Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  07:00:00,194.726897929,72.6688003453,0.00312424883744,0.0,43.513341876,53.238744,2156.88100911,2152.02674911,4.83426,0.02
 01/17  08:00:00,358.250347976,72.6688003453,0.0,0.0,220.879908,53.238744,1366.34506574,1335.05947068,4.83426,26.4513350544
 01/17  09:00:00,444.243411095,72.6688003453,0.00295198044208,0.0,220.879908,145.652643033,1143.10520847,1071.29442259,36.25695,35.5538358804
 01/17  10:00:00,444.240110361,72.6688003453,0.00263283548378,0.0,220.879908,145.652643033,1108.58684957,1018.30799728,36.25695,54.0219022875
 01/17  11:00:00,450.222445552,72.6688003453,0.0017420079734,0.0,220.879908,151.653867033,1079.34475509,976.912450807,48.3426,54.0897042824
 01/17  12:00:00,451.176463041,72.6688003453,0.0,0.0,220.879908,151.653867033,1014.62034218,911.949873181,48.3426,54.3278690018
 01/17  13:00:00,450.191510698,72.6688003453,0.0,0.0,220.879908,151.653867033,988.544431135,885.66418574,48.3426,54.5376453957
 01/17  14:00:00,444.220916315,72.6688003453,0.0,0.0,220.879908,145.652643033,985.296955262,897.370174638,24.1713,63.7554806242
 01/17  15:00:00,444.209236818,72.6688003453,0.0,0.0,220.879908,145.652643033,964.97420094,886.769090626,24.1713,54.0338103141
 01/17  16:00:00,436.34134173,72.6688003453,0.0,0.0,220.879908,137.835547516,878.927990652,828.968121615,4.83426,45.1256090368
 01/17  17:00:00,434.344639952,72.6688003453,0.0,0.0,220.879908,133.019064,797.43598815,747.886043541,4.83426,44.7156846096
 01/17  18:00:00,369.570885051,72.6688003453,0.0,0.0,220.879908,53.238744,908.192555307,858.644360551,4.83426,44.7139347558
 01/17  19:00:00,369.661229394,72.6688003453,0.0,0.0,220.879908,53.238744,958.402080542,908.65662243,4.83426,44.9111981118
 01/17  20:00:00,369.756792849,72.6688003453,0.0,0.0,220.879908,53.238744,986.257875944,964.033625734,4.83426,17.3899902097
 01/17  21:00:00,370.019997236,72.6688003453,0.0,0.0,220.879908,53.238744,1066.04323846,1052.51553872,4.83426,8.69343974017
 01/17  22:00:00,117.373686426,0.0,0.0,0.0,43.513341876,52.539744,13.5280031074,0.0,4.83426,8.69374310736
 01/17  23:00:00,117.463343129,0.0,0.0,0.0,43.513341876,52.539744,13.4854293463,0.0,4.83426,8.65116934629
 01/17  24:00:00,118.528666358,0.0,0.0,0.0,43.513341876,52.539744,13.4729910333,0.0,4.83426,8.63873103331
 01/18  01:00:00,117.509954609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/18  02:00:00,117.501226374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/18  03:00:00,118.538119264,1.04689163203,0.0,0.0,43.513341876,52.539744,13.7907342374,0.334389092456,4.83426,8.62208514497
 01/18  04:00:00,118.878178312,1.39585550937,0.0,0.0,43.513341876,52.539744,5.40300925619,0.548749256187,4.83426,0.02
 01/18  05:00:00,119.294369084,1.39585550937,0.0,0.0,43.513341876,52.539744,5.52242098003,0.668160980029,4.83426,0.02
 01/18  06:00:00,120.141733554,2.27861822414,0.0,0.0,43.513341876,52.539744,14.7114233606,1.25497161499,4.83426,8.62219174562
 01/18  07:00:00,194.849583179,72.6688003453,0.0,0.0,43.513341876,53.238744,1906.20137139,1901.34711139,4.83426,0.02
 01/18  08:00:00,359.809000187,72.6688003453,0.0,0.0,220.879908,53.238744,1620.35605043,1589.07336761,4.83426,26.4484228155
 01/18  09:00:00,445.743835863,72.6688003453,0.00153344203681,0.0,220.879908,145.652643033,1359.22370129,1287.4119161,36.25695,35.5548351866
 01/18  10:00:00,445.364834887,72.6688003453,0.00210105890588,0.0,220.879908,145.652643033,1273.14878449,1182.87407063,36.25695,54.0177638558
 01/18  11:00:00,451.04929202,72.6688003453,0.00147856672751,0.0,220.879908,151.653867033,1207.0010217,1111.52856624,48.3426,47.1298554586
 01/18  12:00:00,451.687507899,72.6688003453,0.0,0.0,220.879908,151.653867033,1097.77709608,988.10941277,48.3426,61.3250833151
 01/18  13:00:00,450.378822732,72.6688003453,0.0,0.0,220.879908,151.653867033,994.314445094,891.438075829,48.3426,54.533769265
 01/18  14:00:00,444.248162215,72.6688003453,0.0,0.0,220.879908,145.652643033,949.038219865,861.10428016,24.1713,63.7626397051
 01/18  15:00:00,444.251755906,72.6688003453,0.0,0.0,220.879908,145.652643033,952.427360167,876.863701232,24.1713,51.3923589344
 01/18  16:00:00,436.367370265,72.6688003453,0.0,0.0,220.879908,137.835547516,871.139934048,818.514911318,4.83426,47.7907627298
 01/18  17:00:00,434.322295564,72.6688003453,0.0,0.0,220.879908,133.019064,767.508426833,717.958126735,4.83426,44.7160400978
 01/18  18:00:00,369.530647183,72.6688003453,0.0,0.0,220.879908,53.238744,871.104204318,821.554290449,4.83426,44.7156538691
 01/18  19:00:00,369.620900423,72.6688003453,0.0,0.0,220.879908,53.238744,916.534922566,866.784246265,4.83426,44.9164163012
 01/18  20:00:00,370.149676445,72.6688003453,0.0,0.0,220.879908,53.238744,945.291875743,923.065248111,4.83426,17.3923676325
 01/18  21:00:00,370.289023687,72.6688003453,0.0,0.0,220.879908,53.238744,996.08791128,982.56080952,4.83426,8.69284175964
 01/18  22:00:00,117.703567738,0.0,0.0,0.0,43.513341876,52.539744,13.5279070301,0.0,4.83426,8.69364703008
 01/18  23:00:00,117.48224719,0.0,0.0,0.0,43.513341876,52.539744,13.4856472857,0.0,4.83426,8.65138728572
 01/18  24:00:00,118.546130841,0.0,0.0,0.0,43.513341876,52.539744,13.4729931792,0.0,4.83426,8.63873317924
 01/19  01:00:00,117.531719133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/19  02:00:00,117.536448024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/19  03:00:00,117.530385652,0.0,0.0,0.0,43.513341876,52.539744,13.4562860897,0.0,4.83426,8.6220260897
 01/19  04:00:00,118.223892326,0.697927754687,0.0,0.0,43.513341876,52.539744,5.08886732287,0.234607322873,4.83426,0.02
 01/19  05:00:00,118.996255329,1.04689163203,0.0,0.0,43.513341876,52.539744,5.18731042363,0.333050423634,4.83426,0.02
 01/19  06:00:00,119.312660911,1.39585550937,0.0,0.0,43.513341876,52.539744,13.8977154242,0.441166011822,4.83426,8.62228941234
 01/19  07:00:00,193.407114525,72.6688003453,0.0,0.0,43.513341876,53.238744,1652.38247613,1647.52821613,4.83426,0.02
 01/19  08:00:00,358.424467818,72.6688003453,0.0,0.0,220.879908,53.238744,1415.41084144,1384.12739356,4.83426,26.449187876
 01/19  09:00:00,444.471186685,72.6688003453,0.00170797769082,0.0,220.879908,145.652643033,1151.4601371,1079.6491391,36.25695,35.5540479989
 01/19  10:00:00,444.476490237,72.6688003453,0.00210350917946,0.0,220.879908,145.652643033,1119.03783801,1028.7635533,36.25695,54.0173347058
 01/19  11:00:00,450.544187587,72.6688003453,0.00153824776844,0.0,220.879908,151.653867033,1118.631963,1025.2046337,48.3426,45.0847293035
 01/19  12:00:00,451.541146833,72.6688003453,0.0,0.0,220.879908,151.653867033,1089.82838636,978.075793524,48.3426,63.4099928352
 01/19  13:00:00,450.472489531,72.6688003453,0.0,0.0,220.879908,151.653867033,1042.6455026,939.768654726,48.3426,54.5342478737
 01/19  14:00:00,444.458302882,72.6688003453,0.0,0.0,220.879908,145.652643033,1035.85090035,947.913169437,24.1713,63.7664309171
 01/19  15:00:00,444.4482137,72.6688003453,0.0,0.0,220.879908,145.652643033,1015.49527234,946.292027811,24.1713,45.0319445299
 01/19  16:00:00,436.582777312,72.6688003453,0.0,0.0,220.879908,137.835547516,954.399924811,895.393165444,4.83426,54.1724993666
 01/19  17:00:00,434.520323378,72.6688003453,0.0,0.0,220.879908,133.019064,833.919911811,784.361077449,4.83426,44.7245743615
 01/19  18:00:00,369.759519269,72.6688003453,0.0,0.0,220.879908,53.238744,949.965418485,900.408632044,4.83426,44.7225264406
 01/19  19:00:00,369.817990236,72.6688003453,0.0,0.0,220.879908,53.238744,975.953953668,926.20078146,4.83426,44.9189122075
 01/19  20:00:00,370.214910441,72.6688003453,0.0,0.0,220.879908,53.238744,953.091583378,930.864997562,4.83426,17.3923258159
 01/19  21:00:00,370.189551093,72.6688003453,0.0,0.0,220.879908,53.238744,954.421057855,940.89398069,4.83426,8.69281716474
 01/19  22:00:00,117.7347454,0.0,0.0,0.0,43.513341876,52.539744,13.5278885783,0.0,4.83426,8.69362857827
 01/19  23:00:00,117.523184102,0.0,0.0,0.0,43.513341876,52.539744,13.4855835126,0.0,4.83426,8.65132351257
 01/19  24:00:00,118.577880928,0.0,0.0,0.0,43.513341876,52.539744,13.4729222957,0.0,4.83426,8.63866229565
 01/20  01:00:00,117.575295422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  02:00:00,117.559961158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  03:00:00,117.548032635,0.0,0.0,0.0,43.513341876,52.539744,13.4565825692,0.0,4.83426,8.62232256924
 01/20  04:00:00,117.535728626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  05:00:00,119.649378867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  06:00:00,120.35209071,1.04689163203,0.0,0.0,43.513341876,52.539744,13.8012231909,0.344747036394,4.83426,8.62221615451
 01/20  07:00:00,194.338593634,72.6688003453,0.0,0.0,43.513341876,53.238744,1699.37268642,1694.51842642,4.83426,0.02
 01/20  08:00:00,358.820618373,72.6688003453,0.0,0.0,220.879908,53.238744,1482.1883221,1450.90455819,4.83426,26.4495039023
 01/20  09:00:00,445.15813965,72.6688003453,0.00153910658943,0.0,220.879908,145.652643033,1284.57448598,1212.76241419,36.25695,35.5551217864
 01/20  10:00:00,445.20881902,72.6688003453,0.00194858629802,0.0,220.879908,145.652643033,1240.72961748,1150.45224678,36.25695,54.020420706
 01/20  11:00:00,451.217501072,72.6688003453,0.00137843573947,0.0,220.879908,151.653867033,1220.8753396,1127.44515804,48.3426,45.087581564
 01/20  12:00:00,452.042460199,72.6688003453,0.0,0.0,220.879908,151.653867033,1159.21451044,1047.4601098,48.3426,63.4118006345
 01/20  13:00:00,450.90786772,72.6688003453,0.0,0.0,220.879908,151.653867033,1126.44372161,1023.56202298,48.3426,54.5390986344
 01/20  14:00:00,445.111558168,72.6688003453,0.0,0.0,220.879908,145.652643033,1172.84354127,1084.90142754,24.1713,63.7708137297
 01/20  15:00:00,445.046335359,72.6688003453,0.0,0.0,220.879908,145.652643033,1134.81322855,1060.86572349,24.1713,49.7762050536
 01/20  16:00:00,437.407559683,72.6688003453,0.0,0.0,220.879908,137.835547516,1112.46611316,1058.20912978,4.83426,49.4227233762
 01/20  17:00:00,435.641683937,72.6688003453,0.0,0.0,220.879908,133.019064,1025.21261619,975.659129517,4.83426,44.7192266758
 01/20  18:00:00,370.807343174,72.6688003453,0.0,0.0,220.879908,53.238744,1111.54940452,1061.99788873,4.83426,44.7172557949
 01/20  19:00:00,370.813998185,72.6688003453,0.0,0.0,220.879908,53.238744,1124.86590787,1075.10856155,4.83426,44.923086328
 01/20  20:00:00,370.780156227,72.6688003453,0.0,0.0,220.879908,53.238744,1107.86773687,1085.63999142,4.83426,17.3934854537
 01/20  21:00:00,371.089616607,72.6688003453,0.0,0.0,220.879908,53.238744,1152.70892732,1139.18127818,4.83426,8.69338913503
 01/20  22:00:00,117.33117432,0.0,0.0,0.0,43.513341876,52.539744,13.5269258089,0.0,4.83426,8.69266580887
 01/20  23:00:00,117.43273462,0.0,0.0,0.0,43.513341876,52.539744,13.4852709077,0.0,4.83426,8.65101090766
 01/20  24:00:00,118.529990556,0.0,0.0,0.0,43.513341876,52.539744,13.472810083,0.0,4.83426,8.63855008304
 01/21  01:00:00,117.493579979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  02:00:00,118.195991161,0.697927754687,0.0,0.0,43.513341876,52.539744,5.00414936527,0.149889365272,4.83426,0.02
 01/21  03:00:00,118.886879848,1.39585550937,0.0,0.0,43.513341876,52.539744,5.12389050306,0.269630503059,4.83426,0.02
 01/21  04:00:00,118.704904441,1.2213735707,0.0,0.0,43.513341876,52.539744,13.7443720748,0.296156592978,4.83426,8.6139554818
 01/21  05:00:00,122.086992099,4.17545896244,0.0,0.0,43.513341876,52.539744,5.94053576815,1.08627576815,4.83426,0.02
 01/21  06:00:00,122.145281093,4.26554758143,0.0,0.0,43.513341876,52.539744,6.36728213061,1.51302213061,4.83426,0.02
 01/21  07:00:00,122.747017823,4.84057310863,0.0,0.0,43.513341876,52.539744,7.0872173306,2.2329573306,4.83426,0.02
 01/21  08:00:00,110.085761639,4.26554758143,0.0,0.0,43.513341876,52.539744,6.70816292496,1.85390292496,4.83426,0.02
 01/21  09:00:00,104.682093092,4.84057310863,0.0,0.0,43.513341876,52.539744,15.9293072409,2.48109564417,4.83426,8.61395159671
 01/21  10:00:00,104.127886627,4.26554758143,0.0,0.0,43.513341876,52.539744,7.22262459951,2.36836459951,4.83426,0.02
 01/21  11:00:00,104.576651809,4.72525544795,0.0,0.0,43.513341876,52.539744,24.9509743695,2.64325343243,4.83426,17.4734609371
 01/21  12:00:00,104.041431485,3.25759580343,0.0,0.0,43.513341876,52.539744,15.2036025398,1.70544826781,4.83426,8.66389427194
 01/21  13:00:00,103.386584987,3.60272027098,0.0,0.0,43.513341876,52.539744,15.4076252051,1.90869115701,4.83426,8.66467404813
 01/21  14:00:00,103.234577398,3.3843374407,0.0,0.0,43.513341876,52.539744,15.2055229358,1.71446006127,4.83426,8.65680287456
 01/21  15:00:00,103.616229308,3.7459411752,0.0,0.0,43.513341876,52.539744,6.76108270679,1.90682270679,4.83426,0.02
 01/21  16:00:00,103.846171246,4.00326385952,0.0,0.0,43.513341876,52.539744,15.9361741364,2.44495296399,4.83426,8.65696117239
 01/21  17:00:00,106.719244601,4.09106564275,0.0,0.0,43.513341876,52.539744,8.17903762478,3.32477762478,4.83426,0.02
 01/21  18:00:00,122.295671865,4.72425181619,0.0,0.0,43.513341876,52.539744,19.5939729045,6.14578381344,4.83426,8.61392909106
 01/21  19:00:00,121.835734825,4.26554758143,0.0,0.0,43.513341876,52.539744,12.7307444338,7.8764844338,4.83426,0.02
 01/21  20:00:00,122.845506427,4.84057310863,0.0,0.0,43.513341876,52.539744,16.9298979417,12.0756379417,4.83426,0.02
 01/21  21:00:00,126.585849677,8.61009322967,0.0,0.0,43.513341876,52.539744,20.7014039556,15.8471439556,4.83426,0.02
 01/21  22:00:00,127.391946658,9.58007745217,0.0,0.0,43.513341876,52.539744,72.3787126462,32.1387454564,4.83426,35.4057071898
 01/21  23:00:00,126.396233922,8.9260601859,0.0,0.0,43.513341876,52.539744,39.6980353761,34.8437753761,4.83426,0.02
 01/21  24:00:00,137.68629988,19.2057580579,0.0,0.0,43.513341876,52.539744,56.4462495907,51.5919895907,4.83426,0.02
 01/22  01:00:00,126.484263122,9.00505192496,0.0,0.0,43.513341876,52.539744,64.9812005191,51.5343407675,4.83426,8.61259975151
 01/22  02:00:00,136.030737869,18.5332034259,0.0,0.0,43.513341876,52.539744,70.2539670462,65.3997070462,4.83426,0.02
 01/22  03:00:00,132.242963947,14.7578876167,0.0,0.0,43.513341876,52.539744,70.7965567602,65.9422967602,4.83426,0.02
 01/22  04:00:00,144.77348293,27.2698927343,0.0,0.0,43.513341876,52.539744,85.750405898,80.896145898,4.83426,0.02
 01/22  05:00:00,131.192601579,13.2751052343,0.0,0.0,43.513341876,52.539744,82.1946595223,77.3403995223,4.83426,0.02
 01/22  06:00:00,148.582770468,30.6716769459,0.0,0.0,43.513341876,52.539744,107.091176065,93.6429280594,4.83426,8.61398800519
 01/22  07:00:00,134.303496073,16.3783431175,0.0,0.0,43.513341876,52.539744,93.4447536735,88.5904936735,4.83426,0.02
 01/22  08:00:00,121.266653409,15.4299655427,0.0,0.0,43.513341876,52.539744,87.2645917878,82.4103317878,4.83426,0.02
 01/22  09:00:00,110.365374783,10.528455027,0.0,0.0,43.513341876,52.539744,71.076959262,66.222699262,4.83426,0.02
 01/22  10:00:00,106.683935352,6.81536658511,0.0,0.0,43.513341876,52.539744,83.9622852392,70.5056466746,4.83426,8.62237856456
 01/22  11:00:00,105.679755315,5.8453823626,0.0,0.0,43.513341876,52.539744,76.0618702154,53.7532563153,4.83426,17.4743539002
 01/22  12:00:00,105.61193662,4.84057310863,0.0,0.0,43.513341876,52.539744,66.5761288008,53.0763198771,4.83426,8.66554892368
 01/22  13:00:00,104.012291124,4.26554758143,0.0,0.0,43.513341876,52.539744,47.2991761705,33.7991751149,4.83426,8.66574105559
 01/22  14:00:00,104.66804107,4.84057310863,0.0,0.0,43.513341876,52.539744,53.3080689979,39.8081430191,4.83426,8.66566597876
 01/22  15:00:00,104.107829375,4.26554758143,0.0,0.0,43.513341876,52.539744,40.9471666543,36.0929066543,4.83426,0.02
 01/22  16:00:00,104.666500119,4.84057310863,0.0,0.0,43.513341876,52.539744,59.3111512312,45.8196574674,4.83426,8.65723376388
 01/22  17:00:00,106.875551249,4.26554758143,0.0,0.0,43.513341876,52.539744,51.5082867131,46.6540267131,4.83426,0.02
 01/22  18:00:00,126.352477292,8.79016006158,0.0,0.0,43.513341876,52.539744,75.0891043797,61.6408611771,4.83426,8.61398320256
 01/22  19:00:00,124.587211686,7.03025844849,0.0,0.0,43.513341876,52.539744,64.6740204233,59.8197604233,4.83426,0.02
 01/22  20:00:00,126.001318355,8.00024267099,0.0,0.0,43.513341876,52.539744,79.3625911204,74.5083311204,4.83426,0.02
 01/22  21:00:00,127.420649852,9.45078651972,0.0,0.0,43.513341876,52.539744,78.3410604733,73.4868004733,4.83426,0.02
 01/22  22:00:00,134.236538775,16.418487131,0.0,0.0,43.513341876,52.539744,149.009251986,108.769189253,4.83426,35.4058027329
 01/22  23:00:00,132.408596735,14.9361814546,0.0,0.0,43.513341876,52.539744,109.186292765,104.332032765,4.83426,0.02
 01/22  24:00:00,153.538051216,35.0445621181,0.0,0.0,43.513341876,52.539744,132.954170472,128.099910472,4.83426,0.02
 01/23  01:00:00,134.859808661,17.3668647058,0.0,0.0,43.513341876,52.539744,132.770377054,119.315506162,4.83426,8.62061089227
 01/23  02:00:00,152.016368545,34.4922599766,0.0,0.0,43.513341876,52.539744,146.272938438,141.418678438,4.83426,0.02
 01/23  03:00:00,143.252519856,25.7427965424,0.0,0.0,43.513341876,52.539744,134.754387268,129.900127268,4.83426,0.02
 01/23  04:00:00,142.430974175,24.8873015705,0.0,0.0,43.513341876,52.539744,162.886528689,149.429857213,4.83426,8.62241147638
 01/23  05:00:00,150.987991271,33.027374928,0.0,0.0,43.513341876,52.539744,147.290876037,142.436616037,4.83426,0.02
 01/23  06:00:00,150.56331525,32.5906787751,0.0,0.0,43.513341876,52.539744,170.205294447,165.351034447,4.83426,0.02
 01/23  07:00:00,196.674305766,72.6688003453,0.0,0.0,43.513341876,53.238744,2951.90639829,2938.44982249,4.83426,8.62231580237
 01/23  08:00:00,361.497087087,72.6688003453,0.0,0.0,220.879908,53.238744,2337.18282359,2305.8967548,4.83426,26.4518087957
 01/23  09:00:00,446.51303811,72.6688003453,0.0,0.0,220.879908,145.652643033,2025.22202316,1953.40160863,36.25695,35.5634645302
 01/23  10:00:00,446.416963373,72.6688003453,0.0,0.0,220.879908,145.652643033,1898.47275945,1817.19258974,36.25695,45.0232197088
 01/23  11:00:00,452.336527549,72.6688003453,0.0,0.0,220.879908,151.653867033,1792.32063654,1689.85320784,48.3426,54.124828702
 01/23  12:00:00,453.258777583,72.6688003453,0.0,0.0,220.879908,151.653867033,1618.17290928,1515.45733274,48.3426,54.3729765361
 01/23  13:00:00,452.212646064,72.6688003453,0.0,0.0,220.879908,151.653867033,1562.27112382,1450.27891245,48.3426,63.6496113647
 01/23  14:00:00,446.228986268,72.6688003453,0.0,0.0,220.879908,145.652643033,1544.20442591,1456.24093008,24.1713,63.7921958339
 01/23  15:00:00,446.204231293,72.6688003453,0.0,0.0,220.879908,145.652643033,1479.47043791,1410.24469883,24.1713,45.0544390756
 01/23  16:00:00,438.332861632,72.6688003453,0.0,0.0,220.879908,137.835547516,1349.95904427,1290.94850881,4.83426,54.1762754604
 01/23  17:00:00,436.316778092,72.6688003453,0.0,0.0,220.879908,133.019064,1212.23595209,1162.67027003,4.83426,44.7314220674
 01/23  18:00:00,371.506030657,72.6688003453,0.0,0.0,220.879908,53.238744,1292.24750883,1242.68989499,4.83426,44.7233538425
 01/23  19:00:00,371.099066348,72.6688003453,0.0,0.0,220.879908,53.238744,1241.6401501,1191.87486428,4.83426,44.9310258235
 01/23  20:00:00,371.066405518,72.6688003453,0.0,0.0,220.879908,53.238744,1173.16596846,1150.93984833,4.83426,17.3918601279
 01/23  21:00:00,370.709827268,72.6688003453,0.0,0.0,220.879908,53.238744,1124.05246864,1110.52410448,4.83426,8.69410415245
 01/23  22:00:00,118.702170753,1.04689163203,0.0,0.0,43.513341876,52.539744,14.0789669595,0.550541966937,4.83426,8.69416499252
 01/23  23:00:00,118.495432898,1.04689163203,0.0,0.0,43.513341876,52.539744,14.3120505264,0.825980245325,4.83426,8.65181028109
 01/23  24:00:00,120.266267983,1.74481938672,0.0,0.0,43.513341876,52.539744,15.303287945,1.83014117486,4.83426,8.63888677014
 01/24  01:00:00,119.41759167,1.9464282819,0.0,0.0,43.513341876,52.539744,7.19219956882,2.33793956882,4.83426,0.02
 01/24  02:00:00,122.539815844,5.05895593892,0.0,0.0,43.513341876,52.539744,11.9089417966,7.05468179657,4.83426,0.02
 01/24  03:00:00,121.527631147,4.04716475114,0.0,0.0,43.513341876,52.539744,23.5318136361,10.0761224797,4.83426,8.62143115636
 01/24  04:00:00,127.307570411,9.79846028246,0.0,0.0,43.513341876,52.539744,29.0546735722,24.2004135722,4.83426,0.02
 01/24  05:00:00,129.6824656,10.0505369196,0.0,0.0,43.513341876,52.539744,36.3912957772,31.5370357772,4.83426,0.02
 01/24  06:00:00,139.214744154,19.8777809628,0.0,0.0,43.513341876,52.539744,68.7367243138,55.2803248363,4.83426,8.62213947751
 01/24  07:00:00,197.283017777,72.6688003453,0.0,0.0,43.513341876,53.238744,3087.5205172,3082.6662572,4.83426,0.02
 01/24  08:00:00,360.752124333,72.6688003453,0.0,0.0,220.879908,53.238744,2623.34310037,2592.05283059,4.83426,26.4560097759
 01/24  09:00:00,446.376155087,72.6688003453,0.0,0.0,220.879908,145.652643033,2303.11063766,2231.28694503,36.25695,35.5667426328
 01/24  10:00:00,446.30636561,72.6688003453,0.0,0.0,220.879908,145.652643033,2151.98601429,2061.69836668,36.25695,54.030697608
 01/24  11:00:00,452.249100738,72.6688003453,0.0,0.0,220.879908,151.653867033,1993.88517342,1900.44537794,48.3426,45.0971954807
 01/24  12:00:00,453.253966342,72.6688003453,0.0,0.0,220.879908,151.653867033,1839.82338461,1728.05699415,48.3426,63.4237904674
 01/24  13:00:00,452.202099591,72.6688003453,0.0,0.0,220.879908,151.653867033,1746.47840585,1643.58043251,48.3426,54.5553733358
 01/24  14:00:00,446.21107222,72.6688003453,0.0,0.0,220.879908,145.652643033,1679.26082544,1591.29852315,24.1713,63.7910022913
 01/24  15:00:00,446.183934968,72.6688003453,0.0,0.0,220.879908,145.652643033,1585.64968162,1507.42507814,24.1713,54.0533034801
 01/24  16:00:00,438.308074676,72.6688003453,0.0,0.0,220.879908,137.835547516,1426.42865395,1376.45063587,4.83426,45.1437580733
 01/24  17:00:00,433.290990181,72.6688003453,0.0,0.0,220.879908,133.019064,1308.56468885,1258.99757355,4.83426,44.7328552963
 01/24  18:00:00,371.478539154,72.6688003453,0.0,0.0,220.879908,53.238744,1408.30763318,1358.74179943,4.83426,44.7315737507
 01/24  19:00:00,371.485379813,72.6688003453,0.0,0.0,220.879908,53.238744,1386.06552397,1336.30496013,4.83426,44.9263038415
 01/24  20:00:00,371.459461712,72.6688003453,0.0,0.0,220.879908,53.238744,1348.87277474,1326.64482228,4.83426,17.3936924604
 01/24  21:00:00,371.461449849,72.6688003453,0.0,0.0,220.879908,53.238744,1351.20938363,1337.68140192,4.83426,8.69372170933
 01/24  22:00:00,118.577321766,1.27953421693,0.0,0.0,43.513341876,52.539744,22.9219873446,0.719397587302,4.83426,17.3683297573
 01/24  23:00:00,119.173868266,1.74481938672,0.0,0.0,43.513341876,52.539744,6.07444381604,1.22018381604,4.83426,0.02
 01/24  24:00:00,119.936953748,1.39585550937,0.0,0.0,43.513341876,52.539744,14.8044665929,1.33102244944,4.83426,8.63918414349
 01/25  01:00:00,119.236245443,1.74481938672,0.0,0.0,43.513341876,52.539744,6.52778527581,1.67352527581,4.83426,0.02
 01/25  02:00:00,120.878703536,3.3843374407,0.0,0.0,43.513341876,52.539744,17.4204849841,3.96379328936,4.83426,8.62243169478
 01/25  03:00:00,121.89320389,4.39612862848,0.0,0.0,43.513341876,52.539744,12.3541170055,7.4998570055,4.83426,0.02
 01/25  04:00:00,127.6052699,10.0814303176,0.0,0.0,43.513341876,52.539744,26.2137642507,21.3595042507,4.83426,0.02
 01/25  05:00:00,130.939170608,12.9678571664,0.0,0.0,43.513341876,52.539744,49.0440289494,35.5887508315,4.83426,8.6210181179
 01/25  06:00:00,139.869730445,21.8898178255,0.0,0.0,43.513341876,52.539744,67.3956171812,62.5413571812,4.83426,0.02
 01/25  07:00:00,196.731209012,72.6688003453,0.0,0.0,43.513341876,53.238744,3353.1855346,3348.3312746,4.83426,0.02
 01/25  08:00:00,361.099596454,72.6688003453,0.0,0.0,220.879908,53.238744,2989.82279358,2958.53056181,4.83426,26.4579717709
 01/25  09:00:00,446.559571981,72.6688003453,0.0,0.0,220.879908,145.652643033,2738.33691875,2657.62827707,36.25695,44.4516916865
 01/25  10:00:00,446.54018199,72.6688003453,0.0,0.0,220.879908,145.652643033,2663.5146882,2582.21365419,36.25695,45.0440840094
 01/25  11:00:00,452.446577307,72.6688003453,0.0,0.0,220.879908,151.653867033,2607.31065771,2504.85058067,48.3426,54.1174770389
 01/25  12:00:00,453.419712083,72.6688003453,0.0,0.0,220.879908,151.653867033,2501.00608934,2398.2985167,48.3426,54.3649726361
 01/25  13:00:00,452.369669915,72.6688003453,0.0,0.0,220.879908,151.653867033,2480.37210248,2368.36135576,48.3426,63.6681467198
 01/25  14:00:00,446.412617164,72.6688003453,0.0,0.0,220.879908,145.652643033,2479.1125039,2400.26094422,24.1713,54.6802596799
 01/25  15:00:00,446.408508386,72.6688003453,0.0,0.0,220.879908,145.652643033,2482.02721287,2403.78173118,24.1713,54.0741816953
 01/25  16:00:00,438.550397871,72.6688003453,0.0,0.0,220.879908,137.835547516,2414.01347664,2355.00441147,4.83426,54.1748051668
 01/25  17:00:00,433.633868698,72.6688003453,0.0,0.0,220.879908,133.019064,2359.18287926,2309.61209778,4.83426,44.7365214794
 01/25  18:00:00,371.91490948,72.6688003453,0.0,0.0,220.879908,53.238744,2522.95436135,2473.50919035,4.83426,44.6109109991
 01/25  19:00:00,371.947073919,72.6688003453,0.0,0.0,220.879908,53.238744,2542.57504533,2492.68399483,4.83426,45.0567904938
 01/25  20:00:00,372.36205355,72.6688003453,0.0,0.0,220.879908,53.238744,2522.56208316,2509.02133958,4.83426,8.70648358477
 01/25  21:00:00,372.346357241,72.6688003453,0.0,0.0,220.879908,53.238744,2560.84493938,2538.64254961,4.83426,17.368129774
 01/25  22:00:00,121.0810011,3.46115030501,0.0,0.0,43.513341876,52.539744,29.7779836165,16.2490001246,4.83426,8.69472349186
 01/25  23:00:00,123.11303731,5.62699953232,0.0,0.0,43.513341876,52.539744,42.2713919567,28.7857524381,4.83426,8.65137951863
 01/25  24:00:00,131.351568478,12.6421628886,0.0,0.0,43.513341876,52.539744,66.0147329999,61.1604729999,4.83426,0.02
 01/26  01:00:00,135.399424348,17.7804157879,0.0,0.0,43.513341876,52.539744,83.7713112286,70.3145921868,4.83426,8.62245904184
 01/26  02:00:00,145.454005764,27.7660774212,0.0,0.0,43.513341876,52.539744,114.172453078,109.318193078,4.83426,0.02
 01/26  03:00:00,152.338932355,34.6657827837,0.0,0.0,43.513341876,52.539744,127.554438924,122.700178924,4.83426,0.02
 01/26  04:00:00,156.84186057,39.1009486068,0.0,0.0,43.513341876,52.539744,174.40993155,160.953207544,4.83426,8.6224640059
 01/26  05:00:00,156.525833183,38.3661133239,0.0,0.0,43.513341876,52.539744,174.734117428,169.879857428,4.83426,0.02
 01/26  06:00:00,159.525986544,41.3229137085,0.0,0.0,43.513341876,52.539744,209.207828458,204.353568458,4.83426,0.02
 01/26  07:00:00,196.926916157,72.6688003453,0.0,0.0,43.513341876,53.238744,3617.83688542,3604.38024,4.83426,8.62238542166
 01/26  08:00:00,359.103358272,72.6688003453,0.0,0.0,220.879908,53.238744,3156.76948372,3125.47874282,4.83426,26.4564809072
 01/26  09:00:00,446.745156906,72.6688003453,0.0,0.0,220.879908,145.652643033,2768.91976403,2697.09761663,36.25695,35.5651973935
 01/26  10:00:00,446.560435726,72.6688003453,0.0,0.0,220.879908,145.652643033,2629.89348555,2539.60726863,36.25695,54.029266919
 01/26  11:00:00,452.417440592,72.6688003453,0.0,0.0,220.879908,151.653867033,2448.60448862,2355.14600783,48.3426,45.1158807885
 01/26  12:00:00,453.362075266,72.6688003453,0.0,0.0,220.879908,151.653867033,2262.31699896,2156.89531583,48.3426,57.079083128
 01/26  13:00:00,452.260098423,72.6688003453,0.0,0.0,220.879908,151.653867033,2117.74133103,2008.44334561,48.3426,60.9553854167
 01/26  14:00:00,446.255054366,72.6688003453,0.0,0.0,220.879908,145.652643033,2018.1762295,1930.20574037,24.1713,63.7991891363
 01/26  15:00:00,446.211663541,72.6688003453,0.0,0.0,220.879908,145.652643033,1919.50695057,1845.80287999,24.1713,49.5327705825
 01/26  16:00:00,438.340586293,72.6688003453,0.0,0.0,220.879908,137.835547516,1826.23469186,1771.70218756,4.83426,49.6982443068
 01/26  17:00:00,433.384786406,72.6688003453,0.0,0.0,220.879908,133.019064,1830.23360095,1780.66579559,4.83426,44.7335453516
 01/26  18:00:00,371.65854062,72.6688003453,0.0,0.0,220.879908,53.238744,2131.79546331,2082.228219,4.83426,44.732984308
 01/26  19:00:00,371.714514092,72.6688003453,0.0,0.0,220.879908,53.238744,2255.715995,2205.94742412,4.83426,44.9343108844
 01/26  20:00:00,372.14501021,72.6688003453,0.0,0.0,220.879908,53.238744,2275.77223123,2253.54493984,4.83426,17.3930313924
 01/26  21:00:00,372.16082669,72.6688003453,0.0,0.0,220.879908,53.238744,2357.20148035,2343.67382575,4.83426,8.69339459546
 01/26  22:00:00,120.173123264,2.57595390216,0.0,0.0,43.513341876,52.539744,32.1511145778,9.94793755574,4.83426,17.3689170221
 01/26  23:00:00,121.494258816,4.04716475114,0.0,0.0,43.513341876,52.539744,20.8781512161,16.0238912161,4.83426,0.02
 01/26  24:00:00,128.466669219,9.79846028246,0.0,0.0,43.513341876,52.539744,58.2219505426,44.748476888,4.83426,8.6392136546
 01/27  01:00:00,135.664999287,18.0760723844,0.0,0.0,43.513341876,52.539744,59.8892013181,55.0349413181,4.83426,0.02
 01/27  02:00:00,154.618111265,36.9066005409,0.0,0.0,43.513341876,52.539744,123.678993244,110.22227213,4.83426,8.62246111414
 01/27  03:00:00,153.26914479,35.6266873362,0.0,0.0,43.513341876,52.539744,109.421774841,104.567514841,4.83426,0.02
 01/27  04:00:00,157.683585211,39.8721653058,0.0,0.0,43.513341876,52.539744,188.889041079,184.034781079,4.83426,0.02
 01/27  05:00:00,163.836140968,44.0070361169,0.0,0.0,43.513341876,52.539744,170.962780166,157.506073858,4.83426,8.62244630861
 01/27  06:00:00,162.817567383,43.138361297,0.0,0.0,43.513341876,52.539744,241.744905501,236.890645501,4.83426,0.02
 01/27  07:00:00,197.642832313,72.6688003453,0.0,0.0,43.513341876,53.238744,3589.85142148,3584.99716148,4.83426,0.02
 01/27  08:00:00,358.809156623,72.6688003453,0.0,0.0,220.879908,53.238744,2965.77560296,2934.48344557,4.83426,26.4578973892
 01/27  09:00:00,446.667437186,72.6688003453,0.0,0.0,220.879908,145.652643033,2519.04980978,2447.2248193,36.25695,35.5680404724
 01/27  10:00:00,446.534687397,72.6688003453,0.0,0.0,220.879908,145.652643033,2346.47057334,2256.16021899,36.25695,54.0534043574
 01/27  11:00:00,452.429765276,72.6688003453,0.0,0.0,220.879908,151.653867033,2173.32048276,2070.85748586,48.3426,54.1203968977
 01/27  12:00:00,453.3663081,72.6688003453,0.0,0.0,220.879908,151.653867033,1963.99779882,1861.28654016,48.3426,54.3686586613
 01/27  13:00:00,452.266271377,72.6688003453,0.0,0.0,220.879908,151.653867033,1844.48244364,1732.46374516,48.3426,63.6760984882
 01/27  14:00:00,446.252122275,72.6688003453,0.0,0.0,220.879908,145.652643033,1736.60120404,1657.74429096,24.1713,54.6856130736
 01/27  15:00:00,446.210778024,72.6688003453,0.0,0.0,220.879908,145.652643033,1650.09793236,1571.84769919,24.1713,54.0789331708
 01/27  16:00:00,438.333720703,72.6688003453,0.0,0.0,220.879908,137.835547516,1528.04776692,1469.03646102,4.83426,54.1770459084
 01/27  17:00:00,433.336473254,72.6688003453,0.0,0.0,220.879908,133.019064,1425.7455264,1376.17146781,4.83426,44.7397985865
 01/27  18:00:00,371.535740827,72.6688003453,0.0,0.0,220.879908,53.238744,1550.58691876,1501.02248041,4.83426,44.7301783504
 01/27  19:00:00,371.544147783,72.6688003453,0.0,0.0,220.879908,53.238744,1564.83705099,1515.05812916,4.83426,44.9446618227
 01/27  20:00:00,371.521843451,72.6688003453,0.0,0.0,220.879908,53.238744,1554.95051948,1541.40930224,4.83426,8.70695723813
 01/27  21:00:00,371.52633048,72.6688003453,0.0,0.0,220.879908,53.238744,1592.11004285,1569.90827458,4.83426,17.3675082689
 01/27  22:00:00,118.821253495,1.53544106031,0.0,0.0,43.513341876,52.539744,15.4312388828,1.90220108372,4.83426,8.69477779908
 01/27  23:00:00,118.81659873,1.39585550937,0.0,0.0,43.513341876,52.539744,15.8487509007,2.36268618335,4.83426,8.65180471738
 01/27  24:00:00,121.625088296,3.06933058973,0.0,0.0,43.513341876,52.539744,10.9197273388,6.06546733883,4.83426,0.02
 01/28  01:00:00,121.539810958,4.04716475114,0.0,0.0,43.513341876,52.539744,19.4905661574,6.04224461766,4.83426,8.61406153977
 01/28  02:00:00,122.568469034,5.05895593892,0.0,0.0,43.513341876,52.539744,17.668197653,12.813937653,4.83426,0.02
 01/28  03:00:00,125.658503478,8.1547351822,0.0,0.0,43.513341876,52.539744,22.5289815885,17.6747215885,4.83426,0.02
 01/28  04:00:00,127.347897372,9.79846028246,0.0,0.0,43.513341876,52.539744,42.0011060332,37.1468460332,4.83426,0.02
 01/28  05:00:00,136.372903773,18.4123497004,0.0,0.0,43.513341876,52.539744,48.6794032247,43.8251432247,4.83426,0.02
 01/28  06:00:00,134.826951493,16.8151637992,0.0,0.0,43.513341876,52.539744,93.5502881365,80.1019712036,4.83426,8.61405693299
 01/28  07:00:00,152.008009964,34.0148185754,0.0,0.0,43.513341876,52.539744,82.3877868444,77.5335268444,4.83426,0.02
 01/28  08:00:00,121.428305419,18.4762400195,0.0,0.0,43.513341876,52.539744,87.6288918236,82.7746318236,4.83426,0.02
 01/28  09:00:00,103.94956332,4.04716475114,0.0,0.0,43.513341876,52.539744,50.9543176783,46.1000576783,4.83426,0.02
 01/28  10:00:00,111.920141301,11.9786070569,0.0,0.0,43.513341876,52.539744,61.5979001778,48.1411508675,4.83426,8.62248931037
 01/28  11:00:00,103.928872867,4.04716475114,0.0,0.0,43.513341876,52.539744,47.7297721243,25.419452136,4.83426,17.4760599884
 01/28  12:00:00,105.869338657,5.05895593892,0.0,0.0,43.513341876,52.539744,36.1686179963,22.6684729243,4.83426,8.665885072
 01/28  13:00:00,103.860117594,4.04716475114,0.0,0.0,43.513341876,52.539744,25.5740786694,12.0739285061,4.83426,8.66589016333
 01/28  14:00:00,104.433092295,4.53866806768,0.0,0.0,43.513341876,52.539744,15.0454598794,10.1911998794,4.83426,0.02
 01/28  15:00:00,102.121490258,2.20665084334,0.0,0.0,43.513341876,52.539744,16.9663667206,3.4746101945,4.83426,8.65749652606
 01/28  16:00:00,100.934334988,1.04689163203,0.0,0.0,43.513341876,52.539744,14.6804286716,1.18865512753,4.83426,8.65751354408
 01/28  17:00:00,101.064420211,1.39585550937,0.0,0.0,43.513341876,52.539744,6.55334735165,1.69908735165,4.83426,0.02
 01/28  18:00:00,118.968922776,1.39585550937,0.0,0.0,43.513341876,52.539744,7.22875470421,2.37449470421,4.83426,0.02
 01/28  19:00:00,120.829872544,3.26801614825,0.0,0.0,43.513341876,52.539744,18.9872727814,5.53899074127,4.83426,8.61402204018
 01/28  20:00:00,122.940427767,4.94976452378,0.0,0.0,43.513341876,52.539744,15.5409575577,10.6866975577,4.83426,0.02
 01/28  21:00:00,122.006842674,4.04716475114,0.0,0.0,43.513341876,52.539744,16.0687313288,11.2144713288,4.83426,0.02
 01/28  22:00:00,122.838259416,5.05895593892,0.0,0.0,43.513341876,52.539744,62.7918693085,22.5491774053,4.83426,35.4084319032
 01/28  23:00:00,121.483914166,4.04716475114,0.0,0.0,43.513341876,52.539744,26.4481432055,21.5938832055,4.83426,0.02
 01/28  24:00:00,123.495038655,5.05895593892,0.0,0.0,43.513341876,52.539744,37.4290646221,32.5748046221,4.83426,0.02
 01/29  01:00:00,122.665461321,5.23204083702,0.0,0.0,43.513341876,52.539744,37.6866036232,32.8323436232,4.83426,0.02
 01/29  02:00:00,125.67884315,8.21862550128,0.0,0.0,43.513341876,52.539744,59.6027601325,46.1544338123,4.83426,8.61406632017
 01/29  03:00:00,132.858466751,15.4106636162,0.0,0.0,43.513341876,52.539744,47.266334594,42.412074594,4.83426,0.02
 01/29  04:00:00,127.261737946,9.79846028246,0.0,0.0,43.513341876,52.539744,66.5790730689,61.7248130689,4.83426,0.02
 01/29  05:00:00,133.458591021,15.5827550141,0.0,0.0,43.513341876,52.539744,59.4601013993,54.6058413993,4.83426,0.02
 01/29  06:00:00,128.907930921,11.0341122678,0.0,0.0,43.513341876,52.539744,78.9643204453,74.1100604453,4.83426,0.02
 01/29  07:00:00,131.295482943,13.4133100798,0.0,0.0,43.513341876,52.539744,75.6753179882,62.226994931,4.83426,8.61406305713
 01/29  08:00:00,112.234440111,9.40350158716,0.0,0.0,43.513341876,52.539744,66.9085356323,62.0542756323,4.83426,0.02
 01/29  09:00:00,103.917993078,4.04716475114,0.0,0.0,43.513341876,52.539744,37.7237271778,32.8694671778,4.83426,0.02
 01/29  10:00:00,105.019896994,5.05895593892,0.0,0.0,43.513341876,52.539744,33.6969482498,28.8426882498,4.83426,0.02
 01/29  11:00:00,103.871401967,3.89901659109,0.0,0.0,43.513341876,52.539744,47.1614887006,16.1250416432,4.83426,26.2021870573
 01/29  12:00:00,103.148053523,2.30725572938,0.0,0.0,43.513341876,52.539744,11.8368680044,6.98260800441,4.83426,0.02
 01/29  13:00:00,99.9646478331,0.0,0.0,0.0,43.513341876,52.539744,13.500220192,0.0,4.83426,8.66596019199
 01/29  14:00:00,100.083369205,0.0,0.0,0.0,43.513341876,52.539744,13.4998217422,0.0,4.83426,8.66556174222
 01/29  15:00:00,100.133883472,0.0,0.0,0.0,43.513341876,52.539744,13.4918625696,0.0,4.83426,8.65760256963
 01/29  16:00:00,100.095815898,0.0,0.0,0.0,43.513341876,52.539744,13.4915929379,0.0,4.83426,8.65733293788
 01/29  17:00:00,99.8670647316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  18:00:00,117.762799558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  19:00:00,117.732224313,0.0,0.0,0.0,43.513341876,52.539744,13.4483146296,0.0,4.83426,8.61405462959
 01/29  20:00:00,118.141904841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  21:00:00,118.101493343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  22:00:00,117.893337618,0.0,0.0,0.0,43.513341876,52.539744,40.2409654931,0.0,4.83426,35.4067054931
 01/29  23:00:00,117.551254256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  24:00:00,119.513555945,1.04689163203,0.0,0.0,43.513341876,52.539744,5.90250398943,1.04824398943,4.83426,0.02
 01/30  01:00:00,118.259280899,0.697927754687,0.0,0.0,43.513341876,52.539744,5.61200654426,0.757746544257,4.83426,0.02
 01/30  02:00:00,117.92253893,0.348963877343,0.0,0.0,43.513341876,52.539744,13.7332410742,0.276522278625,4.83426,8.62245879558
 01/30  03:00:00,118.625994505,1.04689163203,0.0,0.0,43.513341876,52.539744,5.90027679322,1.04601679322,4.83426,0.02
 01/30  04:00:00,120.610656144,3.03537356335,0.0,0.0,43.513341876,52.539744,8.27999671859,3.42573671859,4.83426,0.02
 01/30  05:00:00,121.472748884,3.47981804351,0.0,0.0,43.513341876,52.539744,18.5003010705,5.04363907832,4.83426,8.62240199214
 01/30  06:00:00,121.440087198,3.47981804351,0.0,0.0,43.513341876,52.539744,10.9069984624,6.05273846237,4.83426,0.02
 01/30  07:00:00,192.79375465,72.6688003453,0.00287653779425,0.0,43.513341876,53.238744,1595.96298013,1591.10872013,4.83426,0.02
 01/30  08:00:00,354.592284553,72.6688003453,0.0,0.0,220.879908,53.238744,983.129654833,943.023693002,4.83426,35.2717018313
 01/30  09:00:00,443.779780774,72.6688003453,0.00337891952997,0.0,220.879908,145.652643033,717.494725536,645.669999998,36.25695,35.5677755388
 01/30  10:00:00,443.790255293,72.6688003453,0.00326185911817,0.0,220.879908,145.652643033,620.442692476,539.144726948,36.25695,45.041015528
 01/30  11:00:00,449.781688626,72.6688003453,0.00218057847959,0.0,220.879908,151.653867033,529.994761715,427.512671728,48.3426,54.1394899877
 01/30  12:00:00,450.69240223,72.6688003453,0.0,0.0,220.879908,151.653867033,423.566833625,320.833281481,48.3426,54.3909521437
 01/30  13:00:00,449.796502777,72.6688003453,0.0,0.0,220.879908,151.653867033,382.137830656,270.123034737,48.3426,63.6721959188
 01/30  14:00:00,446.141658737,72.6688003453,1.89934030902,0.0,220.879908,145.652643033,327.550792762,239.563950512,24.1713,63.81554225
 01/30  15:00:00,456.347084701,72.6688003453,11.8175296902,0.0,220.879908,145.652643033,277.928347214,208.697587074,24.1713,45.0594601394
 01/30  16:00:00,450.197925358,72.6688003453,13.695835301,0.0,220.879908,137.835547516,234.162111147,175.128319957,4.83426,54.1995311898
 01/30  17:00:00,432.918555397,72.6688003453,1.93465140529,0.0,220.879908,133.019064,158.697512266,109.118497716,4.83426,44.7447545503
 01/30  18:00:00,369.050560773,72.6688003453,0.0,0.0,220.879908,53.238744,293.01181808,243.44013199,4.83426,44.73742609
 01/30  19:00:00,369.052166632,72.6688003453,0.0,0.0,220.879908,53.238744,314.164348699,264.390041437,4.83426,44.9400472621
 01/30  20:00:00,369.460126331,72.6688003453,0.0,0.0,220.879908,53.238744,290.866845154,268.639627165,4.83426,17.3929579887
 01/30  21:00:00,369.435180924,72.6688003453,0.0,0.0,220.879908,53.238744,263.752355644,250.223181989,4.83426,8.69491365515
 01/30  22:00:00,118.006425113,0.0,0.0,0.0,43.513341876,52.539744,14.5467618413,0.0,4.83426,9.71250184134
 01/30  23:00:00,117.750130539,0.0,0.0,0.0,43.513341876,52.539744,12.4721976367,0.0,4.83426,7.6379376367
 01/30  24:00:00,118.705147495,0.0,0.0,0.0,43.513341876,52.539744,13.4733375801,0.0,4.83426,8.63907758012
 01/31  01:00:00,117.796227377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  02:00:00,117.791627114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  03:00:00,117.787928778,0.0,0.0,0.0,43.513341876,52.539744,13.4566743351,0.0,4.83426,8.62241433508
 01/31  04:00:00,117.774124954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  05:00:00,119.913383174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  06:00:00,119.559802097,0.0,0.0,0.0,43.513341876,52.539744,13.4566253264,0.0,4.83426,8.62236532641
 01/31  07:00:00,192.384514883,72.6688003453,0.0,0.0,43.513341876,53.238744,731.586309595,726.732049595,4.83426,0.02
 01/31  08:00:00,354.315156845,72.6688003453,0.0,0.0,220.879908,53.238744,597.217012295,565.92247036,4.83426,26.4602819346
 01/31  09:00:00,443.753196022,72.6688003453,0.00264616125154,0.0,220.879908,145.652643033,489.467451573,417.635835673,36.25695,35.5746658997
 01/31  10:00:00,443.816910294,72.6688003453,0.00327020292629,0.0,220.879908,145.652643033,526.662549493,436.344052184,36.25695,54.0615473088
 01/31  11:00:00,449.829825063,72.6688003453,0.00236141522203,0.0,220.879908,151.653867033,548.851053627,446.378745885,48.3426,54.1297077418
 01/31  12:00:00,450.773111188,72.6688003453,0.0,0.0,220.879908,151.653867033,622.159917358,519.437822251,48.3426,54.3794951072
 01/31  13:00:00,450.078954287,72.6688003453,0.0,0.0,220.879908,151.653867033,947.336101631,835.30624029,48.3426,63.6872613405
 01/31  14:00:00,444.472122507,72.6688003453,0.0,0.0,220.879908,145.652643033,1125.18203564,1044.35529577,24.1713,56.6554398696
 01/31  15:00:00,444.678441511,72.6727879215,0.0,0.0,220.879908,145.652643033,1103.91244883,1027.58543817,24.1713,52.15571066
 01/31  16:00:00,436.788524933,72.6849570571,0.0,0.0,220.879908,137.835547516,981.050325934,922.022974973,4.83426,54.1930909612
 01/31  17:00:00,431.738402667,72.6688003453,0.0,0.0,220.879908,133.019064,864.00873746,814.428339048,4.83426,44.7461384121
 01/31  18:00:00,369.956712038,72.6688003453,0.0,0.0,220.879908,53.238744,964.757779106,915.1791743,4.83426,44.7443448056
 01/31  19:00:00,369.960216036,72.6688003453,0.0,0.0,220.879908,53.238744,970.136897864,920.351850136,4.83426,44.9507877285
 01/31  20:00:00,370.041967401,72.6688003453,0.0,0.0,220.879908,53.238744,980.590583657,958.363019143,4.83426,17.3933045133
 01/31  21:00:00,370.471388281,72.6688003453,0.0,0.0,220.879908,53.238744,1065.372797,1051.84372375,4.83426,8.6948132533
 01/31  22:00:00,117.350490318,0.0,0.0,0.0,43.513341876,52.539744,13.5291763281,0.0,4.83426,8.69491632809
 01/31  23:00:00,117.449846522,0.0,0.0,0.0,43.513341876,52.539744,13.4852003859,0.0,4.83426,8.65094038591
 01/31  24:00:00,118.541259402,0.0,0.0,0.0,43.513341876,52.539744,13.4736154144,0.0,4.83426,8.63935541444
 02/01  01:00:00,117.506084493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  02:00:00,117.507123042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  03:00:00,119.839874963,2.33744580867,0.0,0.0,43.513341876,52.539744,14.272319877,0.815826641038,4.83426,8.62223323592
 02/01  04:00:00,125.844857412,8.34571558143,0.0,0.0,43.513341876,52.539744,8.22686749737,3.37260749737,4.83426,0.02
 02/01  05:00:00,127.376346259,9.44949640511,0.0,0.0,43.513341876,52.539744,13.6096306395,8.75537063952,4.83426,0.02
 02/01  06:00:00,130.206002336,12.2953025344,0.0,0.0,43.513341876,52.539744,29.0498125915,15.5929751885,4.83426,8.62257740292
 02/01  07:00:00,196.194043386,72.6688003453,0.0,0.0,43.513341876,53.238744,3114.10937475,3109.25511475,4.83426,0.02
 02/01  08:00:00,357.380834689,72.6688003453,0.0,0.0,220.879908,53.238744,2776.24944774,2744.9551736,4.83426,26.4600141454
 02/01  09:00:00,446.298205314,72.6688003453,0.0,0.0,220.879908,145.652643033,2412.78983098,2340.96297342,36.25695,35.5699075524
 02/01  10:00:00,446.277574004,72.6688003453,0.0,0.0,220.879908,145.652643033,2235.89003898,2145.58062517,36.25695,54.0524638153
 02/01  11:00:00,452.230849061,72.6688003453,0.0,0.0,220.879908,151.653867033,2104.62604269,2002.15768174,48.3426,54.1257609461
 02/01  12:00:00,453.232755315,72.6688067503,0.0,0.0,220.879908,151.653867033,1940.54330091,1837.83007998,48.3426,54.3706209247
 02/01  13:00:00,452.197187623,72.6928859868,0.0,0.0,220.879908,151.653867033,1856.41178326,1753.48054222,48.3426,54.5886410446
 02/01  14:00:00,446.308071068,72.7866865634,0.0,0.0,220.879908,145.652643033,1797.99590002,1710.01679077,24.1713,63.8078092528
 02/01  15:00:00,446.33498383,72.8449240342,0.0,0.0,220.879908,145.652643033,1703.42596484,1625.17101974,24.1713,54.0836451081
 02/01  16:00:00,438.41741568,72.7965977617,0.0,0.0,220.879908,137.835547516,1596.90242136,1537.88177746,4.83426,54.1863839013
 02/01  17:00:00,433.267525722,72.6688003453,0.0,0.0,220.879908,133.019064,1515.21237551,1465.63312782,4.83426,44.7449876878
 02/01  18:00:00,368.475535173,72.6688003453,0.0,0.0,220.879908,53.238744,1690.50122582,1646.1880195,4.83426,39.4789463154
 02/01  19:00:00,371.519289957,72.6688003453,0.0,0.0,220.879908,53.238744,1864.2085382,1809.13451291,4.83426,50.2397652929
 02/01  20:00:00,371.946711772,72.6688003453,0.0,0.0,220.879908,53.238744,1903.96634274,1890.42499653,4.83426,8.70708621122
 02/01  21:00:00,371.9466244,72.6688003453,0.0,0.0,220.879908,53.238744,1970.11042941,1947.9068597,4.83426,17.3693097108
 02/01  22:00:00,119.122607414,1.53544106031,0.0,0.0,43.513341876,52.539744,15.2397887372,1.71032449389,4.83426,8.6952042433
 02/01  23:00:00,119.476641285,2.05868281981,0.0,0.0,43.513341876,52.539744,16.6379450941,3.15185830243,4.83426,8.65182679172
 02/01  24:00:00,123.626855722,5.05895593892,0.0,0.0,43.513341876,52.539744,12.9980527608,8.14379276082,4.83426,0.02
 02/02  01:00:00,125.673111326,8.1547351822,0.0,0.0,43.513341876,52.539744,25.3880520951,11.9312372626,4.83426,8.62255483251
 02/02  02:00:00,129.24373478,11.6942620199,0.0,0.0,43.513341876,52.539744,33.3154999428,28.4612399428,4.83426,0.02
 02/02  03:00:00,135.322592239,17.7804157879,0.0,0.0,43.513341876,52.539744,39.5165233791,34.6622633791,4.83426,0.02
 02/02  04:00:00,153.051441134,35.4451191742,0.0,0.0,43.513341876,52.539744,85.1320814809,71.6753054128,4.83426,8.62251606807
 02/02  05:00:00,153.943535135,35.9014347691,0.0,0.0,43.513341876,52.539744,88.0031149779,83.1488549779,4.83426,0.02
 02/02  06:00:00,152.311752312,34.2317177426,0.0,0.0,43.513341876,52.539744,130.50833652,125.65407652,4.83426,0.02
 02/02  07:00:00,196.800194359,72.6688003453,0.0,0.0,43.513341876,53.238744,3438.04651432,3424.58967025,4.83426,8.6225840675
 02/02  08:00:00,358.106334168,72.6688003453,0.0,0.0,220.879908,53.238744,2871.41215335,2840.11648189,4.83426,26.4614114643
 02/02  09:00:00,446.467634569,72.6688003453,0.0,0.0,220.879908,145.652643033,2471.72031995,2399.88964491,36.25695,35.5737250478
 02/02  10:00:00,446.372200549,72.6688003453,0.0,0.0,220.879908,145.652643033,2257.59923139,2167.29579498,36.25695,54.0464864025
 02/02  11:00:00,452.288568813,72.6688003453,0.0,0.0,220.879908,151.653867033,1967.61942846,1874.1619645,48.3426,45.1148639661
 02/02  12:00:00,453.266094308,72.6688003453,0.0,0.0,220.879908,151.653867033,1746.60202892,1634.81031438,48.3426,63.4491145407
 02/02  13:00:00,452.202812481,72.6688003453,0.0,0.0,220.879908,151.653867033,1674.70856707,1571.78538433,48.3426,54.5805827413
 02/02  14:00:00,446.219691816,72.6688003453,0.0,0.0,220.879908,145.652643033,1638.71908215,1550.73331915,24.1713,63.8144629946
 02/02  15:00:00,446.200205961,72.6688003453,0.0,0.0,220.879908,145.652643033,1594.27997829,1516.03079219,24.1713,54.0778861074
