Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  16:00:00,438.330650878,72.6688003453,0.0,0.0,220.879908,137.835547516,1498.65503175,1439.63732242,4.83426,54.18344933
 02/02  17:00:00,433.31806753,72.6688003453,0.0,0.0,220.879908,133.019064,1385.84104542,1344.8948084,4.83426,36.1119770242
 02/02  18:00:00,368.521366081,72.6688003453,0.0,0.0,220.879908,53.238744,1496.63445957,1447.36912463,4.83426,44.4310749408
 02/02  19:00:00,371.51388027,72.6688003453,0.0,0.0,220.879908,53.238744,1461.58852525,1402.81967362,4.83426,53.934591626
 02/02  20:00:00,371.90023053,72.6688003453,0.0,0.0,220.879908,53.238744,1323.70362881,1310.16156606,4.83426,8.70780275232
 02/02  21:00:00,371.85790244,72.6688003453,0.0,0.0,220.879908,53.238744,1263.78022651,1241.57720615,4.83426,17.3687603598
 02/02  22:00:00,118.909562426,1.27953421693,0.0,0.0,43.513341876,52.539744,14.1637939437,0.634620411426,4.83426,8.69491353232
 02/02  23:00:00,119.194498183,1.74481938672,0.0,0.0,43.513341876,52.539744,14.5426726011,1.05677671584,4.83426,8.65163588527
 02/02  24:00:00,119.942049314,1.39585550937,0.0,0.0,43.513341876,52.539744,5.9897014325,1.1354414325,4.83426,0.02
 02/03  01:00:00,119.236587373,1.74481938672,0.0,0.0,43.513341876,52.539744,14.9978896638,1.54108331496,4.83426,8.62254634884
 02/03  02:00:00,119.175015959,1.69215182948,0.0,0.0,43.513341876,52.539744,6.75882051742,1.90456051742,4.83426,0.02
 02/03  03:00:00,122.544474291,5.05895593892,0.0,0.0,43.513341876,52.539744,8.67177883395,3.81751883395,4.83426,0.02
 02/03  04:00:00,121.53319452,4.04716475114,0.0,0.0,43.513341876,52.539744,19.1993786371,5.74428872683,4.83426,8.62082991022
 02/03  05:00:00,124.670495321,5.05895593892,0.0,0.0,43.513341876,52.539744,12.5544883501,7.70022835012,4.83426,0.02
 02/03  06:00:00,125.696870755,6.41691692291,0.0,0.0,43.513341876,52.539744,17.8193495089,12.9650895089,4.83426,0.02
 02/03  07:00:00,196.427066486,72.6688003453,0.0,0.0,43.513341876,53.238744,2428.95251782,2415.49578931,4.83426,8.62246851568
 02/03  08:00:00,357.11901263,72.6688003453,0.0,0.0,220.879908,53.238744,2031.38745021,2000.09474436,4.83426,26.4584458461
 02/03  09:00:00,446.189095173,72.6688003453,0.0,0.0,220.879908,145.652643033,1733.83758741,1662.00847504,36.25695,35.5721623745
 02/03  10:00:00,446.190118666,72.6688003453,0.0,0.0,220.879908,145.652643033,1582.90920256,1495.0779636,36.25695,51.5742889582
 02/03  11:00:00,452.171335921,72.6688003453,0.00102426922952,0.0,220.879908,151.653867033,1473.97786841,1378.03117913,48.3426,47.604089276
 02/03  12:00:00,453.186083177,72.6688003453,0.0,0.0,220.879908,151.653867033,1367.46834871,1257.84113542,48.3426,61.2846132972
 02/03  13:00:00,452.179661369,72.7010025443,0.0,0.0,220.879908,151.653867033,1304.24855206,1199.1337247,48.3426,56.7722273591
 02/03  14:00:00,446.344961826,72.8334312267,0.0,0.0,220.879908,145.652643033,1294.65048827,1206.66062285,24.1713,63.818565418
 02/03  15:00:00,446.369675759,72.8754801928,0.0,0.0,220.879908,145.652643033,1280.99711591,1202.75223867,24.1713,54.0735772385
 02/03  16:00:00,438.460257459,72.8350954735,0.0,0.0,220.879908,137.835547516,1224.01313934,1169.43655294,4.83426,49.7423264008
 02/03  17:00:00,433.231872421,72.6688003453,0.0,0.0,220.879908,133.019064,1116.24137436,1071.21315156,4.83426,40.1939628013
 02/03  18:00:00,368.401399154,72.6688003453,0.0,0.0,220.879908,53.238744,1218.85641207,1169.27603214,4.83426,44.7461199301
 02/03  19:00:00,371.409953462,72.6688003453,0.0,0.0,220.879908,53.238744,1271.43028839,1212.6647403,4.83426,53.9312880886
 02/03  20:00:00,371.393638561,72.6688003453,0.0,0.0,220.879908,53.238744,1282.25706987,1268.71580654,4.83426,8.70700333111
 02/03  21:00:00,371.399800995,72.6688003453,0.0,0.0,220.879908,53.238744,1319.31105221,1305.78282058,4.83426,8.69397163424
 02/03  22:00:00,117.290157864,0.0,0.0,0.0,43.513341876,52.539744,22.2035858129,0.0,4.83426,17.3693258129
 02/03  23:00:00,118.986370316,1.57033744805,0.0,0.0,43.513341876,52.539744,13.8276721803,0.34122014854,4.83426,8.65219203175
 02/03  24:00:00,119.931011642,1.39585550937,0.0,0.0,43.513341876,52.539744,5.19559551872,0.34133551872,4.83426,0.02
 02/04  01:00:00,119.23505622,1.74481938672,0.0,0.0,43.513341876,52.539744,5.55396011592,0.699700115916,4.83426,0.02
 02/04  02:00:00,118.878885113,1.39585550937,0.0,0.0,43.513341876,52.539744,14.1629766044,0.716359741287,4.83426,8.61235686307
 02/04  03:00:00,119.224022427,1.74481938672,0.0,0.0,43.513341876,52.539744,6.05961835617,1.20535835617,4.83426,0.02
 02/04  04:00:00,121.006010076,3.53096104358,0.0,0.0,43.513341876,52.539744,6.49079089373,1.63653089373,4.83426,0.02
 02/04  05:00:00,122.890572966,4.98616166216,0.0,0.0,43.513341876,52.539744,7.76681108639,2.91255108639,4.83426,0.02
 02/04  06:00:00,121.9152167,4.04716475114,0.0,0.0,43.513341876,52.539744,7.68074151095,2.82648151095,4.83426,0.02
 02/04  07:00:00,122.959842168,5.05895593892,0.0,0.0,43.513341876,52.539744,18.2823840885,4.83568236388,4.83426,8.61244172464
 02/04  08:00:00,106.867750368,4.04716475114,0.0,0.0,43.513341876,52.539744,8.07451581517,3.22025581517,4.83426,0.02
 02/04  09:00:00,104.893498227,5.05895593892,0.0,0.0,43.513341876,52.539744,9.21856327998,4.36430327998,4.83426,0.02
 02/04  10:00:00,103.385374063,3.52992599422,0.0,0.0,43.513341876,52.539744,7.82040207186,2.96614207186,4.83426,0.02
 02/04  11:00:00,102.93197211,3.07815282718,0.0,0.0,43.513341876,52.539744,24.9698517081,2.66105863851,4.83426,17.4745330696
 02/04  12:00:00,102.176311107,1.39585550937,0.0,0.0,43.513341876,52.539744,14.9358735137,1.43586559192,4.83426,8.66574792178
 02/04  13:00:00,100.838922985,1.04689163203,0.0,0.0,43.513341876,52.539744,14.3503628605,0.850142433511,4.83426,8.66596042701
 02/04  14:00:00,100.91202626,1.04689163203,0.0,0.0,43.513341876,52.539744,14.1836994086,0.692001792562,4.83426,8.65743761601
 02/04  15:00:00,100.914391157,1.04689163203,0.0,0.0,43.513341876,52.539744,14.0712637279,0.579832233349,4.83426,8.6571714946
 02/04  16:00:00,100.879513547,1.04689163203,0.0,0.0,43.513341876,52.539744,14.0977079476,0.606517204456,4.83426,8.65693074315
 02/04  17:00:00,103.015618814,3.3843374407,0.0,0.0,43.513341876,52.539744,6.80276810043,1.94850810043,4.83426,0.02
 02/04  18:00:00,119.079211566,4.50915945341,0.0,0.0,43.513341876,52.539744,8.53514428699,3.68088428699,4.83426,0.02
 02/04  19:00:00,121.82234623,4.26554758143,0.0,0.0,43.513341876,52.539744,10.2212312307,5.36697123071,4.83426,0.02
 02/04  20:00:00,122.833540533,4.84057310863,0.0,0.0,43.513341876,52.539744,23.3339070781,9.88555273328,4.83426,8.61409434483
 02/04  21:00:00,126.978502691,9.00505192496,0.0,0.0,43.513341876,52.539744,22.3232506494,17.4689906494,4.83426,0.02
 02/04  22:00:00,130.863207638,13.0399030111,0.0,0.0,43.513341876,52.539744,75.3466061126,43.3271044963,4.83426,27.1852416163
 02/04  23:00:00,136.70478995,19.2046250958,0.0,0.0,43.513341876,52.539744,70.9890934336,58.1413382908,4.83426,8.01349514282
 02/04  24:00:00,151.416312967,32.86763468,0.0,0.0,43.513341876,52.539744,103.642580484,98.7883204843,4.83426,0.02
 02/05  01:00:00,154.391207579,36.8247578669,0.0,0.0,43.513341876,52.539744,117.909320189,113.055060189,4.83426,0.02
 02/05  02:00:00,159.257586956,41.6175748202,0.0,0.0,43.513341876,52.539744,164.49646967,159.64220967,4.83426,0.02
 02/05  03:00:00,155.343545833,37.6930269646,0.0,0.0,43.513341876,52.539744,183.100276256,169.651880655,4.83426,8.61413560101
 02/05  04:00:00,159.594219605,41.8713306332,0.0,0.0,43.513341876,52.539744,216.873850663,212.019590663,4.83426,0.02
 02/05  05:00:00,166.804108456,48.6605152626,0.0,0.0,43.513341876,52.539744,213.002137638,208.147877638,4.83426,0.02
 02/05  06:00:00,161.676164541,43.4743655062,0.0,0.0,43.513341876,52.539744,259.656559602,254.802299602,4.83426,0.02
 02/05  07:00:00,167.988336116,49.7692893414,0.0,0.0,43.513341876,52.539744,252.611383892,247.757123892,4.83426,0.02
 02/05  08:00:00,143.272966345,40.1480432696,0.0,0.0,43.513341876,52.539744,237.62409679,224.175703457,4.83426,8.61413333372
 02/05  09:00:00,136.201591084,36.148033439,0.0,0.0,43.513341876,52.539744,167.088438468,162.234178468,4.83426,0.02
 02/05  10:00:00,121.187977184,21.1379284834,0.0,0.0,43.513341876,52.539744,141.564011663,136.709751663,4.83426,0.02
 02/05  11:00:00,124.71196769,24.7442434586,0.0,0.0,43.513341876,52.539744,125.733263458,103.42124165,4.83426,17.477761808
 02/05  12:00:00,115.117945341,14.2315281973,0.0,0.0,43.513341876,52.539744,112.50798622,99.0074077966,4.83426,8.66631842354
 02/05  13:00:00,113.991619072,14.1507634642,0.0,0.0,43.513341876,52.539744,89.5951083079,76.0944592801,4.83426,8.66638902785
 02/05  14:00:00,110.17419324,10.2774418442,0.0,0.0,43.513341876,52.539744,82.576347858,69.075628345,4.83426,8.66645951303
 02/05  15:00:00,110.558175686,10.6909379052,0.0,0.0,43.513341876,52.539744,59.6914332078,46.1993005236,4.83426,8.65787268423
 02/05  16:00:00,110.849524735,11.0188330354,0.0,0.0,43.513341876,52.539744,57.3328269613,43.8422283287,4.83426,8.65633863257
 02/05  17:00:00,110.804739246,11.1806992992,0.0,0.0,43.513341876,52.539744,51.4422896394,46.5880296394,4.83426,0.02
 02/05  18:00:00,130.395678581,15.7865532185,0.0,0.0,43.513341876,52.539744,85.6425641003,80.7883041003,4.83426,0.02
 02/05  19:00:00,136.200106623,18.5901118111,0.0,0.0,43.513341876,52.539744,98.2124433677,93.3581833677,4.83426,0.02
 02/05  20:00:00,153.688663011,35.5794436318,0.0,0.0,43.513341876,52.539744,157.919885345,144.471500877,4.83426,8.61412446876
 02/05  21:00:00,155.315476513,37.1987661705,0.0,0.0,43.513341876,52.539744,175.896450338,171.042190338,4.83426,0.02
 02/05  22:00:00,159.978709425,41.8713306332,0.0,0.0,43.513341876,52.539744,317.660938289,277.407786829,4.83426,35.4188914602
 02/05  23:00:00,169.788737833,52.0150786375,0.0,0.0,43.513341876,52.539744,290.194731221,285.340471221,4.83426,0.02
 02/05  24:00:00,167.125730299,48.2184266219,0.0,0.0,43.513341876,52.539744,355.480339183,350.626079183,4.83426,0.02
 02/06  01:00:00,171.315956806,53.4186969475,0.0,0.0,43.513341876,52.539744,345.27010534,340.41584534,4.83426,0.02
 02/06  02:00:00,168.546975855,50.464215918,0.0,0.0,43.513341876,52.539744,444.046047007,430.589208169,4.83426,8.62257883821
 02/06  03:00:00,173.13080702,55.1030389195,0.0,0.0,43.513341876,52.539744,405.697398671,400.843138671,4.83426,0.02
 02/06  04:00:00,167.531960842,49.3413212699,0.0,0.0,43.513341876,52.539744,443.951124912,439.096864912,4.83426,0.02
 02/06  05:00:00,172.248110192,53.6994206095,0.0,0.0,43.513341876,52.539744,422.438499851,408.981615606,4.83426,8.62262424575
 02/06  06:00:00,170.030442989,51.306386904,0.0,0.0,43.513341876,52.539744,501.784114652,496.929854652,4.83426,0.02
 02/06  07:00:00,197.155127031,72.6688003453,0.0,0.0,43.513341876,53.238744,4034.38996494,4029.53570494,4.83426,0.02
 02/06  08:00:00,356.740957663,72.6688003453,0.0,0.0,220.879908,53.238744,3687.65110514,3655.58194039,4.83426,27.2349047505
 02/06  09:00:00,448.065268142,72.6688003453,0.0,0.0,220.879908,145.652643033,3326.88427144,3246.94356066,36.25695,43.6837607795
 02/06  10:00:00,447.137621552,72.6688003453,0.0,0.0,220.879908,145.652643033,2996.42323752,2915.11248315,36.25695,45.0538043655
 02/06  11:00:00,452.714414552,72.6688003453,0.0,0.0,220.879908,151.653867033,2756.63163911,2654.14231792,48.3426,54.1467211919
 02/06  12:00:00,453.526021208,72.6688003453,0.0,0.0,220.879908,151.653867033,2505.67423851,2402.93182527,48.3426,54.3998132353
 02/06  13:00:00,452.357711701,72.6688003453,0.0,0.0,220.879908,151.653867033,2337.19856777,2225.16567941,48.3426,63.6902883577
 02/06  14:00:00,446.325484212,72.6688003453,0.0,0.0,220.879908,145.652643033,2230.79517103,2142.79097706,24.1713,63.8328939762
 02/06  15:00:00,446.265579006,72.6688003453,0.0,0.0,220.879908,145.652643033,2135.10235575,2065.86369723,24.1713,45.0673585194
 02/06  16:00:00,438.388131417,72.6688003453,0.0,0.0,220.879908,137.835547516,2061.3673315,2002.32091858,4.83426,54.2121529138
 02/06  17:00:00,433.450642654,72.6688003453,0.0,0.0,220.879908,133.019064,2042.15010204,1992.56983546,4.83426,44.7460065833
 02/06  18:00:00,368.738219785,72.6688003453,0.0,0.0,220.879908,53.238744,2261.57924543,2211.99838997,4.83426,44.7465954538
 02/06  19:00:00,371.80131875,72.6688003453,0.0,0.0,220.879908,53.238744,2401.78878239,2352.00782076,4.83426,44.9467016329
 02/06  20:00:00,372.279211452,72.6688003453,0.0,0.0,220.879908,53.238744,2524.41784,2502.18835046,4.83426,17.395229536
 02/06  21:00:00,372.339348144,72.6688003453,0.0,0.0,220.879908,53.238744,2672.8333484,2659.30461752,4.83426,8.69447087762
 02/06  22:00:00,121.197068586,3.5937157671,0.0,0.0,43.513341876,52.539744,41.3536741566,19.1499167553,4.83426,17.3694974013
 02/06  23:00:00,124.366670114,6.89086735726,0.0,0.0,43.513341876,52.539744,40.5536351899,35.6993751899,4.83426,0.02
 02/06  24:00:00,137.530641792,18.7922069757,0.0,0.0,43.513341876,52.539744,98.7958087476,85.3221420301,4.83426,8.63940671746
 02/07  01:00:00,153.049242635,35.3773484672,0.0,0.0,43.513341876,52.539744,116.926433028,112.072173028,4.83426,0.02
 02/07  02:00:00,159.04373005,41.2581329043,0.0,0.0,43.513341876,52.539744,180.284274284,166.827423852,4.83426,8.62259043144
 02/07  03:00:00,165.967446267,48.1649389126,0.0,0.0,43.513341876,52.539744,204.042291587,199.188031587,4.83426,0.02
 02/07  04:00:00,162.468704508,44.5243288956,0.0,0.0,43.513341876,52.539744,261.091152644,256.236892644,4.83426,0.02
 02/07  05:00:00,169.61043187,49.5509065111,0.0,0.0,43.513341876,52.539744,277.670685555,264.214389381,4.83426,8.62203617423
 02/07  06:00:00,165.750054353,45.9102964942,0.0,0.0,43.513341876,52.539744,311.439338208,306.585078208,4.83426,0.02
 02/07  07:00:00,197.82027484,72.6688003453,0.0,0.0,43.513341876,53.238744,4047.5478126,4042.6935526,4.83426,0.02
 02/07  08:00:00,356.623010517,72.6688003453,0.0,0.0,220.879908,53.238744,3623.38676328,3592.0874999,4.83426,26.4650033808
 02/07  09:00:00,447.221492055,72.6688003453,0.0,0.0,220.879908,145.652643033,3169.06004792,3088.3410828,36.25695,44.4620151234
 02/07  10:00:00,446.727849089,72.6688003453,0.0,0.0,220.879908,145.652643033,2869.46872607,2788.15661564,36.25695,45.0551604287
 02/07  11:00:00,452.485098444,72.6688003453,0.0,0.0,220.879908,151.653867033,2570.90670085,2468.41707691,48.3426,54.1470239378
 02/07  12:00:00,453.382925087,72.6688003453,0.0,0.0,220.879908,151.653867033,2286.33256942,2183.58977756,48.3426,54.4001918536
 02/07  13:00:00,452.261973835,72.6688003453,0.0,0.0,220.879908,151.653867033,2135.12610835,2023.08955313,48.3426,63.6939552262
 02/07  14:00:00,446.25597165,72.6688003453,0.0,0.0,220.879908,145.652643033,2045.78525707,1957.77944008,24.1713,63.8345169937
 02/07  15:00:00,446.208323675,72.6688003453,0.0,0.0,220.879908,145.652643033,1955.9419003,1886.70251669,24.1713,45.0680836077
 02/07  16:00:00,438.325897143,72.6688003453,0.0,0.0,220.879908,137.835547516,1857.58827783,1798.54115904,4.83426,54.2128587937
 02/07  17:00:00,433.344949383,72.6688003453,0.0,0.0,220.879908,133.019064,1820.3383464,1770.75381405,4.83426,44.7502723488
 02/07  18:00:00,368.610543242,72.6688003453,0.0,0.0,220.879908,53.238744,2055.55799043,2005.9765565,4.83426,44.7471739292
 02/07  19:00:00,371.650977933,72.6688003453,0.0,0.0,220.879908,53.238744,2157.58134518,2107.79964318,4.83426,44.9474420048
 02/07  20:00:00,371.642170131,72.6688003453,0.0,0.0,220.879908,53.238744,2151.42232382,2129.19275593,4.83426,17.3953078866
 02/07  21:00:00,371.652073587,72.6688003453,0.0,0.0,220.879908,53.238744,2130.94019767,2117.41142871,4.83426,8.69450895851
 02/07  22:00:00,118.87523388,1.60523383578,0.0,0.0,43.513341876,52.539744,27.7293857435,5.52591009037,4.83426,17.3692156531
 02/07  23:00:00,121.459957889,4.04716475114,0.0,0.0,43.513341876,52.539744,13.3362258822,8.48196588216,4.83426,0.02
 02/07  24:00:00,123.659511576,5.05895593892,0.0,0.0,43.513341876,52.539744,34.6748664727,21.2011841731,4.83426,8.63942229965
 02/08  01:00:00,128.545696446,10.9984377883,0.0,0.0,43.513341876,52.539744,36.1912318046,31.3369718046,4.83426,0.02
 02/08  02:00:00,135.260070475,17.6389317894,0.0,0.0,43.513341876,52.539744,75.1294244215,61.6725523433,4.83426,8.6226120782
 02/08  03:00:00,151.639390214,34.0280694072,0.0,0.0,43.513341876,52.539744,85.6546489143,80.8003889143,4.83426,0.02
 02/08  04:00:00,151.392993602,33.700530795,0.0,0.0,43.513341876,52.539744,125.494998854,120.640738854,4.83426,0.02
 02/08  05:00:00,155.838635393,37.7283999473,0.0,0.0,43.513341876,52.539744,153.091551555,139.634923973,4.83426,8.62236758142
 02/08  06:00:00,162.706839311,44.5477666023,0.0,0.0,43.513341876,52.539744,182.085005452,177.230745452,4.83426,0.02
 02/08  07:00:00,196.91561724,72.6688003453,0.0,0.0,43.513341876,53.238744,3576.85285408,3571.99859408,4.83426,0.02
 02/08  08:00:00,355.709389055,72.6688003453,0.0,0.0,220.879908,53.238744,3077.8440019,3046.54423516,4.83426,26.4655067389
 02/08  09:00:00,446.640456722,72.6688003453,0.0,0.0,220.879908,145.652643033,2655.62209968,2574.89987746,36.25695,44.4652722253
 02/08  10:00:00,446.455104176,72.6688003453,0.0,0.0,220.879908,145.652643033,2413.50182877,2332.18939588,36.25695,45.05548289
 02/08  11:00:00,452.33684697,72.6688003453,0.0,0.0,220.879908,151.653867033,2247.98763362,2145.49689018,48.3426,54.1481434425
 02/08  12:00:00,453.286508542,72.6688003453,0.0,0.0,220.879908,151.653867033,2004.75008919,1902.00596649,48.3426,54.401522703
 02/08  13:00:00,452.191566819,72.6688003453,0.0,0.0,220.879908,151.653867033,1795.20733986,1683.17162434,48.3426,63.6931155276
 02/08  14:00:00,446.198841912,72.6787854951,0.0,0.0,220.879908,145.652643033,1636.16239545,1548.15598926,24.1713,63.83510619
 02/08  15:00:00,446.231824281,72.7534675526,0.0,0.0,220.879908,145.652643033,1501.06004366,1431.81968152,24.1713,45.0690621407
 02/08  16:00:00,438.364836978,72.7598882779,0.0,0.0,220.879908,137.835547516,1380.6677068,1321.61917308,4.83426,54.2142737231
 02/08  17:00:00,433.245856032,72.6688003453,0.0,0.0,220.879908,133.019064,1280.17795302,1230.59640259,4.83426,44.747290431
 02/08  18:00:00,368.450141411,72.6688003453,0.0,0.0,220.879908,53.238744,1452.79872166,1403.21044879,4.83426,44.7540128635
 02/08  19:00:00,371.473932616,72.6688003453,0.0,0.0,220.879908,53.238744,1542.32535838,1492.5448303,4.83426,44.9462680813
 02/08  20:00:00,371.901918626,72.6688003453,0.0,0.0,220.879908,53.238744,1601.44008263,1579.2101323,4.83426,17.3956903323
 02/08  21:00:00,371.888848922,72.6688003453,0.0,0.0,220.879908,53.238744,1634.8699543,1621.34099997,4.83426,8.69469433791
 02/08  22:00:00,119.125158308,1.53544106031,0.0,0.0,43.513341876,52.539744,23.7624791624,1.55800010311,4.83426,17.3702190593
 02/08  23:00:00,118.814991135,1.39585550937,0.0,0.0,43.513341876,52.539744,7.24654807508,2.39228807508,4.83426,0.02
 02/08  24:00:00,120.294038478,1.74481938672,0.0,0.0,43.513341876,52.539744,18.0128195602,4.53896174679,4.83426,8.6395978134
 02/09  01:00:00,122.203490345,4.70999206158,0.0,0.0,43.513341876,52.539744,9.8373908786,4.9831308786,4.83426,0.02
 02/09  02:00:00,121.897348189,4.39612862848,0.0,0.0,43.513341876,52.539744,22.4459763866,8.9890867338,4.83426,8.62262965276
 02/09  03:00:00,126.154398522,8.65957901453,0.0,0.0,43.513341876,52.539744,17.1772583341,12.3229983341,4.83426,0.02
 02/09  04:00:00,125.461026542,7.95075688613,0.0,0.0,43.513341876,52.539744,24.717606698,19.863346698,4.83426,0.02
 02/09  05:00:00,130.945933687,13.0063743629,0.0,0.0,43.513341876,52.539744,41.8670879193,28.4102239776,4.83426,8.62260394167
 02/09  06:00:00,132.954916622,15.0261417821,0.0,0.0,43.513341876,52.539744,41.7585774564,36.9043174564,4.83426,0.02
 02/09  07:00:00,196.104194844,72.6688003453,0.0,0.0,43.513341876,53.238744,2722.76225962,2717.90799962,4.83426,0.02
 02/09  08:00:00,354.29849874,72.6688003453,0.0,0.0,220.879908,53.238744,2183.18517327,2148.12887816,4.83426,30.2220351098
 02/09  09:00:00,446.226784084,72.6688003453,0.0,0.0,220.879908,145.652643033,1800.91802096,1723.98682729,36.25695,40.6742436769
 02/09  10:00:00,446.190119213,72.6688003453,0.00161804825881,0.0,220.879908,145.652643033,1517.94829313,1436.63482286,36.25695,45.0565202691
 02/09  11:00:00,451.704633502,72.6688003453,0.00119214844818,0.0,220.879908,151.653867033,1307.14091753,1204.64819535,48.3426,54.1501221796
 02/09  12:00:00,451.656271449,72.669207446,0.0,0.0,220.879908,151.653867033,1070.14397162,967.397523577,48.3426,54.4038480396
 02/09  13:00:00,450.412451989,72.7052558969,0.0,0.0,220.879908,151.653867033,1008.62885669,896.595978696,48.3426,63.6902779945
 02/09  14:00:00,444.679933761,73.0974168015,0.0,0.0,220.879908,145.652643033,930.198989525,842.200242893,24.1713,63.8274466319
 02/09  15:00:00,444.948862736,73.475051352,0.0,0.0,220.879908,145.652643033,861.798426341,792.562626911,24.1713,45.0644994302
 02/09  16:00:00,437.120882407,73.5093410466,0.0,0.0,220.879908,137.835547516,809.497302212,750.446031564,4.83426,54.2170106478
 02/09  17:00:00,431.195384039,72.6789110627,0.0,0.0,220.879908,133.019064,701.453747521,651.869771732,4.83426,44.7497157898
 02/09  18:00:00,363.593954869,72.6688003453,0.0,0.0,220.879908,53.238744,894.414871656,844.826733302,4.83426,44.7538783535
 02/09  19:00:00,369.957228515,72.6688003453,0.0,0.0,220.879908,53.238744,1014.38038642,964.598131312,4.83426,44.9479951074
 02/09  20:00:00,370.537956447,72.6688003453,0.0,0.0,220.879908,53.238744,1015.13922909,992.908554192,4.83426,17.396414898
 02/09  21:00:00,370.684131462,72.6688003453,0.0,0.0,220.879908,53.238744,1050.34449184,1036.81519399,4.83426,8.69503784184
 02/09  22:00:00,117.657648743,0.0,0.0,0.0,43.513341876,52.539744,22.2048497464,0.0,4.83426,17.3705897464
 02/09  23:00:00,117.442529663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  24:00:00,118.524741857,0.0,0.0,0.0,43.513341876,52.539744,13.4735225205,0.0,4.83426,8.63926252046
 02/10  01:00:00,118.536304977,1.04689163203,0.0,0.0,43.513341876,52.539744,5.12967200901,0.27541200901,4.83426,0.02
 02/10  02:00:00,119.062569471,1.57033744805,0.0,0.0,43.513341876,52.539744,13.9168916213,0.460295271518,4.83426,8.62233634978
 02/10  03:00:00,118.880713839,1.39585550937,0.0,0.0,43.513341876,52.539744,5.27346185156,0.41920185156,4.83426,0.02
 02/10  04:00:00,119.225453044,1.74481938672,0.0,0.0,43.513341876,52.539744,5.62321863614,0.768958636137,4.83426,0.02
 02/10  05:00:00,121.214693358,1.61527338902,0.0,0.0,43.513341876,52.539744,14.3372861893,0.880452648509,4.83426,8.62257354084
 02/10  06:00:00,123.959702679,4.69242494858,0.0,0.0,43.513341876,52.539744,7.19969179044,2.34543179044,4.83426,0.02
 02/10  07:00:00,195.599802501,72.6688003453,0.0,0.0,43.513341876,53.238744,2024.71221222,2019.85795222,4.83426,0.02
 02/10  08:00:00,353.862703525,72.6688003453,0.0,0.0,220.879908,53.238744,1744.87234211,1704.75959137,4.83426,35.2784907412
 02/10  09:00:00,445.623543423,72.6688003453,0.00147194141157,0.0,220.879908,145.652643033,1314.90470601,1243.07062409,36.25695,35.5771319234
 02/10  10:00:00,444.418440639,72.6770098544,0.00235669588788,0.0,220.879908,145.652643033,1007.37633173,926.067296707,36.25695,45.0520850253
 02/10  11:00:00,450.279676516,72.9060886065,0.00151489270363,0.0,220.879908,151.653867033,861.486735659,758.99117907,48.3426,54.1529565892
 02/10  12:00:00,452.006337865,73.8005561393,0.0,0.0,220.879908,151.653867033,703.117495117,600.367786563,48.3426,54.4071085537
 02/10  13:00:00,451.999422169,74.7962033,0.0,0.0,220.879908,151.653867033,635.178308566,523.143029947,48.3426,63.692678619
 02/10  14:00:00,446.755687185,75.5184504715,0.0,0.0,220.879908,145.652643033,625.775572221,537.774377588,24.1713,63.8298946328
 02/10  15:00:00,447.219580184,76.0091417104,0.0,0.0,220.879908,145.652643033,587.818166904,512.01556093,24.1713,51.631305974
 02/10  16:00:00,438.998837986,75.675028499,0.0,0.0,220.879908,137.835547516,496.806311728,444.338895608,4.83426,47.6331561204
 02/10  17:00:00,431.588558101,73.3169846413,0.0,0.0,220.879908,133.019064,447.35029779,397.764024531,4.83426,44.752013259
 02/10  18:00:00,363.283824958,72.6875803426,0.0,0.0,220.879908,53.238744,726.979496954,677.396387803,4.83426,44.748849151
 02/10  19:00:00,369.448575568,72.6688003453,0.0,0.0,220.879908,53.238744,863.202052031,805.84553162,4.83426,52.5222604109
 02/10  20:00:00,369.464569116,72.6688003453,0.0,0.0,220.879908,53.238744,823.289516427,808.384303548,4.83426,10.0709528787
 02/10  21:00:00,369.618017391,72.6688003453,0.0,0.0,220.879908,53.238744,887.185764917,873.656173488,4.83426,8.69533142914
 02/10  22:00:00,117.415918344,0.0,0.0,0.0,43.513341876,52.539744,22.2025827309,0.0,4.83426,17.3683227309
 02/10  23:00:00,117.501754681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  24:00:00,118.564915391,0.0,0.0,0.0,43.513341876,52.539744,13.4737970015,0.0,4.83426,8.63953700155
 02/11  01:00:00,117.54786095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  02:00:00,117.55116208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  03:00:00,117.529931964,0.0,0.0,0.0,43.513341876,52.539744,13.4482317575,0.0,4.83426,8.61397175749
 02/11  04:00:00,117.504821445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  05:00:00,117.928491803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  06:00:00,118.935721877,1.04689163203,0.0,0.0,43.513341876,52.539744,5.23074615115,0.376486151148,4.83426,0.02
 02/11  07:00:00,119.65607983,1.74481938672,0.0,0.0,43.513341876,52.539744,14.23020159,0.781815483457,4.83426,8.61412610653
 02/11  08:00:00,101.260543207,1.39585550937,0.0,0.0,43.513341876,52.539744,5.35147856244,0.497218562442,4.83426,0.02
 02/11  09:00:00,100.926242382,1.04689163203,0.0,0.0,43.513341876,52.539744,5.23680328038,0.382543280377,4.83426,0.02
 02/11  10:00:00,101.003920323,1.04689163203,0.0,0.0,43.513341876,52.539744,5.16732009128,0.313060091281,4.83426,0.02
 02/11  11:00:00,100.000535228,0.0,0.0,0.0,43.513341876,52.539744,22.3111556316,0.0,4.83426,17.4768956316
 02/11  12:00:00,100.9169805,0.0,0.0,0.0,43.513341876,52.539744,13.4998537096,0.0,4.83426,8.66559370964
 02/11  13:00:00,100.012571672,0.0,0.0,0.0,43.513341876,52.539744,13.5005991729,0.0,4.83426,8.66633917293
 02/11  14:00:00,100.100875297,0.0,0.0,0.0,43.513341876,52.539744,13.4915257557,0.0,4.83426,8.65726575566
 02/11  15:00:00,100.126100433,0.0,0.0,0.0,43.513341876,52.539744,13.4903313202,0.0,4.83426,8.65607132021
 02/11  16:00:00,100.093627141,0.0,0.0,0.0,43.513341876,52.539744,13.4920335756,0.0,4.83426,8.65777357558
 02/11  17:00:00,99.8673621662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  18:00:00,111.783851239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  19:00:00,117.738279436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  20:00:00,118.158369232,0.0,0.0,0.0,43.513341876,52.539744,13.4483128014,0.0,4.83426,8.61405280141
 02/11  21:00:00,118.11972696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  22:00:00,117.912090064,0.0,0.0,0.0,43.513341876,52.539744,31.3993964772,0.0,4.83426,26.5651364772
 02/11  23:00:00,117.550844832,0.0,0.0,0.0,43.513341876,52.539744,13.4482654264,0.0,4.83426,8.61400542638
 02/11  24:00:00,118.493028834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  01:00:00,117.533573775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  02:00:00,117.524428082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  03:00:00,117.521047985,0.0,0.0,0.0,43.513341876,52.539744,13.447515825,0.0,4.83426,8.61325582502
 02/12  04:00:00,117.511125161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  05:00:00,118.62301671,0.697927754687,0.0,0.0,43.513341876,52.539744,5.10858813264,0.254328132639,4.83426,0.02
 02/12  06:00:00,118.943465955,1.04689163203,0.0,0.0,43.513341876,52.539744,5.2084086937,0.354148693695,4.83426,0.02
 02/12  07:00:00,119.324385749,1.39585550937,0.0,0.0,43.513341876,52.539744,5.29853618015,0.444276180149,4.83426,0.02
 02/12  08:00:00,100.517989047,0.641427476375,0.0,0.0,43.513341876,52.539744,13.5728311243,0.124417998435,4.83426,8.61415312585
 02/12  09:00:00,100.92849739,1.04689163203,0.0,0.0,43.513341876,52.539744,5.16641323117,0.312153231169,4.83426,0.02
 02/12  10:00:00,99.9268910207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  11:00:00,99.9201688634,0.0,0.0,0.0,43.513341876,52.539744,22.3094563557,0.0,4.83426,17.4751963557
 02/12  12:00:00,100.818654166,0.0,0.0,0.0,43.513341876,52.539744,13.5007729839,0.0,4.83426,8.66651298388
 02/12  13:00:00,99.8929379516,0.0,0.0,0.0,43.513341876,52.539744,13.5004096567,0.0,4.83426,8.66614965669
 02/12  14:00:00,99.9705350098,0.0,0.0,0.0,43.513341876,52.539744,13.5000507204,0.0,4.83426,8.66579072043
 02/12  15:00:00,99.987031566,0.0,0.0,0.0,43.513341876,52.539744,13.4919434469,0.0,4.83426,8.65768344687
 02/12  16:00:00,99.9523376895,0.0,0.0,0.0,43.513341876,52.539744,13.4917147224,0.0,4.83426,8.65745472244
 02/12  17:00:00,99.7297828491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  18:00:00,111.667329227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  19:00:00,117.632079665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  20:00:00,118.052331217,0.0,0.0,0.0,43.513341876,52.539744,13.4482195444,0.0,4.83426,8.6139595444
 02/12  21:00:00,118.015937777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  22:00:00,120.41448205,2.59860790278,0.0,0.0,43.513341876,52.539744,41.057792201,0.809373276412,4.83426,35.4141589246
 02/12  23:00:00,121.344886885,3.87268281247,0.0,0.0,43.513341876,52.539744,6.30814377685,1.45388377685,4.83426,0.02
 02/12  24:00:00,123.095883166,4.66609116996,0.0,0.0,43.513341876,52.539744,6.9876508886,2.1333908886,4.83426,0.02
 02/13  01:00:00,121.547365337,4.09106564275,0.0,0.0,43.513341876,52.539744,7.461702604,2.607442604,4.83426,0.02
 02/13  02:00:00,122.291578817,4.84057310863,0.0,0.0,43.513341876,52.539744,17.2142280992,3.75730817845,4.83426,8.62265992074
 02/13  03:00:00,121.7098281,4.26554758143,0.0,0.0,43.513341876,52.539744,9.27218756478,4.41792756478,4.83426,0.02
 02/13  04:00:00,122.285876319,4.84057310863,0.0,0.0,43.513341876,52.539744,10.6287815774,5.77452157739,4.83426,0.02
 02/13  05:00:00,122.138574998,4.26554758143,0.0,0.0,43.513341876,52.539744,20.2377008584,6.78080509395,4.83426,8.62263576447
 02/13  06:00:00,124.262218391,6.42040788981,0.0,0.0,43.513341876,52.539744,15.6167761053,10.7625161053,4.83426,0.02
 02/13  07:00:00,195.227062139,72.6688003453,0.000394099399008,0.0,43.513341876,53.238744,2115.73488301,2110.88062301,4.83426,0.02
 02/13  08:00:00,353.918569642,72.6688003453,0.0,0.0,220.879908,53.238744,1713.64821377,1678.1838625,4.83426,30.6300912638
 02/13  09:00:00,445.690492533,72.6688003453,0.00192815645036,0.0,220.879908,145.652643033,1420.02516877,1343.50898318,36.25695,40.2592355876
 02/13  10:00:00,445.507482383,72.6688003453,0.0016501692041,0.0,220.879908,145.652643033,1337.31772914,1256.00298492,36.25695,45.0577942193
 02/13  11:00:00,451.300630458,72.6688003453,0.00115095328302,0.0,220.879908,151.653867033,1287.97059047,1185.4761338,48.3426,54.1518566695
 02/13  12:00:00,451.864784583,72.6688003453,0.0,0.0,220.879908,151.653867033,1150.25723065,1047.50871927,48.3426,54.4059113737
 02/13  13:00:00,450.377775587,72.6688003453,0.0,0.0,220.879908,151.653867033,1014.78999548,902.755252241,48.3426,63.6921432434
 02/13  14:00:00,444.202884983,72.6829489588,0.0,0.0,220.879908,145.652643033,936.088723794,848.088353448,24.1713,63.8290703459
 02/13  15:00:00,444.208272166,72.7877615912,0.0,0.0,220.879908,145.652643033,875.627732909,806.390628643,24.1713,45.0658042662
 02/13  16:00:00,436.289511061,72.8172373423,0.0,0.0,220.879908,137.835547516,770.604246137,711.550253028,4.83426,54.2197331091
 02/13  17:00:00,431.128584244,72.6688003453,0.0,0.0,220.879908,133.019064,690.870343209,641.284565557,4.83426,44.7515176518
 02/13  18:00:00,363.669765637,72.6688003453,0.0,0.0,220.879908,53.238744,946.11151889,896.526968955,4.83426,44.7502899353
 02/13  19:00:00,370.027338779,72.6688003453,0.0,0.0,220.879908,53.238744,1046.52934968,995.366545055,4.83426,46.328544623
 02/13  20:00:00,370.516449283,72.6688003453,0.0,0.0,220.879908,53.238744,1020.48128576,999.586694411,4.83426,16.060331353
 02/13  21:00:00,370.663455431,72.6688003453,0.0,0.0,220.879908,53.238744,1058.51688693,1044.98733348,4.83426,8.69529344497
 02/13  22:00:00,117.639075419,0.0,0.0,0.0,43.513341876,52.539744,22.2042555361,0.0,4.83426,17.3699955361
 02/13  23:00:00,117.427211175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  24:00:00,118.520991716,0.0,0.0,0.0,43.513341876,52.539744,13.4737534798,0.0,4.83426,8.63949347981
 02/14  01:00:00,117.482630933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  02:00:00,117.49164298,0.0,0.0,0.0,43.513341876,52.539744,13.4568206476,0.0,4.83426,8.62256064755
 02/14  03:00:00,118.532758636,1.04689163203,0.0,0.0,43.513341876,52.539744,5.10815919997,0.253899199969,4.83426,0.02
 02/14  04:00:00,118.521336654,1.04689163203,0.0,0.0,43.513341876,52.539744,5.13074922445,0.276489224449,4.83426,0.02
 02/14  05:00:00,120.989813512,1.39585550937,0.0,0.0,43.513341876,52.539744,13.922921514,0.466124137807,4.83426,8.62253737624
 02/14  06:00:00,122.329795426,3.07431341739,0.0,0.0,43.513341876,52.539744,5.75439799782,0.900137997816,4.83426,0.02
 02/14  07:00:00,192.533653557,72.6688003453,0.0,0.0,43.513341876,53.238744,2009.67410238,2004.81984238,4.83426,0.02
 02/14  08:00:00,353.850522301,72.6688003453,0.0,0.0,220.879908,53.238744,1801.22314705,1761.11339558,4.83426,35.2754914746
 02/14  09:00:00,446.098667779,72.6688003453,0.0,0.0,220.879908,145.652643033,1545.65640424,1473.82653924,36.25695,35.5729150004
 02/14  10:00:00,446.137723718,72.6688003453,0.00120138318827,0.0,220.879908,145.652643033,1457.06421293,1375.75694037,36.25695,45.0503225584
 02/14  11:00:00,452.144503439,72.6688003453,0.000957118328677,0.0,220.879908,151.653867033,1408.25891296,1305.76093521,48.3426,54.1553777549
 02/14  12:00:00,453.183218966,72.6688003453,0.0,0.0,220.879908,151.653867033,1343.92586958,1241.17340596,48.3426,54.4098636185
 02/14  13:00:00,452.156714093,72.6688003453,0.0,0.0,220.879908,151.653867033,1383.7730392,1271.74093239,48.3426,63.6895068097
 02/14  14:00:00,446.188158029,72.6688003453,0.0,0.0,220.879908,145.652643033,1395.31076695,1307.30640271,24.1713,63.8330642383
 02/14  15:00:00,446.166148764,72.6688003453,0.0,0.0,220.879908,145.652643033,1385.71627143,1307.46761837,24.1713,54.0773530633
 02/14  16:00:00,438.297806461,72.6688003453,0.0,0.0,220.879908,137.835547516,1342.07963201,1292.07045285,4.83426,45.1749191635
 02/14  17:00:00,433.262794273,72.6688003453,0.0,0.0,220.879908,133.019064,1282.11622588,1232.53327339,4.83426,44.74869249
 02/14  18:00:00,365.476336094,72.6688003453,0.0,0.0,220.879908,53.238744,1439.58527156,1390.00121038,4.83426,44.7498011743
 02/14  19:00:00,371.482771078,72.6688003453,0.0,0.0,220.879908,53.238744,1537.91667671,1479.14488462,4.83426,53.9375320955
 02/14  20:00:00,371.477009466,72.6688003453,0.0,0.0,220.879908,53.238744,1588.3857668,1574.84433291,4.83426,8.70717388908
 02/14  21:00:00,371.484971178,72.6688003453,0.0,0.0,220.879908,53.238744,1623.99839432,1610.47000516,4.83426,8.69412915356
 02/14  22:00:00,118.410956813,1.13413260137,0.0,0.0,43.513341876,52.539744,22.5679968947,0.362906242503,4.83426,17.3708306522
 02/14  23:00:00,119.162484806,1.74481938672,0.0,0.0,43.513341876,52.539744,14.3186044576,0.832508855293,4.83426,8.65183560234
 02/14  24:00:00,119.933418998,1.39585550937,0.0,0.0,43.513341876,52.539744,5.98401136327,1.12975136327,4.83426,0.02
 02/15  01:00:00,121.152602769,3.65642287759,0.0,0.0,43.513341876,52.539744,7.21231555992,2.35805555992,4.83426,0.02
 02/15  02:00:00,121.986657214,4.49160923129,0.0,0.0,43.513341876,52.539744,17.1547253925,3.69789476199,4.83426,8.62257063048
 02/15  03:00:00,122.10881007,4.61451145877,0.0,0.0,43.513341876,52.539744,10.3658183892,5.51155838916,4.83426,0.02
 02/15  04:00:00,125.9400602,8.44119618424,0.0,0.0,43.513341876,52.539744,15.0744919495,10.2202319495,4.83426,0.02
 02/15  05:00:00,126.884094146,8.95905710701,0.0,0.0,43.513341876,52.539744,26.0405677393,12.583663876,4.83426,8.62264386338
 02/15  06:00:00,127.140604937,9.23111357483,0.0,0.0,43.513341876,52.539744,25.0849219156,20.2306619156,4.83426,0.02
 02/15  07:00:00,192.952655498,72.6688003453,0.0,0.0,43.513341876,53.238744,2623.60175648,2618.74749648,4.83426,0.02
 02/15  08:00:00,354.241721844,72.6688003453,0.0,0.0,220.879908,53.238744,2266.03508988,2225.92355797,4.83426,35.2772719117
 02/15  09:00:00,446.2313388,72.6688003453,0.0,0.0,220.879908,145.652643033,2007.97377607,1936.13842395,36.25695,35.5784021255
 02/15  10:00:00,446.216751722,72.6688003453,0.0,0.0,220.879908,145.652643033,1869.13632556,1787.83122009,36.25695,45.0481554713
 02/15  11:00:00,452.179601533,72.6688003453,0.0,0.0,220.879908,151.653867033,1763.72150528,1661.2211651,48.3426,54.1577401747
 02/15  12:00:00,453.190977449,72.6688003453,0.0,0.0,220.879908,151.653867033,1647.21007329,1544.45516597,48.3426,54.4123073159
 02/15  13:00:00,452.18703614,72.7179736121,0.0,0.0,220.879908,151.653867033,1594.16046597,1482.12876092,48.3426,63.6891050486
 02/15  14:00:00,446.349459702,72.8568972859,0.0,0.0,220.879908,145.652643033,1548.2051496,1460.20604409,24.1713,63.8278055141
 02/15  15:00:00,446.463137227,72.9920678088,0.0,0.0,220.879908,145.652643033,1475.27018109,1397.01943618,24.1713,54.0794449171
 02/15  16:00:00,438.506316302,72.9026708697,0.0,0.0,220.879908,137.835547516,1386.46736569,1333.35188815,4.83426,48.2812175346
 02/15  17:00:00,433.233559509,72.6688003453,0.0,0.0,220.879908,133.019064,1307.8341536,1261.34538499,4.83426,41.6545086138
 02/15  18:00:00,365.438084813,72.6688003453,0.0,0.0,220.879908,53.238744,1480.45949381,1430.87317351,4.83426,44.752060297
 02/15  19:00:00,371.451504219,72.6688003453,0.0,0.0,220.879908,53.238744,1600.52154724,1541.74792355,4.83426,53.9393636901
 02/15  20:00:00,371.875598338,72.6688003453,0.0,0.0,220.879908,53.238744,1636.08199593,1622.54018931,4.83426,8.70754662034
 02/15  21:00:00,371.877533612,72.6688003453,0.0,0.0,220.879908,53.238744,1728.2899987,1714.76124875,4.83426,8.69448994493
 02/15  22:00:00,119.045614181,1.46564828484,0.0,0.0,43.513341876,52.539744,22.9617315907,0.756763464233,4.83426,17.3707081265
 02/15  23:00:00,118.802804039,1.39585550937,0.0,0.0,43.513341876,52.539744,14.7520825652,1.2653830949,4.83426,8.65243947034
 02/15  24:00:00,122.232815955,3.67870561047,0.0,0.0,43.513341876,52.539744,9.38105671212,4.52679671212,4.83426,0.02
 02/16  01:00:00,121.54830244,4.04716475114,0.0,0.0,43.513341876,52.539744,9.86373794097,5.00947794097,4.83426,0.02
 02/16  02:00:00,126.135543097,8.61358419657,0.0,0.0,43.513341876,52.539744,26.6441972042,13.1873180189,4.83426,8.62261918529
 02/16  03:00:00,127.561755084,10.0505369196,0.0,0.0,43.513341876,52.539744,22.8708791602,18.0166191602,4.83426,0.02
 02/16  04:00:00,137.918306799,20.3720417569,0.0,0.0,43.513341876,52.539744,39.2105925116,34.3563325116,4.83426,0.02
 02/16  05:00:00,138.701807102,20.7327297209,0.0,0.0,43.513341876,52.539744,57.8370359132,44.3816349353,4.83426,8.62114097799
 02/16  06:00:00,151.310926858,33.3077393435,0.0,0.0,43.513341876,52.539744,79.8778661656,75.0236061656,4.83426,0.02
 02/16  07:00:00,193.616751236,72.6688003453,0.0,0.0,43.513341876,53.238744,3268.12185417,3263.26759417,4.83426,0.02
 02/16  08:00:00,354.694601497,72.6688003453,0.0,0.0,220.879908,53.238744,2641.02015785,2600.91111416,4.83426,35.274783688
 02/16  09:00:00,446.307340122,72.6688003453,0.0,0.0,220.879908,145.652643033,2137.93240833,2066.09565869,36.25695,35.5797996373
 02/16  10:00:00,446.257989798,72.6688003453,0.0,0.0,220.879908,145.652643033,1923.12797902,1841.82763202,36.25695,45.043397001
 02/16  11:00:00,452.204874543,72.6688003453,0.0,0.0,220.879908,151.653867033,1804.45320354,1701.95063417,48.3426,54.1599693739
 02/16  12:00:00,453.206012145,72.6763038987,0.0,0.0,220.879908,151.653867033,1633.24421199,1527.24763816,48.3426,57.6539738261
 02/16  13:00:00,452.241194372,72.7705315106,0.0,0.0,220.879908,151.653867033,1550.84311834,1442.0657264,48.3426,60.434791941
 02/16  14:00:00,446.353994088,72.8641323475,0.0,0.0,220.879908,145.652643033,1500.4828439,1412.48277934,24.1713,63.8287645548
 02/16  15:00:00,446.340696696,72.8728281248,0.0,0.0,220.879908,145.652643033,1431.22072586,1352.96819962,24.1713,54.081226241
 02/16  16:00:00,438.32980762,72.7253704463,0.0,0.0,220.879908,137.835547516,1359.89676045,1300.87442991,4.83426,54.188070537
 02/16  17:00:00,433.238395923,72.6688003453,0.0,0.0,220.879908,133.019064,1274.26354305,1233.62704513,4.83426,35.8022379183
 02/16  18:00:00,365.443801002,72.6688003453,0.0,0.0,220.879908,53.238744,1453.53240918,1403.94469332,4.83426,44.7534558616
 02/16  19:00:00,371.445496796,72.6688003453,0.0,0.0,220.879908,53.238744,1525.14042531,1466.36552455,4.83426,53.9406407584
 02/16  20:00:00,371.861414801,72.6688003453,0.0,0.0,220.879908,53.238744,1525.73448121,1512.19239705,4.83426,8.70782415147
 02/16  21:00:00,371.860829817,72.6688003453,0.0,0.0,220.879908,53.238744,1625.83272884,1603.62965765,4.83426,17.3688111898
 02/16  22:00:00,118.981970692,1.39585550937,0.0,0.0,43.513341876,52.539744,14.2651385124,0.735361499476,4.83426,8.69551701293
 02/16  23:00:00,119.168472109,1.74481938672,0.0,0.0,43.513341876,52.539744,15.0644925434,1.57777435787,4.83426,8.6524581855
 02/16  24:00:00,121.278095996,2.72151013026,0.0,0.0,43.513341876,52.539744,8.61373976589,3.75947976589,4.83426,0.02
 02/17  01:00:00,121.899940578,4.39612862848,0.0,0.0,43.513341876,52.539744,18.4187427345,4.96193166461,4.83426,8.62255106984
 02/17  02:00:00,122.220086451,4.70999206158,0.0,0.0,43.513341876,52.539744,13.5755081599,8.72124815992,4.83426,0.02
 02/17  03:00:00,126.642244585,9.13563297202,0.0,0.0,43.513341876,52.539744,18.2538036871,13.3995436871,4.83426,0.02
 02/17  04:00:00,129.504993221,11.977232055,0.0,0.0,43.513341876,52.539744,38.9485819789,25.4916927421,4.83426,8.62262923681
 02/17  05:00:00,137.456900664,17.813412709,0.0,0.0,43.513341876,52.539744,32.7631173387,27.9088573387,4.83426,0.02
 02/17  06:00:00,139.047723518,19.7071109233,0.0,0.0,43.513341876,52.539744,54.1809686596,49.3267086596,4.83426,0.02
 02/17  07:00:00,193.919814132,72.6688003453,0.0,0.0,43.513341876,53.238744,2854.09497512,2840.63834818,4.83426,8.62236693274
 02/17  08:00:00,354.34513958,72.6688003453,0.0,0.0,220.879908,53.238744,2269.34677525,2238.05259062,4.83426,26.4599246315
 02/17  09:00:00,446.219752908,72.6688003453,0.0,0.0,220.879908,145.652643033,1847.67468671,1775.84134102,36.25695,35.5763956928
 02/17  10:00:00,446.190051216,72.6688003453,0.0,0.0,220.879908,145.652643033,1601.55643025,1511.96819566,36.25695,53.33128459
 02/17  11:00:00,452.144930344,72.6688003453,0.00104461210091,0.0,220.879908,151.653867033,1399.42734767,1305.22921986,48.3426,45.8555278067
 02/17  12:00:00,452.510300843,72.6688003453,0.0,0.0,220.879908,151.653867033,1223.73802315,1111.91896245,48.3426,63.4764607046
 02/17  13:00:00,450.771676885,72.7111471601,0.0,0.0,220.879908,151.653867033,1078.02704452,975.099177687,48.3426,54.5852668327
 02/17  14:00:00,444.773509303,72.8801952425,0.0,0.0,220.879908,145.652643033,1045.74982183,957.748727473,24.1713,63.8297943591
 02/17  15:00:00,444.903424987,72.9966399025,0.0,0.0,220.879908,145.652643033,1042.67172892,964.417011268,24.1713,54.0834176537
 02/17  16:00:00,436.97961228,72.9451577586,0.0,0.0,220.879908,137.835547516,972.952851854,913.929928913,4.83426,54.1886629417
 02/17  17:00:00,431.793961093,72.6688003453,0.0,0.0,220.879908,133.019064,896.829816787,856.191705107,4.83426,35.8038516802
 02/17  18:00:00,364.021421156,72.6688003453,0.0,0.0,220.879908,53.238744,992.980860904,943.397478167,4.83426,44.7491227375
 02/17  19:00:00,370.045113036,72.6688003453,0.0,0.0,220.879908,53.238744,1027.19628818,968.419378949,4.83426,53.9426492259
 02/17  20:00:00,370.109014552,72.6688003453,0.0,0.0,220.879908,53.238744,1009.35845233,995.81596399,4.83426,8.70822833806
 02/17  21:00:00,370.28705187,72.6688003453,0.0,0.0,220.879908,53.238744,1068.09574064,1045.89189985,4.83426,17.3695807889
 02/17  22:00:00,117.351251012,0.0,0.0,0.0,43.513341876,52.539744,13.5295612116,0.0,4.83426,8.69530121158
 02/17  23:00:00,117.451537646,0.0,0.0,0.0,43.513341876,52.539744,13.4862279568,0.0,4.83426,8.6519679568
 02/17  24:00:00,118.541281749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  01:00:00,117.513455576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  02:00:00,118.909064363,1.39585550937,0.0,0.0,43.513341876,52.539744,13.8134336181,0.365069659633,4.83426,8.61410395847
 02/18  03:00:00,119.07218056,1.57033744805,0.0,0.0,43.513341876,52.539744,5.21771323635,0.363453236352,4.83426,0.02
 02/18  04:00:00,118.529614265,1.04689163203,0.0,0.0,43.513341876,52.539744,5.19895346266,0.344693462663,4.83426,0.02
 02/18  05:00:00,119.649047758,1.74481938672,0.0,0.0,43.513341876,52.539744,5.56993878605,0.715678786053,4.83426,0.02
 02/18  06:00:00,120.671325812,2.79890609539,0.0,0.0,43.513341876,52.539744,14.6212043947,1.17285121593,4.83426,8.61409317878
 02/18  07:00:00,119.228262745,4.31415899185,0.0,0.0,43.513341876,52.539744,7.2356943971,2.3814343971,4.83426,0.02
 02/18  08:00:00,103.443463629,3.59814659949,0.0,0.0,43.513341876,52.539744,6.5102234539,1.6559634539,4.83426,0.02
 02/18  09:00:00,102.612631081,2.75204710516,0.0,0.0,43.513341876,52.539744,6.40002529802,1.54576529802,4.83426,0.02
 02/18  10:00:00,101.318338246,1.39585550937,0.0,0.0,43.513341876,52.539744,5.73515420732,0.880894207324,4.83426,0.02
 02/18  11:00:00,100.995148437,1.04689163203,0.0,0.0,43.513341876,52.539744,31.4783896135,0.438111348906,4.83426,26.2060182646
 02/18  12:00:00,100.865220005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  13:00:00,99.9434657476,0.0,0.0,0.0,43.513341876,52.539744,13.5007509047,0.0,4.83426,8.66649090471
 02/18  14:00:00,100.03028805,0.0,0.0,0.0,43.513341876,52.539744,13.4918172377,0.0,4.83426,8.65755723766
 02/18  15:00:00,100.070935284,0.0,0.0,0.0,43.513341876,52.539744,13.491587144,0.0,4.83426,8.65732714401
 02/18  16:00:00,100.034125072,0.0,0.0,0.0,43.513341876,52.539744,13.4913575544,0.0,4.83426,8.65709755439
 02/18  17:00:00,99.8073809156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  18:00:00,108.738691931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  19:00:00,117.675667836,0.0,0.0,0.0,43.513341876,52.539744,13.4483535412,0.0,4.83426,8.61409354124
 02/18  20:00:00,118.088127433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  21:00:00,118.059365592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  22:00:00,117.849855016,0.0,0.0,0.0,43.513341876,52.539744,40.2454997882,0.0,4.83426,35.4112397882
 02/18  23:00:00,117.842028028,0.348963877343,0.0,0.0,43.513341876,52.539744,5.00719344313,0.15293344313,4.83426,0.02
 02/18  24:00:00,119.844641823,1.39585550937,0.0,0.0,43.513341876,52.539744,5.26860724333,0.414347243329,4.83426,0.02
 02/19  01:00:00,118.858809034,1.39585550937,0.0,0.0,43.513341876,52.539744,5.33787463961,0.483614639606,4.83426,0.02
 02/19  02:00:00,121.03156335,3.57513470598,0.0,0.0,43.513341876,52.539744,5.94276829024,1.08850829024,4.83426,0.02
 02/19  03:00:00,121.757207041,4.29535029462,0.0,0.0,43.513341876,52.539744,14.8728109823,1.42457208924,4.83426,8.61397889305
 02/19  04:00:00,121.932672142,4.47935674022,0.0,0.0,43.513341876,52.539744,7.12076644126,2.26650644126,4.83426,0.02
 02/19  05:00:00,122.488995598,4.62676394984,0.0,0.0,43.513341876,52.539744,8.54281799873,3.68855799873,4.83426,0.02
