Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/19  06:00:00,122.312505191,4.47935674022,0.0,0.0,43.513341876,52.539744,10.1001381022,5.24587810225,4.83426,0.02
 02/19  07:00:00,119.500630733,4.62676394984,0.0,0.0,43.513341876,52.539744,20.0148580095,6.56646663612,4.83426,8.6141313734
 02/19  08:00:00,104.279608245,4.47935674022,0.0,0.0,43.513341876,52.539744,10.6068219808,5.75256198082,4.83426,0.02
 02/19  09:00:00,104.427408192,4.62676394984,0.0,0.0,43.513341876,52.539744,10.9434938447,6.08923384472,4.83426,0.02
 02/19  10:00:00,104.310964013,4.47935674022,0.0,0.0,43.513341876,52.539744,10.5231519993,5.66889199931,4.83426,0.02
 02/19  11:00:00,104.446462771,4.62676394984,0.0,0.0,43.513341876,52.539744,27.5649293412,5.25333773307,4.83426,17.4773316082
 02/19  12:00:00,104.328191866,3.57675696758,0.0,0.0,43.513341876,52.539744,16.8770294011,3.37634461635,4.83426,8.66642478471
 02/19  13:00:00,103.397907826,3.64588690089,0.0,0.0,43.513341876,52.539744,16.4820058242,2.98168483222,4.83426,8.66606099196
 02/19  14:00:00,102.97529287,3.15370211934,0.0,0.0,43.513341876,52.539744,15.706944007,2.20643580856,4.83426,8.6662481984
 02/19  15:00:00,102.569451165,2.72918894983,0.0,0.0,43.513341876,52.539744,15.2219094039,1.72991883201,4.83426,8.65773057187
 02/19  16:00:00,100.85571214,1.04689163203,0.0,0.0,43.513341876,52.539744,14.0611629287,0.570733423208,4.83426,8.65616950553
 02/19  17:00:00,100.65185112,1.04689163203,0.0,0.0,43.513341876,52.539744,5.4720416444,0.617781644395,4.83426,0.02
 02/19  18:00:00,111.630887843,3.06105729455,0.0,0.0,43.513341876,52.539744,7.94909000624,3.09483000624,4.83426,0.02
 02/19  19:00:00,121.582763297,4.04716475114,0.0,0.0,43.513341876,52.539744,19.7274787312,6.27911286623,4.83426,8.61410586493
 02/19  20:00:00,123.030193893,5.05895593892,0.0,0.0,43.513341876,52.539744,16.0438097338,11.1895497338,4.83426,0.02
 02/19  21:00:00,121.988158936,4.04716475114,0.0,0.0,43.513341876,52.539744,17.1188188096,12.2645588096,4.83426,0.02
 02/19  22:00:00,126.398712163,8.61358419657,0.0,0.0,43.513341876,52.539744,73.5943703999,33.3455473659,4.83426,35.4145630341
 02/19  23:00:00,133.66985148,16.2287968464,0.0,0.0,43.513341876,52.539744,41.9870321747,37.1327721747,4.83426,0.02
 02/19  24:00:00,134.113674952,15.648348373,0.0,0.0,43.513341876,52.539744,59.6946426611,54.8403826611,4.83426,0.02
 02/20  01:00:00,129.701041943,12.2464946536,0.0,0.0,43.513341876,52.539744,56.4837265293,51.6294665293,4.83426,0.02
 02/20  02:00:00,134.755819509,17.2688038737,0.0,0.0,43.513341876,52.539744,84.2050719165,70.7567103063,4.83426,8.61410161025
 02/20  03:00:00,149.006899828,31.5451242728,0.0,0.0,43.513341876,52.539744,70.8579325938,66.0036725938,4.83426,0.02
 02/20  04:00:00,137.237209052,19.7401078444,0.0,0.0,43.513341876,52.539744,93.1048807212,88.2506207212,4.83426,0.02
 02/20  05:00:00,148.351561888,30.4537708217,0.0,0.0,43.513341876,52.539744,82.3530010152,77.4987410152,4.83426,0.02
 02/20  06:00:00,149.181623209,31.2640680798,0.0,0.0,43.513341876,52.539744,115.510034079,110.655774079,4.83426,0.02
 02/20  07:00:00,146.575645238,31.6400917736,0.0,0.0,43.513341876,52.539744,113.560993591,100.112604526,4.83426,8.61412906462
 02/20  08:00:00,110.578170794,10.689929472,0.0,0.0,43.513341876,52.539744,97.8643433355,93.0100833355,4.83426,0.02
 02/20  09:00:00,108.848354941,8.98977269253,0.0,0.0,43.513341876,52.539744,57.7564417076,52.9021817076,4.83426,0.02
 02/20  10:00:00,110.885730949,10.9900854686,0.0,0.0,43.513341876,52.539744,56.5484032139,51.6941432139,4.83426,0.02
 02/20  11:00:00,103.87963356,4.04716475114,0.0,0.0,43.513341876,52.539744,43.0388341173,29.5819708554,4.83426,8.6226032619
 02/20  12:00:00,105.825416104,5.05895593892,0.0,0.0,43.513341876,52.539744,32.1720763188,27.3178163188,4.83426,0.02
 02/20  13:00:00,103.685459327,3.93084345869,0.0,0.0,43.513341876,52.539744,18.7824991795,13.9282391795,4.83426,0.02
 02/20  14:00:00,104.364670372,4.53551012291,0.0,0.0,43.513341876,52.539744,25.8226518496,12.3658595013,4.83426,8.62253234827
 02/20  15:00:00,103.442875431,3.60884651652,0.0,0.0,43.513341876,52.539744,12.893588424,8.03932842398,4.83426,0.02
 02/20  16:00:00,104.28870658,4.48548298575,0.0,0.0,43.513341876,52.539744,16.5199122652,11.6656522652,4.83426,0.02
 02/20  17:00:00,103.359430203,3.75636152002,0.0,0.0,43.513341876,52.539744,16.7808580563,11.9265980563,4.83426,0.02
 02/20  18:00:00,113.514595087,4.94263464647,0.0,0.0,43.513341876,52.539744,32.5964700765,19.1481135428,4.83426,8.61409653373
 02/20  19:00:00,121.58048202,4.04716475114,0.0,0.0,43.513341876,52.539744,26.1583484366,21.3040884366,4.83426,0.02
 02/20  20:00:00,123.036219929,5.05895593892,0.0,0.0,43.513341876,52.539744,41.255830867,36.401570867,4.83426,0.02
 02/20  21:00:00,122.000326375,4.04716475114,0.0,0.0,43.513341876,52.539744,47.6614648775,42.8072048775,4.83426,0.02
 02/20  22:00:00,132.557526343,14.7816889434,0.0,0.0,43.513341876,52.539744,88.1468414284,83.2925814284,4.83426,0.02
 02/20  23:00:00,130.57860686,13.0973431236,0.0,0.0,43.513341876,52.539744,110.665436212,97.2170282277,4.83426,8.61414798379
 02/20  24:00:00,150.139812443,31.6206557556,0.0,0.0,43.513341876,52.539744,141.060448257,136.206188257,4.83426,0.02
 02/21  01:00:00,150.517947214,32.9872859356,0.0,0.0,43.513341876,52.539744,141.217816811,136.363556811,4.83426,0.02
 02/21  02:00:00,156.560491919,38.9806961163,0.0,0.0,43.513341876,52.539744,185.576190126,172.119295458,4.83426,8.62263466815
 02/21  03:00:00,149.905391408,32.3147313036,0.0,0.0,43.513341876,52.539744,177.701029178,172.846769178,4.83426,0.02
 02/21  04:00:00,158.595142775,40.9577392928,0.0,0.0,43.513341876,52.539744,205.044475277,200.190215277,4.83426,0.02
 02/21  05:00:00,152.963118584,33.1830004013,0.0,0.0,43.513341876,52.539744,210.287726156,196.830864253,4.83426,8.62260190304
 02/21  06:00:00,166.467449674,46.9958704812,0.0,0.0,43.513341876,52.539744,220.481219543,215.626959543,4.83426,0.02
 02/21  07:00:00,194.481465191,72.6688003453,0.0,0.0,43.513341876,53.238744,3206.20616653,3201.35190653,4.83426,0.02
 02/21  08:00:00,355.825937174,72.6688003453,0.0,0.0,220.879908,53.238744,2598.76366691,2567.46520382,4.83426,26.4642030858
 02/21  09:00:00,446.543167537,72.6688003453,0.0,0.0,220.879908,145.652643033,2068.77698452,1988.05796036,36.25695,44.4620741579
 02/21  10:00:00,446.340061956,72.6688003453,0.0,0.0,220.879908,145.652643033,1759.36572181,1678.05032089,36.25695,45.058450916
 02/21  11:00:00,452.063269273,72.6688003453,0.0010768647013,0.0,220.879908,151.653867033,1475.15920268,1372.67212652,48.3426,54.144476162
 02/21  12:00:00,452.131616297,72.6688003453,0.0,0.0,220.879908,151.653867033,1221.57849542,1118.83872891,48.3426,54.3971665051
 02/21  13:00:00,450.734472491,72.6688003453,0.0,0.0,220.879908,151.653867033,1144.67796675,1032.64445037,48.3426,63.6909163727
 02/21  14:00:00,444.488833211,72.6688003453,0.0,0.0,220.879908,145.652643033,1059.26191712,971.259621652,24.1713,63.8309954672
 02/21  15:00:00,444.353501942,72.6688003453,0.0,0.0,220.879908,145.652643033,1003.39093606,934.147374229,24.1713,45.0722618345
 02/21  16:00:00,436.487960979,72.6688003453,0.0,0.0,220.879908,137.835547516,944.573978039,885.530260687,4.83426,54.2094573527
 02/21  17:00:00,431.516665461,72.6688003453,0.0,0.0,220.879908,133.019064,855.825112977,806.238063928,4.83426,44.7527890492
 02/21  18:00:00,360.990174794,72.6688003453,0.0,0.0,220.879908,53.238744,1036.55833721,986.979671842,4.83426,44.7444053661
 02/21  19:00:00,370.149169287,72.6688003453,0.0,0.0,220.879908,53.238744,1085.28579432,1035.50274009,4.83426,44.9487942333
 02/21  20:00:00,370.29769861,72.6688003453,0.0,0.0,220.879908,53.238744,1100.92556197,1078.69684843,4.83426,17.3944535396
 02/21  21:00:00,370.24838135,72.6688003453,0.0,0.0,220.879908,53.238744,1079.88661122,1066.35826813,4.83426,8.6940830909
 02/21  22:00:00,117.32688008,0.0,0.0,0.0,43.513341876,52.539744,22.2035297576,0.0,4.83426,17.3692697576
 02/21  23:00:00,117.428585607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  24:00:00,119.57044288,1.04689163203,0.0,0.0,43.513341876,52.539744,13.7766279177,0.304516719792,4.83426,8.63785119795
 02/22  01:00:00,118.561340302,1.04689163203,0.0,0.0,43.513341876,52.539744,5.21774679108,0.363486791078,4.83426,0.02
 02/22  02:00:00,118.910596207,1.39585550937,0.0,0.0,43.513341876,52.539744,14.1521400825,0.695308628877,4.83426,8.62257145366
 02/22  03:00:00,119.250890323,1.74481938672,0.0,0.0,43.513341876,52.539744,5.85395319066,0.999693190665,4.83426,0.02
 02/22  04:00:00,118.874940507,1.39585550937,0.0,0.0,43.513341876,52.539744,5.94338453141,1.08912453141,4.83426,0.02
 02/22  05:00:00,121.633289976,3.73330131804,0.0,0.0,43.513341876,52.539744,15.7389586691,2.28216319451,4.83426,8.62253547457
 02/22  06:00:00,121.851942925,3.9769300809,0.0,0.0,43.513341876,52.539744,7.71374469813,2.85948469813,4.83426,0.02
 02/22  07:00:00,188.178848105,72.6688003453,0.0,0.0,43.513341876,53.238744,1827.24477729,1822.39051729,4.83426,0.02
 02/22  08:00:00,352.359451278,72.6688003453,0.000796290085329,0.0,220.879908,53.238744,1375.22998669,1343.93171842,4.83426,26.464008273
 02/22  09:00:00,443.990028659,72.6688003453,0.00274127536395,0.0,220.879908,145.652643033,932.977930182,852.258026199,36.25695,44.4629539834
 02/22  10:00:00,443.796462847,72.6688003453,0.00300425155676,0.0,220.879908,145.652643033,656.498218607,575.183931373,36.25695,45.0573372336
 02/22  11:00:00,449.744958076,72.6688003453,0.00182611576835,0.0,220.879908,151.653867033,471.741266719,369.256299373,48.3426,54.1423673464
 02/22  12:00:00,482.61837813,72.6688003453,31.0945078174,0.0,220.879908,151.653867033,243.750658149,141.012787063,48.3426,54.3952710858
 02/22  13:00:00,562.812921754,72.7712925168,110.607445416,0.0,220.879908,151.653867033,177.035342242,65.0034626318,48.3426,63.6892796105
 02/22  14:00:00,603.759363099,73.3479216578,155.854015346,0.0,220.879908,145.652643033,106.499744097,18.5014864567,24.1713,63.82695764
 02/22  15:00:00,617.087377816,73.4112864356,169.159646419,0.0,220.879908,145.652643033,73.5648649541,4.32020245377,24.1713,45.0733625003
 02/22  16:00:00,583.76495971,73.3672303338,144.210618899,0.0,220.879908,137.835547516,81.7867150913,22.7463605426,4.83426,54.2060945487
 02/22  17:00:00,530.74521521,72.7005079135,97.5765128248,0.0,220.879908,133.019064,72.6647913792,23.0775805719,4.83426,44.7529508073
 02/22  18:00:00,400.71884843,72.6688003453,39.5872844171,0.0,220.879908,53.238744,137.13949114,87.5564032631,4.83426,44.7488278771
 02/22  19:00:00,395.04684115,72.6688003453,25.2524453043,0.0,220.879908,53.238744,154.88385997,105.102028785,4.83426,44.9475711843
 02/22  20:00:00,392.108985843,72.6688003453,21.9566873463,0.0,220.879908,53.238744,137.824242137,115.596215851,4.83426,17.3937662863
 02/22  21:00:00,375.439421007,72.6688003453,5.81365356705,0.0,220.879908,53.238744,168.298379239,154.769505188,4.83426,8.69461405041
 02/22  22:00:00,118.035351732,0.0,0.0,0.0,43.513341876,52.539744,22.2027407274,0.0,4.83426,17.3684807274
 02/22  23:00:00,117.784401295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  24:00:00,118.736214894,0.0,0.0,0.0,43.513341876,52.539744,13.4735869278,0.0,4.83426,8.63932692782
 02/23  01:00:00,117.813315461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  02:00:00,117.803523682,0.0,0.0,0.0,43.513341876,52.539744,5.53039766197,0.0,4.83426,0.696137661972
 02/23  03:00:00,117.818409338,0.0,0.0,0.0,43.513341876,52.539744,12.7801929261,0.0,4.83426,7.94593292607
 02/23  04:00:00,117.828501993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  05:00:00,118.287264859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  06:00:00,118.264638261,0.0,0.0,0.0,43.513341876,52.539744,13.4568380832,0.0,4.83426,8.62257808323
 02/23  07:00:00,190.644617634,72.6688003453,4.87869693232,0.0,43.513341876,53.238744,475.08561517,470.23135517,4.83426,0.02
 02/23  08:00:00,357.690595924,72.6688003453,6.18923977934,0.0,220.879908,53.238744,405.64608726,374.34917798,4.83426,26.4626492799
 02/23  09:00:00,468.966986258,72.6688003453,24.4443839307,0.0,220.879908,145.652643033,286.549796182,206.006947127,36.25695,44.2858990544
 02/23  10:00:00,483.860422937,72.6696156244,39.0319013825,0.0,220.879908,145.652643033,256.231861916,174.738318682,36.25695,45.2365932341
 02/23  11:00:00,456.315904637,72.6825098525,6.31736814182,0.0,220.879908,151.653867033,412.771404358,310.289779812,48.3426,54.1390245462
 02/23  12:00:00,450.803225195,72.7471785038,0.0,0.0,220.879908,151.653867033,465.029793314,362.296547401,48.3426,54.390645913
 02/23  13:00:00,450.048888491,72.8975962024,0.0,0.0,220.879908,151.653867033,428.678690296,316.643831358,48.3426,63.6922589381
 02/23  14:00:00,444.430446144,73.2379577267,0.0,0.0,220.879908,145.652643033,387.066377467,299.063715746,24.1713,63.8313617209
 02/23  15:00:00,451.034260235,73.6107307686,6.09059545588,0.0,220.879908,145.652643033,302.851865205,233.602206489,24.1713,45.0783587164
 02/23  16:00:00,454.606716679,73.8009163911,17.0507273313,0.0,220.879908,137.835547516,219.912352918,160.875254112,4.83426,54.2028388065
 02/23  17:00:00,437.496088816,72.7175426754,6.35074756472,0.0,220.879908,133.019064,117.439625054,67.8553647028,4.83426,44.750000351
 02/23  18:00:00,360.093409974,72.6688003453,0.0,0.0,220.879908,53.238744,217.091773241,167.509331237,4.83426,44.7481820037
 02/23  19:00:00,369.05816736,72.6688003453,0.0,0.0,220.879908,53.238744,283.555033665,233.77150809,4.83426,44.9492655749
 02/23  20:00:00,369.453071221,72.6688003453,0.0,0.0,220.879908,53.238744,297.526210862,275.295717094,4.83426,17.3962337679
 02/23  21:00:00,369.430408979,72.6688003453,0.0,0.0,220.879908,53.238744,378.624171161,365.095193414,4.83426,8.6947177473
 02/23  22:00:00,117.910186024,0.0,0.0,0.0,43.513341876,52.539744,13.5282674933,0.0,4.83426,8.6940074933
 02/23  23:00:00,117.676778428,0.0,0.0,0.0,43.513341876,52.539744,13.486242087,0.0,4.83426,8.65198208696
 02/23  24:00:00,118.672034905,0.0,0.0,0.0,43.513341876,52.539744,13.4737095962,0.0,4.83426,8.63944959618
 02/24  01:00:00,117.73418127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  02:00:00,117.723360819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  03:00:00,117.690887243,0.0,0.0,0.0,43.513341876,52.539744,13.4567220351,0.0,4.83426,8.6224620351
 02/24  04:00:00,117.64746973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  05:00:00,119.732538086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  06:00:00,119.379477342,0.0,0.0,0.0,43.513341876,52.539744,13.4566813458,0.0,4.83426,8.62242134583
 02/24  07:00:00,187.601685743,72.6688003453,0.00156046835084,0.0,43.513341876,53.238744,1664.75152998,1659.89726998,4.83426,0.02
 02/24  08:00:00,352.880874273,72.6688003453,0.0,0.0,220.879908,53.238744,1419.00799953,1387.71307412,4.83426,26.4606654135
 02/24  09:00:00,445.751179637,72.6688003453,0.00128344446678,0.0,220.879908,145.652643033,1292.38215146,1220.54938058,36.25695,35.5758208784
 02/24  10:00:00,446.054719402,72.6688003453,0.00156950001069,0.0,220.879908,145.652643033,1280.70224659,1190.3803419,36.25695,54.0649546883
 02/24  11:00:00,451.127831278,72.6688003453,0.00125346414018,0.0,220.879908,151.653867033,1150.93120401,1048.45526411,48.3426,54.1333398955
 02/24  12:00:00,451.690083922,72.6688003453,0.0,0.0,220.879908,151.653867033,1063.46890744,960.74184551,48.3426,54.3844619293
 02/24  13:00:00,450.799972294,72.6688054305,0.0,0.0,220.879908,151.653867033,1108.67986618,996.643109778,48.3426,63.6941563991
 02/24  14:00:00,444.944604802,72.6789461186,0.0,0.0,220.879908,145.652643033,1119.34556846,1035.85758045,24.1713,59.3166880056
 02/24  15:00:00,444.940074745,72.6802800024,0.0,0.0,220.879908,145.652643033,1107.87559822,1034.16806057,24.1713,49.5362376497
 02/24  16:00:00,436.963374545,72.690616385,0.0,0.0,220.879908,137.835547516,1015.7603917,956.726628303,4.83426,54.1995033972
 02/24  17:00:00,431.789967072,72.6688003453,0.0,0.0,220.879908,133.019064,880.232000778,830.646560684,4.83426,44.7511800943
 02/24  18:00:00,360.84704474,72.6688003453,0.0,0.0,220.879908,53.238744,933.199684119,883.61919319,4.83426,44.7462309285
 02/24  19:00:00,369.746344484,72.6688003453,0.0,0.0,220.879908,53.238744,927.702787614,877.918036369,4.83426,44.9504912446
 02/24  20:00:00,369.715800798,72.6688003453,0.0,0.0,220.879908,53.238744,912.558240916,890.329419924,4.83426,17.3945609922
 02/24  21:00:00,369.717256126,72.6688003453,0.0,0.0,220.879908,53.238744,916.58195471,903.053812559,4.83426,8.69388215108
 02/24  22:00:00,117.395677507,0.0,0.0,0.0,43.513341876,52.539744,13.5289863812,0.0,4.83426,8.69472638121
 02/24  23:00:00,117.490152254,0.0,0.0,0.0,43.513341876,52.539744,13.4862737866,0.0,4.83426,8.65201378657
 02/24  24:00:00,118.583588323,0.0,0.0,0.0,43.513341876,52.539744,13.4735324055,0.0,4.83426,8.63927240553
 02/25  01:00:00,117.592245568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  02:00:00,117.607395141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  03:00:00,117.602034999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  04:00:00,117.588247833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  05:00:00,118.005242793,0.0,0.0,0.0,43.513341876,52.539744,13.4482845993,0.0,4.83426,8.61402459927
 02/25  06:00:00,117.965506021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  07:00:00,112.001442388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  08:00:00,99.9316322903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  09:00:00,99.9569157704,0.0,0.0,0.0,43.513341876,52.539744,13.448176084,0.0,4.83426,8.61391608403
 02/25  10:00:00,100.009554007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  11:00:00,100.024126289,0.0,0.0,0.0,43.513341876,52.539744,22.3079891031,0.0,4.83426,17.4737291031
 02/25  12:00:00,100.914848116,0.0,0.0,0.0,43.513341876,52.539744,13.5000357748,0.0,4.83426,8.6657757748
 02/25  13:00:00,99.9956931884,0.0,0.0,0.0,43.513341876,52.539744,13.4996574766,0.0,4.83426,8.66539747665
 02/25  14:00:00,100.088039043,0.0,0.0,0.0,43.513341876,52.539744,13.4912725999,0.0,4.83426,8.65701259986
 02/25  15:00:00,100.119303378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  16:00:00,100.071818769,0.0,0.0,0.0,43.513341876,52.539744,13.4919865007,0.0,4.83426,8.65772650068
 02/25  17:00:00,99.8444110941,0.0,0.0,0.0,43.513341876,52.539744,13.4483271969,0.0,4.83426,8.61406719686
 02/25  18:00:00,108.77476307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  19:00:00,117.702620485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  20:00:00,118.109542252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  21:00:00,118.065136979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  22:00:00,117.849337819,0.0,0.0,0.0,43.513341876,52.539744,40.244462392,0.0,4.83426,35.410202392
 02/25  23:00:00,117.503956361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  24:00:00,118.462817542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  01:00:00,117.462992366,0.0,0.0,0.0,43.513341876,52.539744,13.4483552014,0.0,4.83426,8.61409520142
 02/26  02:00:00,117.46015731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  03:00:00,117.461551711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  04:00:00,120.739941908,3.28533510662,0.0,0.0,43.513341876,52.539744,5.76416552356,0.909905523562,4.83426,0.02
 02/26  05:00:00,122.044362373,4.16860865735,0.0,0.0,43.513341876,52.539744,6.31490407623,1.46064407623,4.83426,0.02
 02/26  06:00:00,122.55810218,4.71199932511,0.0,0.0,43.513341876,52.539744,15.4383296454,1.98996292934,4.83426,8.61410671602
 02/26  07:00:00,116.174450643,4.2778000725,0.0,0.0,43.513341876,52.539744,7.26559069654,2.41133069654,4.83426,0.02
 02/26  08:00:00,104.185408676,4.37016532507,0.0,0.0,43.513341876,52.539744,6.73218613136,1.87792613136,4.83426,0.02
 02/26  09:00:00,103.757453831,3.94409958153,0.0,0.0,43.513341876,52.539744,6.5818341869,1.7275741869,4.83426,0.02
 02/26  10:00:00,102.978125842,3.14227814275,0.0,0.0,43.513341876,52.539744,14.729011907,1.27337679312,4.83426,8.62137511383
 02/26  11:00:00,101.734848735,1.91127561019,0.0,0.0,43.513341876,52.539744,22.9878697943,0.679576642096,4.83426,17.4740331522
 02/26  12:00:00,100.758901934,0.0,0.0,0.0,43.513341876,52.539744,13.5004129776,0.0,4.83426,8.66615297762
 02/26  13:00:00,99.7610327449,0.0,0.0,0.0,43.513341876,52.539744,13.5000286301,0.0,4.83426,8.66576863014
 02/26  14:00:00,99.8346678293,0.0,0.0,0.0,43.513341876,52.539744,13.4996476026,0.0,4.83426,8.66538760258
 02/26  15:00:00,99.8554150154,0.0,0.0,0.0,43.513341876,52.539744,13.4911258512,0.0,4.83426,8.6568658512
 02/26  16:00:00,99.8271234736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  17:00:00,99.6232770953,0.0,0.0,0.0,43.513341876,52.539744,13.4482086113,0.0,4.83426,8.6139486113
 02/26  18:00:00,108.741877959,3.14227814275,0.0,0.0,43.513341876,52.539744,6.05558640265,1.20132640265,4.83426,0.02
 02/26  19:00:00,120.851138655,3.30304926909,0.0,0.0,43.513341876,52.539744,6.48804250453,1.63378250453,4.83426,0.02
 02/26  20:00:00,122.476244784,4.49819016632,0.0,0.0,43.513341876,52.539744,7.91922192338,3.06496192338,4.83426,0.02
 02/26  21:00:00,122.325245751,4.37528793884,0.0,0.0,43.513341876,52.539744,8.96467603007,4.11041603007,4.83426,0.02
 02/26  22:00:00,122.378382839,4.61451145877,0.0,0.0,43.513341876,52.539744,48.6812781411,8.43240670697,4.83426,35.4146114341
 02/26  23:00:00,126.269463166,8.83615487953,0.0,0.0,43.513341876,52.539744,18.7504720041,13.8962120041,4.83426,0.02
 02/26  24:00:00,126.209472954,7.77418102113,0.0,0.0,43.513341876,52.539744,25.3228254144,20.4685654144,4.83426,0.02
 02/27  01:00:00,126.680009362,9.23111357483,0.0,0.0,43.513341876,52.539744,38.1861808266,24.729358718,4.83426,8.62256210857
 02/27  02:00:00,130.058387695,12.5949268038,0.0,0.0,43.513341876,52.539744,39.3774815308,34.5232215308,4.83426,0.02
 02/27  03:00:00,131.003070764,13.5417876037,0.0,0.0,43.513341876,52.539744,44.3427245831,39.4884645831,4.83426,0.02
 02/27  04:00:00,135.46604332,17.9911748198,0.0,0.0,43.513341876,52.539744,63.032959779,49.5774601299,4.83426,8.62123964902
 02/27  05:00:00,128.929230413,11.0298629135,0.0,0.0,43.513341876,52.539744,59.3832337298,54.5289737298,4.83426,0.02
 02/27  06:00:00,150.553531028,32.6631634538,0.0,0.0,43.513341876,52.539744,74.1226371709,69.2683771709,4.83426,0.02
 02/27  07:00:00,190.506167898,72.6688003453,0.0,0.0,43.513341876,53.238744,2747.68454241,2734.227727,4.83426,8.62255541397
 02/27  08:00:00,354.614944025,72.6688003453,0.0,0.0,220.879908,53.238744,2088.66947896,2057.37316243,4.83426,26.4620565322
 02/27  09:00:00,446.254686913,72.6688003453,0.0,0.0,220.879908,145.652643033,1718.48193787,1646.65201356,36.25695,35.5729743085
 02/27  10:00:00,446.209887653,72.6688003453,0.00145928280717,0.0,220.879908,145.652643033,1542.80428302,1452.50176913,36.25695,54.0455638938
 02/27  11:00:00,452.155289246,72.6688003453,0.0010911735412,0.0,220.879908,151.653867033,1400.89885272,1307.45009961,48.3426,45.1061531103
 02/27  12:00:00,453.191202837,72.6688003453,0.0,0.0,220.879908,151.653867033,1345.73390392,1233.95308095,48.3426,63.4382229705
 02/27  13:00:00,451.879807147,72.6688003453,0.0,0.0,220.879908,151.653867033,1260.79480296,1157.87337503,48.3426,54.5788279362
 02/27  14:00:00,445.823172251,72.6688003453,0.0,0.0,220.879908,145.652643033,1264.91005264,1176.92751821,24.1713,63.8112344343
 02/27  15:00:00,446.157434614,72.6688003453,0.0,0.0,220.879908,145.652643033,1284.23395756,1205.98697439,24.1713,54.0756831716
 02/27  16:00:00,438.298952598,72.6688003453,0.0,0.0,220.879908,137.835547516,1263.28221699,1204.26714901,4.83426,54.1808079768
 02/27  17:00:00,433.256198188,72.6688003453,0.0,0.0,220.879908,133.019064,1184.13002239,1142.07120739,4.83426,37.2245550019
 02/27  18:00:00,359.492954727,72.6688003453,0.0,0.0,220.879908,53.238744,1351.99743286,1303.84972155,4.83426,43.3134513123
 02/27  19:00:00,371.465726663,72.6688003453,0.0,0.0,220.879908,53.238744,1422.17152626,1363.40580705,4.83426,53.9314592012
 02/27  20:00:00,371.878869296,72.6688003453,0.0,0.0,220.879908,53.238744,1435.9681739,1422.42628367,4.83426,8.70763022358
 02/27  21:00:00,371.86707204,72.6688003453,0.0,0.0,220.879908,53.238744,1519.27874393,1497.07605599,4.83426,17.3684279396
 02/27  22:00:00,118.454893429,0.872409693359,0.0,0.0,43.513341876,52.539744,13.7272506875,0.198232363418,4.83426,8.69475832407
 02/27  23:00:00,118.454923126,1.04689163203,0.0,0.0,43.513341876,52.539744,13.8909623779,0.405203315055,4.83426,8.65149906284
 02/27  24:00:00,120.267999381,1.74481938672,0.0,0.0,43.513341876,52.539744,5.99174486464,1.13748486464,4.83426,0.02
 02/28  01:00:00,121.083556751,3.60375532034,0.0,0.0,43.513341876,52.539744,15.5049868183,2.04816881728,4.83426,8.62255800107
 02/28  02:00:00,122.542116524,5.05895593892,0.0,0.0,43.513341876,52.539744,8.94961310567,4.09535310567,4.83426,0.02
 02/28  03:00:00,121.528673212,4.04716475114,0.0,0.0,43.513341876,52.539744,10.6398494488,5.78558944881,4.83426,0.02
 02/28  04:00:00,127.303118123,9.79846028246,0.0,0.0,43.513341876,52.539744,28.993291813,15.5379267148,4.83426,8.62110509823
 02/28  05:00:00,128.725035567,9.10263605091,0.0,0.0,43.513341876,52.539744,24.7090162521,19.8547562521,4.83426,0.02
 02/28  06:00:00,135.911555676,16.5962492417,0.0,0.0,43.513341876,52.539744,39.4775794183,34.6233194183,4.83426,0.02
 02/28  07:00:00,191.024193555,72.6688003453,0.0,0.0,43.513341876,53.238744,2817.57111313,2804.1145398,4.83426,8.62231332781
 02/28  08:00:00,354.32670481,72.6688003453,0.0,0.0,220.879908,53.238744,2219.64024222,2188.34966987,4.83426,26.4563123448
 02/28  09:00:00,446.210832444,72.6688003453,0.0,0.0,220.879908,145.652643033,1757.8056529,1685.97803967,36.25695,35.5706632275
 02/28  10:00:00,446.181478199,72.6688003453,0.00147098808097,0.0,220.879908,145.652643033,1467.17865857,1385.88872391,36.25695,45.032984667
 02/28  11:00:00,451.470456792,72.6688003453,0.00112304306438,0.0,220.879908,151.653867033,1243.24386524,1140.75541297,48.3426,54.1458522708
 02/28  12:00:00,451.460225658,72.6688003453,0.0,0.0,220.879908,151.653867033,1008.11118719,905.371252803,48.3426,54.3973343866
 02/28  13:00:00,450.303353631,72.6688003453,0.0,0.0,220.879908,151.653867033,985.42260938,873.410998674,48.3426,63.6690107062
 02/28  14:00:00,444.310757936,72.6688003453,0.0,0.0,220.879908,145.652643033,979.483868489,891.499487032,24.1713,63.8130814569
 02/28  15:00:00,444.319707968,72.6688003453,0.0,0.0,220.879908,145.652643033,976.59785445,900.974159002,24.1713,51.4523954482
 02/28  16:00:00,436.426221943,72.6688003453,0.0,0.0,220.879908,137.835547516,890.380107216,837.756927077,4.83426,47.7889201393
 02/28  17:00:00,431.553632334,72.6688003453,0.0,0.0,220.879908,133.019064,847.102207709,797.526702875,4.83426,44.7412448337
 02/28  18:00:00,358.222032105,72.6688003453,0.0,0.0,220.879908,53.238744,1048.35733353,998.781480791,4.83426,44.7415927409
 02/28  19:00:00,370.889161676,72.6688003453,0.0,0.0,220.879908,53.238744,1147.04832979,1097.27673304,4.83426,44.9373367555
 02/28  20:00:00,371.282027295,72.6688003453,0.0,0.0,220.879908,53.238744,1142.60527259,1120.37612306,4.83426,17.3948895361
 02/28  21:00:00,371.277442468,72.6688003453,0.0,0.0,220.879908,53.238744,1145.03243188,1131.50386885,4.83426,8.6943030293
 02/28  22:00:00,117.306207471,0.0,0.0,0.0,43.513341876,52.539744,22.2036045149,0.0,4.83426,17.3693445149
 02/28  23:00:00,117.413964462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  24:00:00,118.522262914,0.0,0.0,0.0,43.513341876,52.539744,13.4736145196,0.0,4.83426,8.63935451959
 03/01  01:00:00,118.184043123,0.697927754687,0.0,0.0,43.513341876,52.539744,4.98560889272,0.131348892719,4.83426,0.02
 03/01  02:00:00,118.717298854,1.2213735707,0.0,0.0,43.513341876,52.539744,13.6711910341,0.214550113929,4.83426,8.62238092021
 03/01  03:00:00,118.885829925,1.39585550937,0.0,0.0,43.513341876,52.539744,5.22044904878,0.366189048779,4.83426,0.02
 03/01  04:00:00,120.670756975,3.18350483253,0.0,0.0,43.513341876,52.539744,5.76166466255,0.907404662549,4.83426,0.02
 03/01  05:00:00,121.812345584,3.89901659109,0.0,0.0,43.513341876,52.539744,15.0047097148,1.54793646141,4.83426,8.62251325339
 03/01  06:00:00,122.725062575,4.84057310863,0.0,0.0,43.513341876,52.539744,7.2950361746,2.4407761746,4.83426,0.02
 03/01  07:00:00,186.153884951,72.6688003453,0.0,0.0,43.513341876,53.238744,2060.16182681,2055.30756681,4.83426,0.02
 03/01  08:00:00,353.925986647,72.6688003453,0.0,0.0,220.879908,53.238744,1768.82009268,1737.5255201,4.83426,26.460312574
 03/01  09:00:00,446.128698265,72.6688003453,0.00100011070582,0.0,220.879908,145.652643033,1438.9172422,1358.20400245,36.25695,44.4562897445
 03/01  10:00:00,444.772095514,72.6688003453,0.00257442121669,0.0,220.879908,145.652643033,1080.84212424,999.536905903,36.25695,45.0482683423
 03/01  11:00:00,450.022080817,72.7085084234,0.00157577282694,0.0,220.879908,151.653867033,813.216204773,710.74268613,48.3426,54.1309186427
 03/01  12:00:00,451.279159149,73.2044895534,0.0,0.0,220.879908,151.653867033,584.132669991,481.409066095,48.3426,54.3810038964
 03/01  13:00:00,451.149525012,74.0769060796,0.0,0.0,220.879908,151.653867033,405.931233368,293.909870797,48.3426,63.6787625708
 03/01  14:00:00,451.804796564,74.5120357728,6.0272712228,0.0,220.879908,145.652643033,305.478910054,217.49150339,24.1713,63.8161066641
 03/01  15:00:00,458.032753275,74.7889096047,11.8614333091,0.0,220.879908,145.652643033,269.088605758,199.846057959,24.1713,45.0712477988
 03/01  16:00:00,443.137395754,74.6628116184,5.13186233293,0.0,220.879908,137.835547516,224.828297622,165.804307077,4.83426,54.1897305451
 03/01  17:00:00,431.196722989,73.0372616093,0.0,0.0,220.879908,133.019064,139.995521553,90.4153365135,4.83426,44.7459250391
 03/01  18:00:00,357.028174634,72.6911416425,0.0,0.0,220.879908,53.238744,263.491737327,213.919938162,4.83426,44.7375391646
 03/01  19:00:00,368.994654087,72.6688003453,0.0,0.0,220.879908,53.238744,397.890820904,348.113164082,4.83426,44.9433968224
 03/01  20:00:00,369.439812866,72.6688003453,0.0,0.0,220.879908,53.238744,476.967568238,454.739595951,4.83426,17.3937122871
 03/01  21:00:00,369.440771398,72.6688003453,0.0,0.0,220.879908,53.238744,530.273986089,516.746256611,4.83426,8.6934694771
 03/01  22:00:00,117.814083734,0.0,0.0,0.0,43.513341876,52.539744,13.5285444049,0.0,4.83426,8.69428440489
 03/01  23:00:00,117.580319072,0.0,0.0,0.0,43.513341876,52.539744,13.4859462178,0.0,4.83426,8.6516862178
 03/01  24:00:00,118.614834287,0.0,0.0,0.0,43.513341876,52.539744,13.4732242928,0.0,4.83426,8.63896429277
 03/02  01:00:00,117.62696512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  02:00:00,117.616571504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  03:00:00,117.600432486,0.0,0.0,0.0,43.513341876,52.539744,13.4567582868,0.0,4.83426,8.62249828684
 03/02  04:00:00,117.573458609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  05:00:00,118.00117346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  06:00:00,117.991019806,0.0,0.0,0.0,43.513341876,52.539744,13.4566929023,0.0,4.83426,8.6224329023
 03/02  07:00:00,183.388403976,72.6688003453,0.0,0.0,43.513341876,53.238744,1395.82646797,1390.97220797,4.83426,0.02
 03/02  08:00:00,351.994354233,72.6688003453,0.0,0.0,220.879908,53.238744,1267.24857341,1235.95801307,4.83426,26.4563003333
 03/02  09:00:00,444.4492549,72.6688003453,0.00165173349546,0.0,220.879908,145.652643033,1114.46385149,1042.64123344,36.25695,35.5656680438
 03/02  10:00:00,444.284999702,72.7207526279,0.00238537961083,0.0,220.879908,145.652643033,955.544484318,865.241777665,36.25695,54.0457566528
 03/02  11:00:00,450.357609283,73.0353335269,0.00157897223716,0.0,220.879908,151.653867033,803.185613946,700.724835979,48.3426,54.1181779661
 03/02  12:00:00,451.386627076,73.2206080884,0.0,0.0,220.879908,151.653867033,669.010886662,566.306692794,48.3426,54.3615938675
 03/02  13:00:00,450.542212661,73.3645387226,0.0,0.0,220.879908,151.653867033,610.737905165,507.817424218,48.3426,54.5778809475
 03/02  14:00:00,444.668987421,73.44832181,0.0,0.0,220.879908,145.652643033,634.072722666,546.106781954,24.1713,63.7946407118
 03/02  15:00:00,444.950110853,73.6757989121,0.0,0.0,220.879908,145.652643033,697.676018673,619.43138391,24.1713,54.0733347632
 03/02  16:00:00,437.126980746,73.6372928964,0.0,0.0,220.879908,137.835547516,701.552894903,642.544028087,4.83426,54.1746068163
 03/02  17:00:00,431.121226538,72.7187852783,0.0,0.0,220.879908,133.019064,575.71405564,526.144785749,4.83426,44.735009891
 03/02  18:00:00,357.331103167,72.6688003453,0.0,0.0,220.879908,53.238744,733.024219066,692.39767054,4.83426,35.7922885265
 03/02  19:00:00,369.586179821,72.6688003453,0.0,0.0,220.879908,53.238744,908.725730276,849.964091177,4.83426,53.9273790989
 03/02  20:00:00,370.14634546,72.6688003453,0.0,0.0,220.879908,53.238744,901.715826809,888.173947465,4.83426,8.70761934428
 03/02  21:00:00,370.32626478,72.6688003453,0.0,0.0,220.879908,53.238744,970.183212119,947.980551976,4.83426,17.3684001428
 03/02  22:00:00,117.693576306,0.0,0.0,0.0,43.513341876,52.539744,13.5289028228,0.0,4.83426,8.69464282281
 03/02  23:00:00,117.472364965,0.0,0.0,0.0,43.513341876,52.539744,13.4857993688,0.0,4.83426,8.65153936885
 03/02  24:00:00,118.552710425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  01:00:00,117.51919662,0.0,0.0,0.0,43.513341876,52.539744,13.4567728707,0.0,4.83426,8.6225128707
 03/03  02:00:00,117.528924541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  03:00:00,117.522801258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  04:00:00,117.515240582,0.0,0.0,0.0,43.513341876,52.539744,13.4567016434,0.0,4.83426,8.62244164343
 03/03  05:00:00,119.631017867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  06:00:00,119.292938674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  07:00:00,186.116837351,72.6688003453,0.0,0.0,43.513341876,53.238744,1824.54803816,1811.09140654,4.83426,8.6223716216
 03/03  08:00:00,353.742704123,72.6688003453,0.0,0.0,220.879908,53.238744,1619.20837936,1587.91929514,4.83426,26.4548242266
 03/03  09:00:00,446.08439931,72.6688003453,0.000731439527345,0.0,220.879908,145.652643033,1446.10244715,1374.2805967,36.25695,35.5649004532
 03/03  10:00:00,446.137589232,72.6688003453,0.00137791786659,0.0,220.879908,145.652643033,1408.13606436,1326.85144074,36.25695,45.0276736233
 03/03  11:00:00,452.149593872,72.6688003453,0.0010006982393,0.0,220.879908,151.653867033,1412.61241985,1310.13147272,48.3426,54.1383471305
 03/03  12:00:00,453.185107196,72.6688003453,0.0,0.0,220.879908,151.653867033,1370.43600481,1267.704831,48.3426,54.3885738044
 03/03  13:00:00,452.153706112,72.6688003453,0.0,0.0,220.879908,151.653867033,1330.68208236,1218.67883971,48.3426,63.6606426566
 03/03  14:00:00,446.155313,72.6688003453,0.0,0.0,220.879908,145.652643033,1275.73398247,1187.76167093,24.1713,63.8010115475
 03/03  15:00:00,446.158119862,72.6688003453,0.0,0.0,220.879908,145.652643033,1260.58256934,1191.3596942,24.1713,45.0515751411
 03/03  16:00:00,438.298290297,72.6688003453,0.0,0.0,220.879908,137.835547516,1214.2682147,1155.23860379,4.83426,54.1953509124
 03/03  17:00:00,433.246110286,72.6688003453,0.0,0.0,220.879908,133.019064,1097.82046585,1048.2481283,4.83426,44.738077557
 03/03  18:00:00,359.444975024,72.6688003453,0.0,0.0,220.879908,53.238744,1190.52681562,1140.95717623,4.83426,44.7353793871
 03/03  19:00:00,371.410154119,72.6688003453,0.0,0.0,220.879908,53.238744,1225.48472118,1175.71557633,4.83426,44.9348848534
 03/03  20:00:00,371.391456245,72.6688003453,0.0,0.0,220.879908,53.238744,1268.02655889,1245.79981154,4.83426,17.3924873423
 03/03  21:00:00,371.405191256,72.6688003453,0.0,0.0,220.879908,53.238744,1336.90443293,1323.37549173,4.83426,8.69468120084
 03/03  22:00:00,117.3005615,0.0,0.0,0.0,43.513341876,52.539744,13.5287919432,0.0,4.83426,8.69453194315
 03/03  23:00:00,117.417347725,0.0,0.0,0.0,43.513341876,52.539744,13.4863529949,0.0,4.83426,8.65209299486
 03/03  24:00:00,118.527076575,0.0,0.0,0.0,43.513341876,52.539744,13.4731886196,0.0,4.83426,8.63892861956
 03/04  01:00:00,118.882679917,1.39585550937,0.0,0.0,43.513341876,52.539744,5.2153481227,0.361088122702,4.83426,0.02
 03/04  02:00:00,119.237902445,1.74481938672,0.0,0.0,43.513341876,52.539744,5.26542363892,0.411163638922,4.83426,0.02
 03/04  03:00:00,121.428169069,3.93644877883,0.0,0.0,43.513341876,52.539744,6.09068857949,1.23642857949,4.83426,0.02
 03/04  04:00:00,122.101094879,4.61451145877,0.0,0.0,43.513341876,52.539744,15.1498207346,1.7015659994,4.83426,8.61399473517
 03/04  05:00:00,122.403312846,4.49160923129,0.0,0.0,43.513341876,52.539744,7.3466895559,2.4924295559,4.83426,0.02
 03/04  06:00:00,127.233847943,9.35401580231,0.0,0.0,43.513341876,52.539744,10.076357861,5.22209786103,4.83426,0.02
 03/04  07:00:00,117.789182136,8.83615487953,0.0,0.0,43.513341876,52.539744,12.7551325019,7.90087250186,4.83426,0.02
 03/04  08:00:00,104.473029879,4.61451145877,0.0,0.0,43.513341876,52.539744,8.92637491007,4.07211491007,4.83426,0.02
 03/04  09:00:00,104.355758538,4.49160923129,0.0,0.0,43.513341876,52.539744,17.4930860632,4.04476554769,4.83426,8.61406051552
 03/04  10:00:00,104.513015989,4.61451145877,0.0,0.0,43.513341876,52.539744,7.92826336741,3.07400336741,4.83426,0.02
 03/04  11:00:00,103.489279702,3.60163242494,0.0,0.0,43.513341876,52.539744,23.9183290587,1.6094823708,4.83426,17.4745866879
 03/04  12:00:00,102.974018392,2.14648460305,0.0,0.0,43.513341876,52.539744,14.3559450792,0.855773213079,4.83426,8.66591186615
 03/04  13:00:00,99.8588487454,0.0,0.0,0.0,43.513341876,52.539744,13.4980745328,0.0,4.83426,8.66381453278
 03/04  14:00:00,99.9527791733,0.0,0.0,0.0,43.513341876,52.539744,13.4909411653,0.0,4.83426,8.65668116525
 03/04  15:00:00,99.9907801851,0.0,0.0,0.0,43.513341876,52.539744,13.4916158643,0.0,4.83426,8.65735586429
 03/04  16:00:00,99.9749822743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  17:00:00,99.761754449,0.0,0.0,0.0,43.513341876,52.539744,13.4481447644,0.0,4.83426,8.61388476443
 03/04  18:00:00,105.700330224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  19:00:00,117.616526419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  20:00:00,118.016199496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  21:00:00,117.973862679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  22:00:00,118.819446972,1.04689163203,0.0,0.0,43.513341876,52.539744,40.7528195372,0.514207340357,4.83426,35.4043521969
 03/04  23:00:00,120.638068161,3.20311402737,0.0,0.0,43.513341876,52.539744,6.45950349576,1.60524349576,4.83426,0.02
 03/04  24:00:00,123.378792843,4.94976452378,0.0,0.0,43.513341876,52.539744,17.2122656359,3.76402426733,4.83426,8.61398136854
 03/05  01:00:00,121.484608724,4.04716475114,0.0,0.0,43.513341876,52.539744,10.3930973789,5.53883737893,4.83426,0.02
 03/05  02:00:00,122.50551709,5.05895593892,0.0,0.0,43.513341876,52.539744,15.0851592023,10.2308992023,4.83426,0.02
 03/05  03:00:00,127.183975014,9.73456996338,0.0,0.0,43.513341876,52.539744,22.7609327804,17.9066727804,4.83426,0.02
 03/05  04:00:00,136.569415676,19.108173932,0.0,0.0,43.513341876,52.539744,29.6082703194,24.7540103194,4.83426,0.02
 03/05  05:00:00,132.255595979,14.3612109485,0.0,0.0,43.513341876,52.539744,46.8667298039,33.4186337908,4.83426,8.61383601305
 03/05  06:00:00,153.093541675,35.204903601,0.0,0.0,43.513341876,52.539744,53.7245748519,48.8703148519,4.83426,0.02
 03/05  07:00:00,125.470510376,16.516547963,0.0,0.0,43.513341876,52.539744,54.5235992722,49.6693392722,4.83426,0.02
 03/05  08:00:00,110.553014569,10.689929472,0.0,0.0,43.513341876,52.539744,44.2747328061,39.4204728061,4.83426,0.02
 03/05  09:00:00,103.914467809,4.04716475114,0.0,0.0,43.513341876,52.539744,39.0582737499,25.6015877735,4.83426,8.62242597644
 03/05  10:00:00,104.984480713,5.05895593892,0.0,0.0,43.513341876,52.539744,24.7385229962,19.8842629962,4.83426,0.02
 03/05  11:00:00,103.850618734,3.93084345869,0.0,0.0,43.513341876,52.539744,33.2064035109,10.8969021214,4.83426,17.4752413894
 03/05  12:00:00,104.449170112,3.62491152622,0.0,0.0,43.513341876,52.539744,19.9637958822,6.46374110625,4.83426,8.66579477594
 03/05  13:00:00,100.539019869,0.667400981937,0.0,0.0,43.513341876,52.539744,14.2918982128,0.791758998372,4.83426,8.66587921445
 03/05  14:00:00,99.9626015276,0.0,0.0,0.0,43.513341876,52.539744,13.4997166556,0.0,4.83426,8.66545665564
 03/05  15:00:00,99.9883508725,0.0,0.0,0.0,43.513341876,52.539744,13.4912024541,0.0,4.83426,8.65694245411
 03/05  16:00:00,99.9501976828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  17:00:00,99.7422270707,0.0,0.0,0.0,43.513341876,52.539744,13.4482531433,0.0,4.83426,8.61399314329
 03/05  18:00:00,105.686339111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  19:00:00,117.599102117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  20:00:00,117.99240503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  21:00:00,117.945517528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  22:00:00,120.956334164,3.20463858454,0.0,0.0,43.513341876,52.539744,44.2871616534,4.04272564937,4.83426,35.410176004
 03/05  23:00:00,122.029382604,4.60993778727,0.0,0.0,43.513341876,52.539744,13.5657296744,8.71146967439,4.83426,0.02
 03/05  24:00:00,122.910493878,4.49618290279,0.0,0.0,43.513341876,52.539744,17.9399570626,13.0856970626,4.83426,0.02
 03/06  01:00:00,122.037605276,4.60993778727,0.0,0.0,43.513341876,52.539744,30.6958783943,17.2391949841,4.83426,8.62242341016
 03/06  02:00:00,121.93238879,4.49618290279,0.0,0.0,43.513341876,52.539744,29.38674562,24.53248562,4.83426,0.02
 03/06  03:00:00,125.528087401,8.08557430587,0.0,0.0,43.513341876,52.539744,37.9481397116,33.0938797116,4.83426,0.02
 03/06  04:00:00,134.09875856,16.6495991584,0.0,0.0,43.513341876,52.539744,55.2972024377,41.8405109758,4.83426,8.62243146182
 03/06  05:00:00,132.280758119,14.391352171,0.0,0.0,43.513341876,52.539744,55.745705509,50.891445509,4.83426,0.02
 03/06  06:00:00,133.233200894,15.3631712736,0.0,0.0,43.513341876,52.539744,66.8648380171,62.0105780171,4.83426,0.02
 03/06  07:00:00,187.197521498,72.6688003453,0.0,0.0,43.513341876,53.238744,2769.53837244,2756.08167195,4.83426,8.62244049151
 03/06  08:00:00,354.387726691,72.6688003453,0.0,0.0,220.879908,53.238744,1942.775448,1911.48333923,4.83426,26.457848768
 03/06  09:00:00,445.818903575,72.6688003453,0.001363116722,0.0,220.879908,145.652643033,1449.39102734,1377.5701314,36.25695,35.5639459388
 03/06  10:00:00,444.575866345,72.6688003453,0.00241213573009,0.0,220.879908,145.652643033,1131.51904577,1041.23362247,36.25695,54.0284732939
 03/06  11:00:00,450.071675418,72.6688003453,0.00143061204975,0.0,220.879908,151.653867033,927.568841929,834.123169563,48.3426,45.1030723659
 03/06  12:00:00,450.83178695,72.7052069625,0.0,0.0,220.879908,151.653867033,716.790612687,605.011286398,48.3426,63.4367262887
 03/06  13:00:00,450.254045635,73.1603681542,0.0,0.0,220.879908,151.653867033,565.627229709,462.73232162,48.3426,54.5523080891
 03/06  14:00:00,444.765778084,73.666505804,0.0,0.0,220.879908,145.652643033,487.532124346,399.572296562,24.1713,63.7885277837
 03/06  15:00:00,444.88544466,73.8224656179,0.0,0.0,220.879908,145.652643033,390.235698201,312.013430749,24.1713,54.0509674523
 03/06  16:00:00,436.976577107,73.7688348404,0.0,0.0,220.879908,137.835547516,302.375869955,252.385115885,4.83426,45.15649407
 03/06  17:00:00,430.847097047,72.7260545166,0.0,0.0,220.879908,133.019064,219.366807775,169.801481078,4.83426,44.7310666969
 03/06  18:00:00,356.991029597,72.6688003453,0.0,0.0,220.879908,53.238744,409.555895678,359.991062046,4.83426,44.7305736319
 03/06  19:00:00,369.036559101,72.6688003453,0.0,0.0,220.879908,53.238744,571.965779293,522.200497527,4.83426,44.9310217659
 03/06  20:00:00,369.637018231,72.6688003453,0.0,0.0,220.879908,53.238744,741.375363997,719.148279782,4.83426,17.3928242153
 03/06  21:00:00,369.889003424,72.6688003453,0.0,0.0,220.879908,53.238744,887.862862061,874.335305004,4.83426,8.69329705712
 03/06  22:00:00,117.693176221,0.0,0.0,0.0,43.513341876,52.539744,22.2017549101,0.0,4.83426,17.3674949101
 03/06  23:00:00,117.463675806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  24:00:00,118.540389816,0.0,0.0,0.0,43.513341876,52.539744,13.4734378655,0.0,4.83426,8.63917786547
 03/07  01:00:00,117.502312702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  02:00:00,117.498515385,0.0,0.0,0.0,43.513341876,52.539744,13.4564226147,0.0,4.83426,8.62216261471
 03/07  03:00:00,117.491710126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  04:00:00,117.484704271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  05:00:00,120.651281395,1.04689163203,0.0,0.0,43.513341876,52.539744,13.9652099731,0.508686476039,4.83426,8.62226349709
 03/07  06:00:00,120.660570643,1.39585550937,0.0,0.0,43.513341876,52.539744,5.69347905486,0.839219054856,4.83426,0.02
 03/07  07:00:00,183.379159865,72.6688003453,0.0,0.0,43.513341876,53.238744,1960.28011781,1955.42585781,4.83426,0.02
 03/07  08:00:00,353.12793709,72.6688003453,0.000813560709797,0.0,220.879908,53.238744,1453.27216901,1421.98210717,4.83426,26.4558018413
 03/07  09:00:00,444.363224605,72.6688003453,0.00175943798465,0.0,220.879908,145.652643033,1041.10699434,969.284133976,36.25695,35.5659103601
 03/07  10:00:00,443.91749174,72.6842784889,0.00264800619417,0.0,220.879908,145.652643033,750.097521495,659.798744609,36.25695,54.0418268854
 03/07  11:00:00,450.108622509,73.0039651657,0.00163496969192,0.0,220.879908,151.653867033,563.602543787,461.148305574,48.3426,54.1116382126
 03/07  12:00:00,451.84038799,73.8303531714,0.0,0.0,220.879908,151.653867033,428.52896457,325.832457576,48.3426,54.353906993
 03/07  13:00:00,451.276639241,74.1923044244,0.0,0.0,220.879908,151.653867033,345.85537989,240.780668083,48.3426,56.7321118071
 03/07  14:00:00,444.934953588,73.8233416006,0.0,0.0,220.879908,145.652643033,344.845249487,259.063714013,24.1713,61.6102354732
 03/07  15:00:00,444.923538438,73.8224972247,0.0,0.0,220.879908,145.652643033,393.148361904,314.914331671,24.1713,54.0627302324
 03/07  16:00:00,437.096824638,73.863866578,0.0,0.0,220.879908,137.835547516,308.754285505,249.756119447,4.83426,54.1639060574
 03/07  17:00:00,430.999425835,72.8333156511,0.0,0.0,220.879908,133.019064,136.946471154,87.9157313244,4.83426,44.1964798294
 03/07  18:00:00,354.029631926,72.6730295068,0.0,0.0,220.879908,53.238744,227.505583505,186.35804566,4.83426,36.3132778453
 03/07  19:00:00,368.971406114,72.6688003453,0.0,0.0,220.879908,53.238744,301.368647745,242.62139301,4.83426,53.9129947348
 03/07  20:00:00,368.94534446,72.6688003453,0.0,0.0,220.879908,53.238744,304.392010186,290.851128956,4.83426,8.70662123052
 03/07  21:00:00,368.954609208,72.6688003453,0.0,0.0,220.879908,53.238744,336.756623338,323.22873794,4.83426,8.69362539862
 03/07  22:00:00,117.617136091,0.0,0.0,0.0,43.513341876,52.539744,22.2023537278,0.0,4.83426,17.3680937278
 03/07  23:00:00,117.692358483,0.0,0.0,0.0,43.513341876,52.539744,13.4858247233,0.0,4.83426,8.65156472333
 03/07  24:00:00,118.679072488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
