Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/25  03:00:00,117.786941925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  04:00:00,118.195060015,0.0,0.0,0.0,43.513341876,52.539744,13.4478563423,0.0,4.83426,8.61359634234
 03/25  05:00:00,118.133708274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  06:00:00,115.144705089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  07:00:00,100.108585107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  08:00:00,100.176338881,0.0,0.0,0.0,43.513341876,52.539744,13.4477941702,0.0,4.83426,8.61353417023
 03/25  09:00:00,100.280260728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  10:00:00,100.332039528,0.0,0.0,0.0,43.513341876,52.539744,22.2955785137,0.0,4.83426,17.4613185137
 03/25  11:00:00,101.192815641,0.0,0.0,0.0,43.513341876,52.539744,13.4979537448,0.0,4.83426,8.66369374475
 03/25  12:00:00,100.360685777,0.0,0.0,0.0,43.513341876,52.539744,13.49735949,0.0,4.83426,8.66309948995
 03/25  13:00:00,100.474764012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  14:00:00,117.393458398,0.658557450023,16.0288592964,0.0,43.513341876,52.539744,13.4898132692,0.0,4.83426,8.65555326922
 03/25  15:00:00,100.474491768,0.0,0.0,0.0,43.513341876,52.539744,13.4893415122,0.0,4.83426,8.65508151219
 03/25  16:00:00,100.18595374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  17:00:00,100.126150186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  18:00:00,100.098324543,0.0,0.0,0.0,43.513341876,52.539744,13.4472149219,0.0,4.83426,8.6129549219
 03/25  19:00:00,115.444560962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  20:00:00,118.361263215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  21:00:00,118.091277453,0.0,0.0,0.0,43.513341876,52.539744,40.2044900192,0.0,4.83426,35.3702300192
 03/25  22:00:00,117.725127119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  23:00:00,118.644215284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  24:00:00,117.738865794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  01:00:00,117.738558318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  02:00:00,117.733768652,0.0,0.0,0.0,43.513341876,52.539744,13.4478113283,0.0,4.83426,8.6135513283
 03/26  03:00:00,117.729277091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  04:00:00,118.146491774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  05:00:00,118.101666474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  06:00:00,115.12604899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  07:00:00,100.071431407,0.0,0.0,0.0,43.513341876,52.539744,13.4477381938,0.0,4.83426,8.61347819376
 03/26  08:00:00,100.091874799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  09:00:00,100.131829717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  10:00:00,100.05896683,0.0,0.0,0.0,43.513341876,52.539744,22.297617155,0.0,4.83426,17.463357155
 03/26  11:00:00,100.943951177,0.0,0.0,0.0,43.513341876,52.539744,13.4977615088,0.0,4.83426,8.66350150878
 03/26  12:00:00,100.002157037,0.0,0.0,0.0,43.513341876,52.539744,13.4982139703,0.0,4.83426,8.66395397032
 03/26  13:00:00,100.052654805,0.0,0.0,0.0,43.513341876,52.539744,13.4975990121,0.0,4.83426,8.66333901208
 03/26  14:00:00,100.053343819,0.0,0.0,0.0,43.513341876,52.539744,13.4893964674,0.0,4.83426,8.65513646738
 03/26  15:00:00,100.026424672,0.0,0.0,0.0,43.513341876,52.539744,13.4898397669,0.0,4.83426,8.65557976689
 03/26  16:00:00,99.8202937589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  17:00:00,99.8172454762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  18:00:00,99.8086046205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  19:00:00,115.143151122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  20:00:00,118.055734098,0.0,0.0,0.0,43.513341876,52.539744,13.447918573,0.0,4.83426,8.613658573
 03/26  21:00:00,117.836530394,0.0,0.0,0.0,43.513341876,52.539744,31.3656139987,0.0,4.83426,26.5313539987
 03/26  22:00:00,117.494100985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  23:00:00,118.479311093,0.0,0.0,0.0,43.513341876,52.539744,13.4477238179,0.0,4.83426,8.61346381789
 03/26  24:00:00,117.481106083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  01:00:00,117.476331842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  02:00:00,117.471416597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  03:00:00,117.795258146,0.329126819472,0.0,0.0,43.513341876,52.539744,13.6838398553,0.227936859578,4.83426,8.62164299569
 03/27  04:00:00,120.7678875,2.87353148184,0.0,0.0,43.513341876,52.539744,7.03551278012,2.18125278012,4.83426,0.02
 03/27  05:00:00,125.25317462,7.3908135853,0.0,0.0,43.513341876,52.539744,9.04530491011,4.19104491011,4.83426,0.02
 03/27  06:00:00,191.977273297,72.6688003453,0.0,0.0,43.513341876,53.238744,2327.65113443,2314.19513291,4.83426,8.62174152053
 03/27  07:00:00,353.885486899,72.6688003453,0.0,0.0,220.879908,53.238744,1817.09644235,1785.82956555,4.83426,26.432616799
 03/27  08:00:00,445.845490838,72.6688003453,0.000928398613434,0.0,220.879908,145.652643033,1395.54608432,1323.76049918,36.25695,35.5286351453
 03/27  09:00:00,444.651720137,72.6688003453,0.0022020699124,0.0,220.879908,145.652643033,1100.59005494,1019.3700086,36.25695,44.9630963414
 03/27  10:00:00,450.233802049,72.6688003453,0.00138870502293,0.0,220.879908,151.653867033,978.180294902,875.805844671,48.3426,54.0318502309
 03/27  11:00:00,450.915678751,72.6788073855,0.0,0.0,220.879908,151.653867033,767.039230631,664.433018951,48.3426,54.2636116796
 03/27  12:00:00,450.050764263,72.9298362082,0.0,0.0,220.879908,151.653867033,594.937463681,492.133321208,48.3426,54.4615424733
 03/27  13:00:00,444.643382905,73.5441348267,0.0,0.0,220.879908,145.652643033,478.338299604,390.49188117,24.1713,63.6751184337
 03/27  14:00:00,445.133754876,74.0605982861,0.0,0.0,220.879908,145.652643033,356.670746752,287.513424687,24.1713,44.9860220647
 03/27  15:00:00,445.071192004,74.3185383604,7.44599004299,0.0,220.879908,137.835547516,223.486972068,164.564609197,4.83426,54.0881028708
 03/27  16:00:00,459.933497776,73.0658540616,28.3114464962,0.0,220.879908,133.019064,86.6444122217,37.1374495575,4.83426,44.6727026642
 03/27  17:00:00,394.113778788,72.7429958966,42.376724002,0.0,220.879908,53.238744,117.073459522,76.4966563235,4.83426,35.7425431988
 03/27  18:00:00,371.935604147,72.7146417756,20.5415979532,0.0,220.879908,53.238744,152.235808972,102.53875786,4.83426,44.8627911125
 03/27  19:00:00,366.394893611,72.6795468256,0.0,0.0,220.879908,53.238744,200.860629098,178.639439214,4.83426,17.3869298846
 03/27  20:00:00,369.339263827,72.6688003453,0.0,0.0,220.879908,53.238744,277.000412587,263.475713871,4.83426,8.6904387165
 03/27  21:00:00,117.897535142,0.0,0.0,0.0,43.513341876,52.539744,13.5252723813,0.0,4.83426,8.69101238128
 03/27  22:00:00,117.681357321,0.0,0.0,0.0,43.513341876,52.539744,13.4845812102,0.0,4.83426,8.65032121024
 03/27  23:00:00,118.696633413,0.0,0.0,0.0,43.513341876,52.539744,13.472269787,0.0,4.83426,8.63800978703
 03/27  24:00:00,117.775528958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  01:00:00,117.789575574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  02:00:00,117.776751194,0.0,0.0,0.0,43.513341876,52.539744,13.4560361716,0.0,4.83426,8.6217761716
 03/28  03:00:00,117.764495587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  04:00:00,119.881772526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  05:00:00,119.572463403,0.0,0.0,0.0,43.513341876,52.539744,13.4557504868,0.0,4.83426,8.62149048677
 03/28  06:00:00,189.220931668,72.6688003453,0.0,0.0,43.513341876,53.238744,607.230468569,602.376208569,4.83426,0.02
 03/28  07:00:00,351.225226773,72.6688003453,0.0,0.0,220.879908,53.238744,619.781067037,588.519499973,4.83426,26.4273070639
 03/28  08:00:00,443.729508987,72.6688003453,0.00196635069348,0.0,220.879908,145.652643033,602.093138865,530.311485108,36.25695,35.5247037561
 03/28  09:00:00,443.818188663,72.6688003453,0.00251624296093,0.0,220.879908,145.652643033,633.723041669,552.512323244,36.25695,44.9537684256
 03/28  10:00:00,449.862267882,72.6842678586,0.00190660359932,0.0,220.879908,151.653867033,666.474423001,564.094321339,48.3426,54.0375016622
 03/28  11:00:00,450.855074499,72.7320799757,0.0,0.0,220.879908,151.653867033,629.045126868,526.434028157,48.3426,54.2684987107
 03/28  12:00:00,450.039459215,72.8623467431,0.0,0.0,220.879908,151.653867033,570.016243987,467.206449271,48.3426,54.4671947163
 03/28  13:00:00,444.341704313,73.1733124549,0.0,0.0,220.879908,145.652643033,419.378515511,331.550378539,24.1713,63.6568369725
 03/28  14:00:00,491.683946708,73.794210273,45.9070405267,0.0,220.879908,145.652643033,252.054847586,182.908806477,24.1713,44.9747411088
 03/28  15:00:00,590.080279194,74.6476983037,149.549763411,0.0,220.879908,137.835547516,87.2474154184,28.3210827725,4.83426,54.0920726459
 03/28  16:00:00,739.847996664,73.1447754258,304.342458094,0.0,220.879908,133.019064,49.5088187654,0.0,4.83426,44.6745587654
 03/28  17:00:00,708.489030565,72.7656057259,352.272263348,0.0,220.879908,53.238744,40.5695362284,0.0,4.83426,35.7352762284
 03/28  18:00:00,672.167171086,72.7658627406,315.874552554,0.0,220.879908,53.238744,58.6649161605,0.0,4.83426,53.8306561605
 03/28  19:00:00,628.411538712,72.7558420089,257.582918737,0.0,220.879908,53.238744,13.5367048843,0.0,4.83426,8.70244488433
 03/28  20:00:00,577.243074128,72.7440084266,203.994050279,0.0,220.879908,53.238744,14.7300926214,1.20466637066,4.83426,8.6911662507
 03/28  21:00:00,117.903141786,0.0,0.0,0.0,43.513341876,52.539744,22.1964653851,0.0,4.83426,17.3622053851
 03/28  22:00:00,117.947303804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  23:00:00,118.873513768,0.0,0.0,0.0,43.513341876,52.539744,13.4723811317,0.0,4.83426,8.63812113173
 03/28  24:00:00,117.984769719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  01:00:00,117.977756788,0.0,0.0,0.0,43.513341876,52.539744,13.4556946703,0.0,4.83426,8.62143467029
 03/29  02:00:00,117.86589321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  03:00:00,117.777492315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  04:00:00,118.189246456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  05:00:00,118.135521195,0.0,0.0,0.0,43.513341876,52.539744,13.4557668867,0.0,4.83426,8.62150688671
 03/29  06:00:00,188.723263031,72.6688003453,0.00238440461434,0.0,43.513341876,53.238744,927.9795313,923.1252713,4.83426,0.02
 03/29  07:00:00,351.472667432,72.6688003453,0.0,0.0,220.879908,53.238744,924.339611117,893.076154389,4.83426,26.4291967286
 03/29  08:00:00,444.052254078,72.6688003453,0.00181209104225,0.0,220.879908,145.652643033,930.17842454,858.403216679,36.25695,35.5182578613
 03/29  09:00:00,444.129198477,72.6759039124,0.00220522852589,0.0,220.879908,145.652643033,929.701431085,839.507528394,36.25695,53.9369526912
 03/29  10:00:00,450.246885595,72.7587932568,0.00155702369911,0.0,220.879908,151.653867033,922.950013243,829.575281053,48.3426,45.0321321902
 03/29  11:00:00,451.437941614,72.8512136759,0.0,0.0,220.879908,151.653867033,942.269069972,839.660711728,48.3426,54.2657582441
 03/29  12:00:00,450.64830266,72.967949783,0.0,0.0,220.879908,151.653867033,950.054405232,847.247865351,48.3426,54.4639398815
 03/29  13:00:00,444.905020922,73.1529596672,0.0,0.0,220.879908,145.652643033,959.233479388,871.420012927,24.1713,63.6421664609
 03/29  14:00:00,445.021085576,73.3250549403,0.0,0.0,220.879908,145.652643033,911.509081077,842.366957329,24.1713,44.9708237484
 03/29  15:00:00,437.259638896,73.3961469791,0.0,0.0,220.879908,137.835547516,864.78159839,805.860161021,4.83426,54.0871773689
 03/29  16:00:00,431.478522015,72.6688083592,0.0,0.0,220.879908,133.019064,766.411381549,716.909988507,4.83426,44.667133042
 03/29  17:00:00,351.911988193,72.6688003453,0.0,0.0,220.879908,53.238744,914.869594614,874.302388436,4.83426,35.7329461776
 03/29  18:00:00,352.322709604,72.6688003453,0.0,0.0,220.879908,53.238744,1032.69721428,974.037560025,4.83426,53.8253942538
 03/29  19:00:00,368.078058817,72.6688003453,0.0,0.0,220.879908,53.238744,1044.22217975,1030.68648368,4.83426,8.70143607053
 03/29  20:00:00,371.494381642,72.6688003453,0.0,0.0,220.879908,53.238744,1096.81540977,1083.2902754,4.83426,8.69087437422
 03/29  21:00:00,117.683564974,0.0,0.0,0.0,43.513341876,52.539744,22.1961940723,0.0,4.83426,17.3619340723
 03/29  22:00:00,117.479570698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  23:00:00,118.568960689,0.0,0.0,0.0,43.513341876,52.539744,13.4721575927,0.0,4.83426,8.63789759269
 03/29  24:00:00,117.54610697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  01:00:00,117.545180304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  02:00:00,117.531784864,0.0,0.0,0.0,43.513341876,52.539744,13.455860545,0.0,4.83426,8.62160054495
 03/30  03:00:00,117.523661118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  04:00:00,117.944022462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  05:00:00,117.908432499,0.0,0.0,0.0,43.513341876,52.539744,13.4559201114,0.0,4.83426,8.62166011135
 03/30  06:00:00,191.446642108,72.6688003453,0.0,0.0,43.513341876,53.238744,1872.25243216,1867.39817216,4.83426,0.02
 03/30  07:00:00,353.764827511,72.6688003453,0.0,0.0,220.879908,53.238744,1666.45446525,1635.1930455,4.83426,26.4271597462
 03/30  08:00:00,445.964884818,72.6688003453,0.00145716083582,0.0,220.879908,145.652643033,1335.27568848,1263.49775224,36.25695,35.52098624
 03/30  09:00:00,444.866828925,72.6688003453,0.00221828476274,0.0,220.879908,145.652643033,1099.24714484,1016.41412452,36.25695,46.576070314
 03/30  10:00:00,450.151513688,72.6741740664,0.00158305142169,0.0,220.879908,151.653867033,874.431332122,773.69472174,48.3426,52.3940103825
 03/30  11:00:00,451.116134102,72.9153450121,0.0,0.0,220.879908,151.653867033,689.681592311,587.082162935,48.3426,54.2568293755
 03/30  12:00:00,450.861637945,73.6771581395,0.0,0.0,220.879908,151.653867033,605.041002045,502.244926827,48.3426,54.4534752176
 03/30  13:00:00,445.734359384,74.5444597486,0.0,0.0,220.879908,145.652643033,554.996878511,467.182458956,24.1713,63.6431195547
 03/30  14:00:00,446.423302287,75.2669477436,0.0,0.0,220.879908,145.652643033,491.34168521,422.201211587,24.1713,44.9691736238
 03/30  15:00:00,439.193341413,75.9247639819,0.0,0.0,220.879908,137.835547516,385.107457071,326.196898469,4.83426,54.076298602
 03/30  16:00:00,431.94287301,73.7733598368,0.0,0.0,220.879908,133.019064,239.666387899,190.171996214,4.83426,44.660131685
 03/30  17:00:00,351.290473423,72.9309334283,0.0,0.0,220.879908,53.238744,299.427562538,258.86010677,4.83426,35.7331957674
 03/30  18:00:00,351.208834563,72.8158923909,0.0,0.0,220.879908,53.238744,361.308910687,311.623966438,4.83426,44.8506842485
 03/30  19:00:00,366.520495566,72.7398145409,0.0,0.0,220.879908,53.238744,435.148124678,412.928198204,4.83426,17.3856664742
 03/30  20:00:00,369.494081768,72.6943251621,0.0,0.0,220.879908,53.238744,536.348393494,522.824307603,4.83426,8.68982589099
 03/30  21:00:00,117.831238149,0.0,0.0,0.0,43.513341876,52.539744,13.5246141575,0.0,4.83426,8.69035415751
 03/30  22:00:00,117.604189677,0.0,0.0,0.0,43.513341876,52.539744,13.4841227047,0.0,4.83426,8.64986270473
 03/30  23:00:00,118.640267303,0.0,0.0,0.0,43.513341876,52.539744,13.4718455145,0.0,4.83426,8.63758551448
 03/30  24:00:00,117.649750587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  01:00:00,117.647913615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  02:00:00,117.629783702,0.0,0.0,0.0,43.513341876,52.539744,13.4556687756,0.0,4.83426,8.62140877558
 03/31  03:00:00,117.610702237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  04:00:00,119.713430438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  05:00:00,119.372547097,0.0,0.0,0.0,43.513341876,52.539744,13.4557159176,0.0,4.83426,8.6214559176
 03/31  06:00:00,187.450103964,72.6688003453,0.00146735205836,0.0,43.513341876,53.238744,1549.79047875,1544.93621875,4.83426,0.02
 03/31  07:00:00,352.165082716,72.6688003453,0.0,0.0,220.879908,53.238744,1260.16790725,1228.90503345,4.83426,26.4286137972
 03/31  08:00:00,444.230688027,72.6688003453,0.00169738946066,0.0,220.879908,145.652643033,995.147820079,923.37595972,36.25695,35.5149103586
 03/31  09:00:00,443.955763766,72.6688003453,0.00251305938852,0.0,220.879908,145.652643033,790.470230931,709.269327067,36.25695,44.943953864
 03/31  10:00:00,449.888481867,72.7282171816,0.00174924721577,0.0,220.879908,151.653867033,640.665377714,538.307561844,48.3426,54.0152158698
 03/31  11:00:00,451.062093364,73.012414549,0.0,0.0,220.879908,151.653867033,503.784091377,401.19802052,48.3426,54.2434708571
 03/31  12:00:00,452.712169939,73.4768304332,2.07470451541,0.0,220.879908,151.653867033,351.344575947,248.564148835,48.3426,54.4378271121
 03/31  13:00:00,458.234420825,73.8769851496,12.9141394235,0.0,220.879908,145.652643033,286.118023737,198.303025884,24.1713,63.6436978537
 03/31  14:00:00,459.413778119,74.2683142772,13.7171528392,0.0,220.879908,145.652643033,262.439491781,193.298893547,24.1713,44.9692982339
 03/31  15:00:00,452.701109388,74.5924448875,14.5375770756,0.0,220.879908,137.835547516,206.035974153,147.1374297,4.83426,54.0642844535
 03/31  16:00:00,432.331734787,72.8314931955,1.25863154161,0.0,220.879908,133.019064,133.05472924,92.4933377056,4.83426,35.7271315345
 03/31  17:00:00,351.098441186,72.671443191,0.0,0.0,220.879908,53.238744,254.507660238,205.014457401,4.83426,44.6589428368
 03/31  18:00:00,351.103512675,72.6688003453,0.0,0.0,220.879908,53.238744,304.845537791,255.16131351,4.83426,44.8499642809
 03/31  19:00:00,366.00996249,72.6688003453,0.0,0.0,220.879908,53.238744,320.129140538,297.909761486,4.83426,17.3851190513
 03/31  20:00:00,369.012137832,72.6688003453,0.0,0.0,220.879908,53.238744,373.632906666,360.107816508,4.83426,8.69083015756
 03/31  21:00:00,117.613768083,0.0,0.0,0.0,43.513341876,52.539744,13.5240999039,0.0,4.83426,8.68983990388
 03/31  22:00:00,117.676910261,0.0,0.0,0.0,43.513341876,52.539744,13.4838337582,0.0,4.83426,8.64957375821
 03/31  23:00:00,118.65850948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  24:00:00,117.670635479,0.0,0.0,0.0,43.513341876,52.539744,13.4546899002,0.0,4.83426,8.62042990023
 04/01  01:00:00,117.636740938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  02:00:00,117.593783413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  03:00:00,117.554380432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  04:00:00,117.963216525,0.0,0.0,0.0,43.513341876,52.539744,13.4476422811,0.0,4.83426,8.6133822811
 04/01  05:00:00,117.926930678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  06:00:00,111.972157571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  07:00:00,99.9054799537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  08:00:00,99.929871374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  09:00:00,99.996103405,0.0,0.0,0.0,43.513341876,52.539744,13.4558549539,0.0,4.83426,8.62159495392
 04/01  10:00:00,100.009564764,0.0,0.0,0.0,43.513341876,52.539744,22.2951228008,0.0,4.83426,17.4608628008
 04/01  11:00:00,100.910141966,0.0,0.0,0.0,43.513341876,52.539744,13.496989023,0.0,4.83426,8.66272902295
 04/01  12:00:00,99.9638383826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  13:00:00,100.054420286,0.0,0.0,0.0,43.513341876,52.539744,13.4891976443,0.0,4.83426,8.6549376443
 04/01  14:00:00,100.089199167,0.0,0.0,0.0,43.513341876,52.539744,13.4886325121,0.0,4.83426,8.65437251206
 04/01  15:00:00,100.113912569,0.0,0.0,0.0,43.513341876,52.539744,13.4889853018,0.0,4.83426,8.65472530175
 04/01  16:00:00,99.9821987273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  17:00:00,99.937510473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  18:00:00,99.8581915101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  19:00:00,115.193589014,0.0,0.0,0.0,43.513341876,52.539744,13.447718048,0.0,4.83426,8.61345804796
 04/01  20:00:00,118.156049831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  21:00:00,117.977326332,0.0,0.0,0.0,43.513341876,52.539744,31.3556048987,0.0,4.83426,26.5213448987
 04/01  22:00:00,117.667652477,0.0,0.0,0.0,43.513341876,52.539744,13.4476612936,0.0,4.83426,8.61340129356
 04/01  23:00:00,118.531351017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  24:00:00,117.56691549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  01:00:00,117.560488408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  02:00:00,117.558358167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  03:00:00,117.610109308,0.0,0.0,0.0,43.513341876,52.539744,13.4477415843,0.0,4.83426,8.61348158431
 04/02  04:00:00,118.0725064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  05:00:00,118.020770404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  06:00:00,112.019685133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  07:00:00,99.9085377562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  08:00:00,99.901833567,0.0,0.0,0.0,43.513341876,52.539744,13.4556909122,0.0,4.83426,8.62143091223
 04/02  09:00:00,99.9243873788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  10:00:00,99.9110361068,0.0,0.0,0.0,43.513341876,52.539744,22.2940066541,0.0,4.83426,17.4597466541
 04/02  11:00:00,100.834974077,0.0,0.0,0.0,43.513341876,52.539744,13.4967933689,0.0,4.83426,8.66253336887
 04/02  12:00:00,99.9044803639,0.0,0.0,0.0,43.513341876,52.539744,13.4971393523,0.0,4.83426,8.66287935227
 04/02  13:00:00,99.9896387684,0.0,0.0,0.0,43.513341876,52.539744,13.4964384778,0.0,4.83426,8.66217847783
 04/02  14:00:00,100.018101652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  15:00:00,99.9903930927,0.0,0.0,0.0,43.513341876,52.539744,13.4888984348,0.0,4.83426,8.65463843477
 04/02  16:00:00,99.7684983669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  17:00:00,99.7491670346,0.0,0.0,0.0,43.513341876,52.539744,13.4476470979,0.0,4.83426,8.61338709793
 04/02  18:00:00,99.7340443458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  19:00:00,115.077838735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  20:00:00,118.023583911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  21:00:00,117.821703185,0.0,0.0,0.0,43.513341876,52.539744,40.1864880324,0.0,4.83426,35.3522280324
 04/02  22:00:00,117.48299569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  23:00:00,118.443373219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  24:00:00,119.788472053,2.31760875079,0.0,0.0,43.513341876,52.539744,6.73650912993,1.88224912993,4.83426,0.02
 04/03  01:00:00,120.73548888,3.27023566059,0.0,0.0,43.513341876,52.539744,16.4531308087,2.99731416511,4.83426,8.62155664358
 04/03  02:00:00,121.711535151,4.26554758143,0.0,0.0,43.513341876,52.539744,8.91918800695,4.06492800695,4.83426,0.02
 04/03  03:00:00,121.810307991,4.37528793884,0.0,0.0,43.513341876,52.539744,10.1494431063,5.2951831063,4.83426,0.02
 04/03  04:00:00,122.245944166,4.38186887387,0.0,0.0,43.513341876,52.539744,20.6045729401,7.14881053502,4.83426,8.62150240507
 04/03  05:00:00,123.384350124,5.54483241874,0.0,0.0,43.513341876,52.539744,16.3227103893,11.4684503893,4.83426,0.02
 04/03  06:00:00,189.574488468,72.6688003453,0.0,0.0,43.513341876,53.238744,2300.85655934,2296.00229934,4.83426,0.02
 04/03  07:00:00,354.025612124,72.6688003453,0.0,0.0,220.879908,53.238744,1800.75335838,1769.49541026,4.83426,26.4236881179
 04/03  08:00:00,446.154125377,72.6688003453,0.0,0.0,220.879908,145.652643033,1553.59250893,1481.83054135,36.25695,35.5050175747
 04/03  09:00:00,446.179920359,72.6688003453,0.0015512648469,0.0,220.879908,145.652643033,1490.66476042,1402.1838557,36.25695,52.2239547191
 04/03  10:00:00,452.174341525,72.6688003453,0.00109443826865,0.0,220.879908,151.653867033,1434.78594607,1339.74775974,48.3426,46.6955863279
 04/03  11:00:00,452.99228312,72.6688003453,0.0,0.0,220.879908,151.653867033,1287.36072168,1184.78776628,48.3426,54.2303553962
 04/03  12:00:00,451.105165435,72.6688003453,0.0,0.0,220.879908,151.653867033,1147.67097564,1044.90594331,48.3426,54.4224323264
 04/03  13:00:00,444.777832045,72.6688003453,0.0,0.0,220.879908,145.652643033,1101.09314927,1013.30536168,24.1713,63.6164875924
 04/03  14:00:00,444.568582667,72.6688003453,0.0,0.0,220.879908,145.652643033,1025.34578581,956.218490838,24.1713,44.9559949741
 04/03  15:00:00,436.630041292,72.6688003453,0.0,0.0,220.879908,137.835547516,943.793207623,884.9154336,4.83426,54.0435140227
 04/03  16:00:00,431.671197835,72.6688003453,0.0,0.0,220.879908,133.019064,837.811774459,797.258903413,4.83426,35.718611046
 04/03  17:00:00,351.841382648,72.6688003453,0.0,0.0,220.879908,53.238744,901.037380787,851.55962767,4.83426,44.6434931175
 04/03  18:00:00,351.875345798,72.6688003453,0.0,0.0,220.879908,53.238744,920.444050289,870.771403265,4.83426,44.8383870241
 04/03  19:00:00,367.573048801,72.6688003453,0.0,0.0,220.879908,53.238744,983.301918317,969.76486328,4.83426,8.70279503705
 04/03  20:00:00,371.242235908,72.6688003453,0.0,0.0,220.879908,53.238744,1105.58736338,1083.39360788,4.83426,17.3594954973
 04/03  21:00:00,117.614269388,0.0,0.0,0.0,43.513341876,52.539744,13.5239559197,0.0,4.83426,8.68969591973
 04/03  22:00:00,117.407931105,0.0,0.0,0.0,43.513341876,52.539744,13.4840745859,0.0,4.83426,8.64981458593
 04/03  23:00:00,118.517799747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  24:00:00,117.481152485,0.0,0.0,0.0,43.513341876,52.539744,13.4557414898,0.0,4.83426,8.62148148979
 04/04  01:00:00,117.491687743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  02:00:00,117.485993484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  03:00:00,118.527459879,1.04689163203,0.0,0.0,43.513341876,52.539744,13.6514119789,0.19568358471,4.83426,8.62146839422
 04/04  04:00:00,122.101124828,2.49904313628,0.0,0.0,43.513341876,52.539744,5.49054253872,0.636282538725,4.83426,0.02
 04/04  05:00:00,123.661765708,4.39612862848,0.0,0.0,43.513341876,52.539744,6.13974181843,1.28548181843,4.83426,0.02
 04/04  06:00:00,189.853215818,72.6688003453,0.0,0.0,43.513341876,53.238744,2225.86218227,2221.00792227,4.83426,0.02
 04/04  07:00:00,353.920602633,72.6688003453,0.0,0.0,220.879908,53.238744,1927.47166189,1887.41875385,4.83426,35.2186480434
 04/04  08:00:00,446.127615117,72.6688003453,0.0,0.0,220.879908,145.652643033,1520.61126228,1457.72079159,36.25695,26.6335206833
 04/04  09:00:00,446.149720083,72.6688003453,0.00161691810304,0.0,220.879908,145.652643033,1348.92011378,1258.74768427,36.25695,53.9154795098
 04/04  10:00:00,451.498930602,72.6688003453,0.00118515134636,0.0,220.879908,151.653867033,1216.18099713,1122.84128537,48.3426,44.9971117577
 04/04  11:00:00,452.185012805,72.6688003453,0.0,0.0,220.879908,151.653867033,1159.80681395,1057.23024505,48.3426,54.2339689055
 04/04  12:00:00,450.852246061,72.6688003453,0.0,0.0,220.879908,151.653867033,1081.78471784,979.015653139,48.3426,54.4264647013
 04/04  13:00:00,444.43880887,72.6843023717,0.0,0.0,220.879908,145.652643033,966.226049649,878.462092964,24.1713,63.592656685
 04/04  14:00:00,444.317409285,72.7872907494,0.0,0.0,220.879908,145.652643033,871.111971866,801.994426263,24.1713,44.946245603
 04/04  15:00:00,436.616103013,72.9141410886,0.0,0.0,220.879908,137.835547516,828.161833499,769.282950506,4.83426,54.0446229928
 04/04  16:00:00,431.248447798,72.6688003453,0.0,0.0,220.879908,133.019064,673.405155948,632.852413644,4.83426,35.7184823035
 04/04  17:00:00,351.466602466,72.6688003453,0.0,0.0,220.879908,53.238744,768.982126992,719.507932864,4.83426,44.6399341281
 04/04  18:00:00,351.591699683,72.6688003453,0.0,0.0,220.879908,53.238744,828.648925451,778.981693105,4.83426,44.8329723466
 04/04  19:00:00,363.742504878,72.6688003453,0.0,0.0,220.879908,53.238744,889.162076951,866.944378923,4.83426,17.3834380279
 04/04  20:00:00,370.541557262,72.6688003453,0.0,0.0,220.879908,53.238744,1057.81093228,1044.28666536,4.83426,8.69000692399
 04/04  21:00:00,117.321460976,0.0,0.0,0.0,43.513341876,52.539744,13.523232813,0.0,4.83426,8.68897281296
 04/04  22:00:00,117.42825024,0.0,0.0,0.0,43.513341876,52.539744,13.4832516412,0.0,4.83426,8.64899164117
 04/04  23:00:00,118.542270366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  24:00:00,117.503434691,0.0,0.0,0.0,43.513341876,52.539744,13.4555307848,0.0,4.83426,8.62127078484
 04/05  01:00:00,117.515865967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  02:00:00,117.51181361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  03:00:00,117.504091426,0.0,0.0,0.0,43.513341876,52.539744,13.4555019386,0.0,4.83426,8.62124193862
 04/05  04:00:00,117.925060839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  05:00:00,119.289393314,1.39585550937,0.0,0.0,43.513341876,52.539744,5.17156526164,0.317305261635,4.83426,0.02
 04/05  06:00:00,188.733894848,72.6688003453,0.0,0.0,43.513341876,53.238744,2025.72807929,2012.272597,4.83426,8.62122228528
 04/05  07:00:00,353.811978066,72.6688003453,0.0,0.0,220.879908,53.238744,1741.67145558,1710.42039688,4.83426,26.416798702
 04/05  08:00:00,445.945615327,72.6688003453,0.00119486876662,0.0,220.879908,145.652643033,1377.09219556,1305.33506326,36.25695,35.5001823015
 04/05  09:00:00,444.829928207,72.6688003453,0.00200147355094,0.0,220.879908,145.652643033,1127.70839574,1046.52163405,36.25695,44.929811692
 04/05  10:00:00,450.149487926,72.6688003453,0.00140845593409,0.0,220.879908,151.653867033,920.941188828,827.610277657,48.3426,44.9883111707
 04/05  11:00:00,450.833546963,72.6805230056,0.0,0.0,220.879908,151.653867033,698.034184153,595.458765473,48.3426,54.2328186805
 04/05  12:00:00,450.047745718,72.939488343,0.0,0.0,220.879908,151.653867033,582.21134392,470.381467714,48.3426,63.487276206
 04/05  13:00:00,444.484357475,73.3860012922,0.0,0.0,220.879908,145.652643033,467.496537025,388.822848706,24.1713,54.5023883187
 04/05  14:00:00,452.235166483,73.5220660655,7.48705516915,0.0,220.879908,145.652643033,304.31143046,235.197591513,24.1713,44.9425389468
 04/05  15:00:00,464.504086378,73.9169636671,26.860548443,0.0,220.879908,137.835547516,183.930075969,125.054434091,4.83426,54.0413818782
 04/05  16:00:00,459.422333959,72.8509101255,27.9165465348,0.0,220.879908,133.019064,83.2663211064,33.7949211204,4.83426,44.637139986
 04/05  17:00:00,372.182365798,72.7060290478,20.7447497275,0.0,220.879908,53.238744,128.77600599,88.2303617063,4.83426,35.7113842833
 04/05  18:00:00,352.032268104,72.6848723239,0.97082716075,0.0,220.879908,53.238744,223.168997617,173.508526736,4.83426,44.8262108809
 04/05  19:00:00,363.385469169,72.6688644076,0.0,0.0,220.879908,53.238744,329.867958056,307.650368469,4.83426,17.3833295879
 04/05  20:00:00,369.394436131,72.6688003453,0.0,0.0,220.879908,53.238744,469.492720521,455.968496228,4.83426,8.689964293
 04/05  21:00:00,117.786412159,0.0,0.0,0.0,43.513341876,52.539744,13.52317169,0.0,4.83426,8.68891169
 04/05  22:00:00,117.536198774,0.0,0.0,0.0,43.513341876,52.539744,13.4832704331,0.0,4.83426,8.64901043308
 04/05  23:00:00,118.592889419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  24:00:00,117.557657423,0.0,0.0,0.0,43.513341876,52.539744,13.4555975066,0.0,4.83426,8.62133750657
 04/06  01:00:00,117.543910351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  02:00:00,117.535742093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  03:00:00,117.527462681,0.0,0.0,0.0,43.513341876,52.539744,13.4555542071,0.0,4.83426,8.62129420705
 04/06  04:00:00,117.948684695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  05:00:00,117.913560423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  06:00:00,188.354753142,72.6688003453,0.0,0.0,43.513341876,53.238744,1989.57373748,1976.11821717,4.83426,8.6212603092
 04/06  07:00:00,353.702542595,72.6688003453,0.0,0.0,220.879908,53.238744,1548.6223658,1517.37277034,4.83426,26.4153354626
 04/06  08:00:00,445.068551516,72.6688003453,0.00144928397746,0.0,220.879908,145.652643033,1164.01643312,1092.26473359,36.25695,35.4947495347
 04/06  09:00:00,444.397556482,72.6688003453,0.00192219859009,0.0,220.879908,145.652643033,989.375580831,908.193255881,36.25695,44.9253749496
 04/06  10:00:00,450.186759973,72.6758200972,0.00125835130092,0.0,220.879908,151.653867033,914.02307881,820.697502079,48.3426,44.9829767311
 04/06  11:00:00,451.245200079,72.8816326832,0.0,0.0,220.879908,151.653867033,816.551046792,713.983981814,48.3426,54.2244649775
 04/06  12:00:00,450.831348047,73.5683099329,0.0,0.0,220.879908,151.653867033,703.255283381,598.195926605,48.3426,56.7167567754
 04/06  13:00:00,445.470660564,74.2557958019,0.0,0.0,220.879908,145.652643033,609.90587128,524.465714926,24.1713,61.2688563545
 04/06  14:00:00,445.849891266,74.6892775683,0.0,0.0,220.879908,145.652643033,530.343454702,461.235481039,24.1713,44.936673663
 04/06  15:00:00,438.249977939,74.9808250053,0.0,0.0,220.879908,137.835547516,427.489408677,368.623511333,4.83426,54.031637344
 04/06  16:00:00,431.473189792,73.3147040674,0.0,0.0,220.879908,133.019064,247.151384447,206.606803157,4.83426,35.7103212893
 04/06  17:00:00,351.151078338,72.794462993,0.0,0.0,220.879908,53.238744,333.119011417,283.650400423,4.83426,44.6343509935
 04/06  18:00:00,351.130360739,72.7430222159,0.0,0.0,220.879908,53.238744,409.716512614,360.062144107,4.83426,44.8201085071
 04/06  19:00:00,363.485361312,72.7023071371,0.0,0.0,220.879908,53.238744,476.839761004,463.304814357,4.83426,8.70068664655
 04/06  20:00:00,369.469652109,72.6711190987,0.0,0.0,220.879908,53.238744,595.199606505,573.006631678,4.83426,17.3587148262
 04/06  21:00:00,117.777943966,0.0,0.0,0.0,43.513341876,52.539744,13.5235000882,0.0,4.83426,8.68924008821
 04/06  22:00:00,117.563540025,0.0,0.0,0.0,43.513341876,52.539744,13.4830172778,0.0,4.83426,8.64875727781
 04/06  23:00:00,118.634755789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  24:00:00,117.651008705,0.0,0.0,0.0,43.513341876,52.539744,13.4556561258,0.0,4.83426,8.62139612576
 04/07  01:00:00,117.661768955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  02:00:00,117.660361074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  03:00:00,117.647082179,0.0,0.0,0.0,43.513341876,52.539744,13.4555950706,0.0,4.83426,8.62133507058
 04/07  04:00:00,119.759064254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  05:00:00,119.410937033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  06:00:00,184.012215373,72.6688003453,0.00148371029721,0.0,43.513341876,53.238744,1361.6434928,1356.7892328,4.83426,0.02
 04/07  07:00:00,351.824847695,72.6688003453,0.0,0.0,220.879908,53.238744,1176.4901343,1144.20149374,4.83426,27.4543805626
 04/07  08:00:00,444.123540316,72.6688003453,0.00166796286178,0.0,220.879908,145.652643033,991.344901189,920.632199329,36.25695,34.4557518599
 04/07  09:00:00,444.092126135,72.6688003453,0.00212273287856,0.0,220.879908,145.652643033,933.143606251,842.991956844,36.25695,53.8946994075
 04/07  10:00:00,450.070718895,72.6688003453,0.00150827206372,0.0,220.879908,151.653867033,904.88305845,811.552538187,48.3426,44.9879202631
 04/07  11:00:00,450.964855066,72.6689675847,0.0,0.0,220.879908,151.653867033,819.379729628,716.829703718,48.3426,54.2074259091
 04/07  12:00:00,449.936010352,72.6843412196,0.0,0.0,220.879908,151.653867033,749.972766459,647.23456276,48.3426,54.3956036994
 04/07  13:00:00,443.952955476,72.7438330745,0.0,0.0,220.879908,145.652643033,668.941304194,581.183754463,24.1713,63.5862497312
 04/07  14:00:00,444.05820356,72.9273855947,0.0,0.0,220.879908,145.652643033,522.783873232,453.672968795,24.1713,44.9396044371
 04/07  15:00:00,436.328181111,73.0836513542,0.0,0.0,220.879908,137.835547516,387.124663294,328.273681197,4.83426,54.0167220968
 04/07  16:00:00,430.860260536,72.6688003453,0.0,0.0,220.879908,133.019064,299.967114288,259.428013535,4.83426,35.7048407534
 04/07  17:00:00,351.089534545,72.6688003453,0.0,0.0,220.879908,53.238744,441.908443355,392.446907045,4.83426,44.6272763102
 04/07  18:00:00,351.096449871,72.6688003453,0.0,0.0,220.879908,53.238744,449.310077149,399.659965722,4.83426,44.8158514274
 04/07  19:00:00,363.017233511,72.6688003453,0.0,0.0,220.879908,53.238744,424.475878658,410.940122725,4.83426,8.70149593339
 04/07  20:00:00,368.999990836,72.6688003453,0.0,0.0,220.879908,53.238744,432.236255854,418.713177871,4.83426,8.6888179833
 04/07  21:00:00,117.61138872,0.0,0.0,0.0,43.513341876,52.539744,22.1931481646,0.0,4.83426,17.3588881646
 04/07  22:00:00,117.688795561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  23:00:00,118.685186575,0.0,0.0,0.0,43.513341876,52.539744,13.4715674888,0.0,4.83426,8.63730748877
 04/07  24:00:00,117.746355462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  01:00:00,117.743771176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  02:00:00,117.737623615,0.0,0.0,0.0,43.513341876,52.539744,13.4475565922,0.0,4.83426,8.61329659224
 04/08  03:00:00,117.733933906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  04:00:00,118.158700759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  05:00:00,118.125488996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  06:00:00,109.186041698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  07:00:00,100.102301922,0.0,0.0,0.0,43.513341876,52.539744,13.447557457,0.0,4.83426,8.61329745698
 04/08  08:00:00,100.101155281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  09:00:00,100.13070262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  10:00:00,100.162511828,0.0,0.0,0.0,43.513341876,52.539744,22.2921564659,0.0,4.83426,17.4578964659
 04/08  11:00:00,101.014683747,0.0,0.0,0.0,43.513341876,52.539744,13.4958006119,0.0,4.83426,8.66154061193
 04/08  12:00:00,100.13646672,0.0,0.0,0.0,43.513341876,52.539744,13.4960487654,0.0,4.83426,8.66178876537
 04/08  13:00:00,100.205922428,0.0,0.0,0.0,43.513341876,52.539744,13.4877467235,0.0,4.83426,8.65348672351
 04/08  14:00:00,100.239628376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  15:00:00,100.233780251,0.0,0.0,0.0,43.513341876,52.539744,13.487984485,0.0,4.83426,8.65372448499
 04/08  16:00:00,100.051505688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  17:00:00,100.046632152,0.0,0.0,0.0,43.513341876,52.539744,13.4474755357,0.0,4.83426,8.6132155357
 04/08  18:00:00,100.026580198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  19:00:00,112.395223759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  20:00:00,118.305614258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  21:00:00,118.077231193,0.0,0.0,0.0,43.513341876,52.539744,40.1737560068,0.0,4.83426,35.3394960068
 04/08  22:00:00,117.717717663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  23:00:00,118.586401819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  24:00:00,117.690997033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  01:00:00,117.689494303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  02:00:00,117.681011037,0.0,0.0,0.0,43.513341876,52.539744,13.4474622775,0.0,4.83426,8.61320227753
 04/09  03:00:00,117.680495223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  04:00:00,118.106602263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  05:00:00,118.072059744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  06:00:00,109.135049696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  07:00:00,100.037796291,0.0,0.0,0.0,43.513341876,52.539744,13.447449249,0.0,4.83426,8.61318924898
 04/09  08:00:00,100.034807143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  09:00:00,100.060235973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  10:00:00,100.049072018,0.0,0.0,0.0,43.513341876,52.539744,22.2877940719,0.0,4.83426,17.4535340719
 04/09  11:00:00,100.904981031,0.0,0.0,0.0,43.513341876,52.539744,13.4960752679,0.0,4.83426,8.66181526792
 04/09  12:00:00,100.0062778,0.0,0.0,0.0,43.513341876,52.539744,13.494104666,0.0,4.83426,8.65984466601
 04/09  13:00:00,100.090387076,0.0,0.0,0.0,43.513341876,52.539744,13.495505963,0.0,4.83426,8.66124596302
 04/09  14:00:00,100.122327347,0.0,0.0,0.0,43.513341876,52.539744,13.4881063252,0.0,4.83426,8.65384632517
 04/09  15:00:00,100.100248041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  16:00:00,99.9191321716,0.0,0.0,0.0,43.513341876,52.539744,13.4474331788,0.0,4.83426,8.61317317882
 04/09  17:00:00,99.9344614129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  18:00:00,99.9206994249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  19:00:00,112.267530506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  20:00:00,118.176670172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  21:00:00,117.945536695,0.0,0.0,0.0,43.513341876,52.539744,40.1673564098,0.0,4.83426,35.3330964098
 04/09  22:00:00,117.575248653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  23:00:00,118.495623076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  24:00:00,117.528017736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  01:00:00,117.533164303,0.0,0.0,0.0,43.513341876,52.539744,13.4553018197,0.0,4.83426,8.62104181968
 04/10  02:00:00,117.535555029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  03:00:00,117.554114669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  04:00:00,117.99586778,0.0,0.0,0.0,43.513341876,52.539744,13.4552069752,0.0,4.83426,8.62094697522
 04/10  05:00:00,117.965504065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  06:00:00,183.398808059,72.6688003453,0.0,0.0,43.513341876,53.238744,1417.75148498,1412.89722498,4.83426,0.02
 04/10  07:00:00,351.601733421,72.6688003453,0.0,0.0,220.879908,53.238744,1076.09890054,1044.85238368,4.83426,26.4122568679
 04/10  08:00:00,443.811007485,72.6688003453,0.00228392960993,0.0,220.879908,145.652643033,747.959844283,676.212821959,36.25695,35.4900723236
 04/10  09:00:00,443.789902408,72.6688003453,0.0033297948974,0.0,220.879908,145.652643033,543.484599379,462.329533453,36.25695,44.8981159263
 04/10  10:00:00,449.794224119,72.6688003453,0.00213156453131,0.0,220.879908,151.653867033,405.612269499,303.316358549,48.3426,53.9533109509
 04/10  11:00:00,500.793299462,72.6875851733,49.0631874679,0.0,220.879908,151.653867033,252.546220387,150.032839762,48.3426,54.1707806257
 04/10  12:00:00,546.567527815,73.189740338,94.1106044804,0.0,220.879908,151.653867033,171.63191852,68.9365213244,48.3426,54.3527971951
 04/10  13:00:00,608.38661127,73.8918066353,160.160294817,0.0,220.879908,145.652643033,87.7932960346,9.14713427112,24.1713,54.4748617635
 04/10  14:00:00,701.719003236,74.5782237694,251.661883821,0.0,220.879908,145.652643033,74.4862775562,0.0,24.1713,50.3149775562
 04/10  15:00:00,710.597887958,75.3989023197,267.700162924,0.0,220.879908,137.835547516,53.4367467989,0.0,4.83426,48.6024867989
 04/10  16:00:00,719.078006332,73.7561583778,284.258278488,0.0,220.879908,133.019064,49.4553889592,0.011256933026,4.83426,44.6098720262
 04/10  17:00:00,596.926889483,73.0473806392,242.856209141,0.0,220.879908,53.238744,40.527609063,0.0,4.83426,35.693349063
 04/10  18:00:00,526.299981614,72.9029496649,172.896284203,0.0,220.879908,53.238744,54.5236643064,4.88726409789,4.83426,44.8021402086
 04/10  19:00:00,477.421303921,72.7919423372,112.344531213,0.0,220.879908,53.238744,56.3466547831,34.1504675244,4.83426,17.3619272587
 04/10  20:00:00,437.717609226,72.7383295858,67.2751530738,0.0,220.879908,53.238744,85.2353078986,71.6955070764,4.83426,8.70554082216
 04/10  21:00:00,118.091681596,0.0,0.0,0.0,43.513341876,52.539744,13.5226401927,0.0,4.83426,8.68838019269
 04/10  22:00:00,117.833800541,0.0,0.0,0.0,43.513341876,52.539744,13.4832953947,0.0,4.83426,8.6490353947
 04/10  23:00:00,118.78996522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  24:00:00,117.862964927,0.0,0.0,0.0,43.513341876,52.539744,13.4553112173,0.0,4.83426,8.62105121734
 04/11  01:00:00,117.844353588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  02:00:00,117.822321142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  03:00:00,117.791020366,0.0,0.0,0.0,43.513341876,52.539744,13.4551904534,0.0,4.83426,8.62093045342
 04/11  04:00:00,119.873539812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  05:00:00,119.527266167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  06:00:00,183.290547556,72.6688003453,0.00187279212353,0.0,43.513341876,53.238744,731.924467487,727.070207487,4.83426,0.02
 04/11  07:00:00,351.249596549,72.6688003453,0.0,0.0,220.879908,53.238744,552.088173043,520.84073918,4.83426,26.4131738624
 04/11  08:00:00,454.111683163,72.7524276484,10.1440052355,0.0,220.879908,145.652643033,323.92946086,252.188829868,36.25695,35.4836809926
 04/11  09:00:00,564.748154234,73.09368773,118.306599182,0.0,220.879908,145.652643033,184.159428171,95.513323642,36.25695,52.3891545291
 04/11  10:00:00,657.868867117,74.0449978254,202.695508694,0.0,220.879908,151.653867033,96.5307013011,1.74231951777,48.3426,46.4457817833
 04/11  11:00:00,798.361653325,75.7529442438,339.409460672,0.0,220.879908,151.653867033,102.516333529,0.0,48.3426,54.1737335287
 04/11  12:00:00,985.965407123,78.34409573,524.857931729,0.0,220.879908,151.653867033,102.694582748,0.0,48.3426,54.3519827482
 04/11  13:00:00,1076.53186906,81.07529705,618.485479655,0.0,220.879908,145.652643033,78.6562106737,0.00970188294788,24.1713,54.4752087908
 04/11  14:00:00,1087.93837422,83.3322374861,627.711931354,0.0,220.879908,145.652643033,78.0646366069,0.0,24.1713,53.8933366069
 04/11  15:00:00,1094.11287953,85.4682593164,638.912971337,0.0,220.879908,137.835547516,49.8438796002,0.0,4.83426,45.0096196002
 04/11  16:00:00,1114.32341927,80.0050479598,669.095352224,0.0,220.879908,133.019064,49.4549466344,0.0110405831202,4.83426,44.6096460513
 04/11  17:00:00,988.279029069,76.7056930571,625.717179299,0.0,220.879908,53.238744,40.5256990607,0.0,4.83426,35.6914390607
 04/11  18:00:00,937.442758216,75.6939937898,575.958619482,0.0,220.879908,53.238744,49.6334829627,0.0,4.83426,44.7992229627
 04/11  19:00:00,777.410953944,74.5846665279,407.100333071,0.0,220.879908,53.238744,22.2139384741,0.0,4.83426,17.3796784741
