Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/11  20:00:00,675.957759624,73.9766723741,301.44375977,0.0,220.879908,53.238744,13.5224090186,0.0,4.83426,8.68814901858
 04/11  21:00:00,118.028190021,0.0,0.0,0.0,43.513341876,52.539744,13.5227494349,0.0,4.83426,8.68848943493
 04/11  22:00:00,118.0873779,0.0,0.0,0.0,43.513341876,52.539744,13.482664762,0.0,4.83426,8.64840476199
 04/11  23:00:00,118.99184294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  24:00:00,118.084318274,0.0,0.0,0.0,43.513341876,52.539744,13.4551903412,0.0,4.83426,8.62093034121
 04/12  01:00:00,118.083047667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  02:00:00,118.093801446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  03:00:00,118.076395928,0.0,0.0,0.0,43.513341876,52.539744,13.4534689997,0.0,4.83426,8.61920899966
 04/12  04:00:00,118.533658641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  05:00:00,118.461417404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  06:00:00,290.679142639,72.681792868,106.3791804,0.0,43.513341876,53.238744,233.421790354,228.567530354,4.83426,0.02
 04/12  07:00:00,460.149794597,72.6688003453,107.121505792,0.0,220.879908,53.238744,244.324206551,213.07778378,4.83426,26.4121627712
 04/12  08:00:00,527.828731234,74.0166434225,81.40528075,0.0,220.879908,145.652643033,217.978143771,146.239274958,36.25695,35.481918814
 04/12  09:00:00,482.409798352,74.7598293039,35.8969085307,0.0,220.879908,145.652643033,276.195157423,186.417232601,36.25695,53.5209748219
 04/12  10:00:00,473.619336757,75.0953423318,20.9781517334,0.0,220.879908,151.653867033,287.908222952,194.2688686,48.3426,45.2967543516
 04/12  11:00:00,475.62767754,75.431230966,21.7452163624,0.0,220.879908,151.653867033,262.915585138,160.410665067,48.3426,54.1623200706
 04/12  12:00:00,485.633934372,76.0720631247,31.8243158221,0.0,220.879908,151.653867033,243.805758072,141.120118487,48.3426,54.3430395849
 04/12  13:00:00,488.53928164,76.5520958595,40.0997655069,0.0,220.879908,145.652643033,229.941733336,151.305449085,24.1713,54.4649842513
 04/12  14:00:00,505.545142519,76.9783674561,56.4753557514,0.0,220.879908,145.652643033,210.586910363,132.530754527,24.1713,53.8848558365
 04/12  15:00:00,524.324298043,77.5800584666,82.2067507015,0.0,220.879908,137.835547516,132.124474325,82.2862248138,4.83426,45.0039895111
 04/12  16:00:00,510.191657327,74.7049745521,76.0829155041,0.0,220.879908,133.019064,72.6070402641,23.172030985,4.83426,44.6007492791
 04/12  17:00:00,396.291962811,73.1600446749,43.9171566469,0.0,220.879908,53.238744,111.217666013,70.6983791424,4.83426,35.6850268703
 04/12  18:00:00,386.527657616,73.0118057605,34.3818933158,0.0,220.879908,53.238744,132.650981763,83.0266358825,4.83426,44.7900858806
 04/12  19:00:00,399.077671341,72.8969853847,34.6026123861,0.0,220.879908,53.238744,96.9373514695,83.4024394857,4.83426,8.70065198381
 04/12  20:00:00,384.027600914,72.8417044273,14.0694264132,0.0,220.879908,53.238744,139.065824146,116.874753198,4.83426,17.356810948
 04/12  21:00:00,118.084518986,0.0,0.0,0.0,43.513341876,52.539744,13.5216772589,0.0,4.83426,8.68741725893
 04/12  22:00:00,117.822357959,0.0,0.0,0.0,43.513341876,52.539744,13.4824881491,0.0,4.83426,8.64822814906
 04/12  23:00:00,118.748068007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  24:00:00,117.805220112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  01:00:00,117.806117558,0.0,0.0,0.0,43.513341876,52.539744,13.4553170677,0.0,4.83426,8.62105706767
 04/13  02:00:00,117.81590754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  03:00:00,117.810054564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  04:00:00,118.23291559,0.0,0.0,0.0,43.513341876,52.539744,13.4551758947,0.0,4.83426,8.62091589475
 04/13  05:00:00,118.199924586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  06:00:00,179.572178566,72.6688003453,0.00245895232151,0.0,43.513341876,53.238744,619.20278405,614.34852405,4.83426,0.02
 04/13  07:00:00,351.279553653,72.6688003453,0.0,0.0,220.879908,53.238744,567.892756153,536.651038364,4.83426,26.4074577887
 04/13  08:00:00,443.961280806,72.8693740503,0.00247502407617,0.0,220.879908,145.652643033,425.527862168,353.793329274,36.25695,35.4775828938
 04/13  09:00:00,444.607934529,73.4511135719,0.0030882921355,0.0,220.879908,145.652643033,354.686870036,273.550827667,36.25695,44.8790923689
 04/13  10:00:00,472.918873293,74.1395235105,21.1274251861,0.0,220.879908,151.653867033,309.849369856,207.572874439,48.3426,53.9338954175
 04/13  11:00:00,508.675888795,75.0642138995,54.353416141,0.0,220.879908,151.653867033,216.53815444,114.04383354,48.3426,54.1517209007
 04/13  12:00:00,577.074104104,77.0345994154,120.827187776,0.0,220.879908,151.653867033,142.210964738,39.5421370269,48.3426,54.3262277107
 04/13  13:00:00,652.459699805,79.1601602828,199.436079383,0.0,220.879908,145.652643033,80.3354940228,1.71637308361,24.1713,54.4478209392
 04/13  14:00:00,737.793238295,80.8837329411,282.366623118,0.0,220.879908,145.652643033,69.0744308889,0.0,24.1713,44.9031308889
 04/13  15:00:00,770.192002047,81.9501839873,321.228892301,0.0,220.879908,137.835547516,58.8187482066,0.0,4.83426,53.9844882066
 04/13  16:00:00,726.583800085,77.0084071313,287.805702902,0.0,220.879908,133.019064,40.5287642516,0.0116561822545,4.83426,35.6828480694
 04/13  17:00:00,600.249111672,74.5558938301,243.642401015,0.0,220.879908,53.238744,49.4342542018,0.0,4.83426,44.5999942018
 04/13  18:00:00,560.048486547,74.0432501424,204.073686135,0.0,220.879908,53.238744,50.8952726619,1.27389457295,4.83426,44.7871180889
 04/13  19:00:00,525.522303662,73.612118031,158.10220382,0.0,220.879908,53.238744,27.6498949592,14.1155539178,4.83426,8.70008104146
 04/13  20:00:00,471.589481616,73.2612213,99.4904283431,0.0,220.879908,53.238744,67.6151726951,54.0934217986,4.83426,8.68749089653
 04/13  21:00:00,118.16647723,0.0,0.0,0.0,43.513341876,52.539744,22.1905763593,0.0,4.83426,17.3563163593
 04/13  22:00:00,117.882490304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  23:00:00,118.810484705,0.0,0.0,0.0,43.513341876,52.539744,13.4706996215,0.0,4.83426,8.63643962151
 04/13  24:00:00,117.899727443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  01:00:00,117.877274132,0.0,0.0,0.0,43.513341876,52.539744,13.4549881961,0.0,4.83426,8.62072819615
 04/14  02:00:00,117.847860213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  03:00:00,117.841952738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  04:00:00,119.935607464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  05:00:00,119.617414073,0.0,0.0,0.0,43.513341876,52.539744,13.4551905673,0.0,4.83426,8.62093056733
 04/14  06:00:00,180.286887732,72.6688003453,0.00275187110073,0.0,43.513341876,53.238744,521.097367024,516.243107024,4.83426,0.02
 04/14  07:00:00,360.039863216,72.6688003453,8.53797712505,0.0,220.879908,53.238744,382.171482497,350.93603339,4.83426,26.401189107
 04/14  08:00:00,503.180536679,73.244295121,57.6748010103,0.0,220.879908,145.652643033,203.316438858,131.586400503,36.25695,35.4730883546
 04/14  09:00:00,642.177782395,74.3618224065,193.938946347,0.0,220.879908,145.652643033,103.122088715,21.9853318568,36.25695,44.8798068584
 04/14  10:00:00,848.830715267,75.8927506336,391.652233727,0.0,220.879908,151.653867033,93.2908165819,0.0,48.3426,44.9482165819
 04/14  11:00:00,1037.85910052,78.2263897143,576.327929661,0.0,220.879908,151.653867033,102.51192769,0.0,48.3426,54.1693276902
 04/14  12:00:00,1069.93659774,81.5243684509,605.411352911,0.0,220.879908,151.653867033,102.691803784,0.0,48.3426,54.3492037837
 04/14  13:00:00,1082.74824788,84.684487562,620.28124955,0.0,220.879908,145.652643033,87.6987316357,0.0097943190691,24.1713,63.5176373166
 04/14  14:00:00,1102.38132996,87.2231650431,637.143490688,0.0,220.879908,145.652643033,69.0715256153,0.0,24.1713,44.9002256153
 04/14  15:00:00,1114.26801939,89.6946576739,654.204510919,0.0,220.879908,137.835547516,49.8158956078,0.0,4.83426,44.9816356078
 04/14  16:00:00,1129.99934515,82.8962100653,681.822586634,0.0,220.879908,133.019064,49.4416522904,0.0112290420902,4.83426,44.5961632483
 04/14  17:00:00,1023.82043412,78.7506627616,659.772396752,0.0,220.879908,53.238744,40.5098241039,0.0,4.83426,35.6755641039
 04/14  18:00:00,1016.69534443,77.5889825302,654.003613331,0.0,220.879908,53.238744,49.6184828037,0.0,4.83426,44.7842228037
 04/14  19:00:00,999.840855124,75.9626738456,630.455419047,0.0,220.879908,53.238744,22.2129446327,0.0,4.83426,17.3786846327
 04/14  20:00:00,933.883725276,74.9493401799,557.4273795,0.0,220.879908,53.238744,13.5213128612,0.0,4.83426,8.68705286116
 04/14  21:00:00,118.139842041,0.0,0.0,0.0,43.513341876,52.539744,13.5216023134,0.0,4.83426,8.68734231344
 04/14  22:00:00,118.163751153,0.0,0.0,0.0,43.513341876,52.539744,13.4824252445,0.0,4.83426,8.64816524453
 04/14  23:00:00,119.054701523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  24:00:00,118.156154468,0.0,0.0,0.0,43.513341876,52.539744,13.4552055485,0.0,4.83426,8.62094554845
 04/15  01:00:00,118.117316218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  02:00:00,118.085942696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  03:00:00,118.061975265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  04:00:00,118.520958334,0.0,0.0,0.0,43.513341876,52.539744,13.4472115947,0.0,4.83426,8.61295159465
 04/15  05:00:00,118.461226566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  06:00:00,106.527787822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  07:00:00,100.481826578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  08:00:00,100.589789781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  09:00:00,100.726899657,0.0,0.0,0.0,43.513341876,52.539744,13.4550990498,0.0,4.83426,8.62083904981
 04/15  10:00:00,100.820593239,0.0,0.0,0.0,43.513341876,52.539744,22.2837311725,0.0,4.83426,17.4494711725
 04/15  11:00:00,178.266582713,0.677582442348,75.2723920471,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  12:00:00,508.302830086,3.90595673783,399.729067008,0.0,43.513341876,52.539744,13.4952861917,0.0,4.83426,8.66102619173
 04/15  13:00:00,477.379726277,7.25876564442,365.842474257,0.0,43.513341876,52.539744,13.4874064645,0.0,4.83426,8.65314646449
 04/15  14:00:00,633.542431637,8.92824642267,519.010908923,0.0,43.513341876,52.539744,13.4867216091,0.0,4.83426,8.65246160912
 04/15  15:00:00,543.348878744,10.051473049,428.578313457,0.0,43.513341876,52.539744,13.4874516542,0.0,4.83426,8.65319165419
 04/15  16:00:00,637.981229069,9.20648439901,523.375370294,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  17:00:00,527.886048656,7.20411048597,416.174689408,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  18:00:00,585.077807539,4.75939950442,475.182217543,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  19:00:00,500.33793807,4.01256963518,382.362793429,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  20:00:00,448.638547009,3.25738448496,322.867987854,0.0,43.513341876,52.539744,13.4466325072,0.0,4.83426,8.61237250722
 04/15  21:00:00,274.538122115,1.32565462088,152.847061845,0.0,43.513341876,52.539744,31.3332337707,0.0,4.83426,26.4989737707
 04/15  22:00:00,431.688969141,2.59400627841,307.337672465,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  23:00:00,119.079861608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  24:00:00,118.250063817,0.0,0.0,0.0,43.513341876,52.539744,13.4472448025,0.0,4.83426,8.61298480255
 04/16  01:00:00,118.218932863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  02:00:00,118.191852456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  03:00:00,118.170795822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  04:00:00,118.682312089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  05:00:00,118.645307821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  06:00:00,106.688825686,0.0,0.0,0.0,43.513341876,52.539744,13.4473499841,0.0,4.83426,8.61308998411
 04/16  07:00:00,100.590663683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  08:00:00,100.67190938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  09:00:00,152.434538387,0.354212110889,50.7602840246,0.0,43.513341876,52.539744,13.4551560417,0.0,4.83426,8.62089604171
 04/16  10:00:00,264.515965836,1.38105758424,160.633127485,0.0,43.513341876,52.539744,13.5702023783,0.0,4.83426,8.73594237827
 04/16  11:00:00,485.586118279,3.42788261747,376.700695211,0.0,43.513341876,52.539744,13.4949628442,0.0,4.83426,8.66070284417
 04/16  12:00:00,538.864966036,8.10327005975,425.958416967,0.0,43.513341876,52.539744,13.4951395494,0.0,4.83426,8.66087954936
 04/16  13:00:00,604.812496294,8.65632969447,490.709984455,0.0,43.513341876,52.539744,13.493422611,0.0,4.83426,8.65916261102
 04/16  14:00:00,601.169682592,9.5239186684,486.30984205,0.0,43.513341876,52.539744,13.4864390796,0.0,4.83426,8.65217907959
 04/16  15:00:00,635.291706267,11.4443714248,518.310994944,0.0,43.513341876,52.539744,13.4872086955,0.0,4.83426,8.65294869553
 04/16  16:00:00,587.636878646,8.90874238007,473.746543836,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  17:00:00,603.075758795,9.21857793279,488.679067926,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  18:00:00,522.349080718,4.24644942369,413.495362695,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  19:00:00,474.49999257,3.88007630135,356.926341101,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  20:00:00,447.807166661,3.31791659589,322.144711649,0.0,43.513341876,52.539744,13.447333174,0.0,4.83426,8.61307317402
 04/16  21:00:00,405.188614086,2.29060670814,281.196471088,0.0,43.513341876,52.539744,31.3313433676,0.0,4.83426,26.4970833676
 04/16  22:00:00,324.710587634,1.57616338817,202.59758588,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  23:00:00,119.087389465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  24:00:00,118.26545147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  01:00:00,118.254048005,0.0,0.0,0.0,43.513341876,52.539744,13.4549525863,0.0,4.83426,8.62069258632
 04/17  02:00:00,118.244094542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  03:00:00,118.221339481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  04:00:00,118.725699874,0.0,0.0,0.0,43.513341876,52.539744,13.4551041683,0.0,4.83426,8.62084416831
 04/17  05:00:00,118.652219247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  06:00:00,626.437856841,73.4871826995,440.536998849,0.0,43.513341876,53.238744,4.8691387183,0.0148787183034,4.83426,0.02
 04/17  07:00:00,832.086800571,73.1159604944,474.363709108,0.0,220.879908,53.238744,31.2345418878,0.0,4.83426,26.4002818878
 04/17  08:00:00,985.555364728,79.6105166126,527.154927828,0.0,220.879908,145.652643033,71.7222421378,0.0,36.25695,35.4652921378
 04/17  09:00:00,1005.60326699,82.2721455757,542.965880389,0.0,220.879908,145.652643033,81.1178858754,0.0,36.25695,44.8609358754
 04/17  10:00:00,1036.80821909,85.2567406629,563.99339695,0.0,220.879908,151.653867033,98.3247225018,0.0,48.3426,49.9821225018
 04/17  11:00:00,1082.10572982,89.0761699192,605.720013898,0.0,220.879908,151.653867033,97.4062205483,0.0,48.3426,49.0636205483
 04/17  12:00:00,1102.4542104,92.600092829,623.365935468,0.0,220.879908,151.653867033,102.670059103,0.0,48.3426,54.3274591026
 04/17  13:00:00,1106.4795746,95.4602871594,630.229994118,0.0,220.879908,145.652643033,87.6695439107,0.0100657054528,24.1713,63.4881782052
 04/17  14:00:00,1128.30228918,98.2359995507,649.112850027,0.0,220.879908,145.652643033,69.0532790892,0.0,24.1713,44.8819790892
 04/17  15:00:00,1149.07696371,100.901266939,675.07938375,0.0,220.879908,137.835547516,49.805156017,0.0,4.83426,44.970896017
 04/17  16:00:00,1182.11648971,95.6112015738,718.530927098,0.0,220.879908,133.019064,49.4268132768,0.0104235645617,4.83426,44.5821297123
 04/17  17:00:00,1080.46860768,88.3817870067,704.013410752,0.0,220.879908,53.238744,40.5043752453,0.0,4.83426,35.6701152453
 04/17  18:00:00,1070.52122611,85.406182957,697.432900034,0.0,220.879908,53.238744,49.6008630916,0.0,4.83426,44.7666030916
 04/17  19:00:00,1041.18712036,81.616138379,663.036488536,0.0,220.879908,53.238744,13.532334845,0.0,4.83426,8.69807484497
 04/17  20:00:00,1032.71508665,79.3572107842,648.316826189,0.0,220.879908,53.238744,22.1878451895,0.0,4.83426,17.3535851895
 04/17  21:00:00,261.551309823,0.814809237529,141.081826104,0.0,43.513341876,52.539744,13.5214467379,0.0,4.83426,8.68718673792
 04/17  22:00:00,450.027531074,2.70717370491,325.155192136,0.0,43.513341876,52.539744,13.4824166481,0.0,4.83426,8.64815664814
 04/17  23:00:00,119.200847442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  24:00:00,118.309998091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  01:00:00,118.273147357,0.0,0.0,0.0,43.513341876,52.539744,13.4549975158,0.0,4.83426,8.62073751584
 04/18  02:00:00,118.220630412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  03:00:00,118.181917508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  04:00:00,120.720894636,0.0,0.0,0.0,43.513341876,52.539744,13.4547768702,0.0,4.83426,8.62051687024
 04/18  05:00:00,120.306046072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  06:00:00,652.231618968,73.3110703299,465.267126225,0.0,43.513341876,53.238744,11.4493005235,6.59504052345,4.83426,0.02
 04/18  07:00:00,879.773043369,73.0050622017,521.180316726,0.0,220.879908,53.238744,31.232850397,0.0,4.83426,26.398590397
 04/18  08:00:00,992.99080507,80.2032090667,532.52673481,0.0,220.879908,145.652643033,71.7235728136,0.00496145629715,36.25695,35.4616613573
 04/18  09:00:00,1041.03256931,83.1483524714,576.51915131,0.0,220.879908,145.652643033,81.1141608858,0.0,36.25695,44.8572108858
 04/18  10:00:00,1086.66465927,85.8639920267,613.444650915,0.0,220.879908,151.653867033,93.2573010396,0.0,48.3426,44.9147010396
 04/18  11:00:00,1124.84842467,90.3696099796,646.189051931,0.0,220.879908,151.653867033,102.484014904,0.0,48.3426,54.1414149037
 04/18  12:00:00,1159.54319973,94.5356026724,677.125280111,0.0,220.879908,151.653867033,102.65895933,0.0,48.3426,54.3163593302
 04/18  13:00:00,1181.53539388,97.4322388239,702.444612124,0.0,220.879908,145.652643033,87.679977061,0.0188075049115,24.1713,63.4898695561
 04/18  14:00:00,1210.51676815,100.011264972,729.767847664,0.0,220.879908,145.652643033,69.0503819596,0.0,24.1713,44.8790819596
 04/18  15:00:00,1211.71586492,102.32829741,736.593610211,0.0,220.879908,137.835547516,49.801540595,0.0,4.83426,44.967280595
 04/18  16:00:00,1223.04777121,96.7569529294,758.565852497,0.0,220.879908,133.019064,49.4207451999,0.0105622405609,4.83426,44.5759229593
 04/18  17:00:00,1121.91139017,87.8971293205,746.545996629,0.0,220.879908,53.238744,40.4962882743,0.0,4.83426,35.6620282743
 04/18  18:00:00,1108.36641632,85.2447031794,736.319929934,0.0,220.879908,53.238744,49.5958867195,0.0,4.83426,44.7616267195
 04/18  19:00:00,1092.79957382,81.7988373759,716.389327282,0.0,220.879908,53.238744,13.5326213558,0.0,4.83426,8.69836135581
 04/18  20:00:00,1076.26877006,79.367752967,694.200606803,0.0,220.879908,53.238744,22.1865660674,0.0,4.83426,17.3523060674
 04/18  21:00:00,229.682244636,0.872409693359,109.716243629,0.0,43.513341876,52.539744,13.5207187985,0.0,4.83426,8.68645879851
 04/18  22:00:00,118.341309422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  23:00:00,119.183411749,0.0,0.0,0.0,43.513341876,52.539744,13.4704993195,0.0,4.83426,8.6362393195
 04/18  24:00:00,118.305657178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  01:00:00,118.302967218,0.0,0.0,0.0,43.513341876,52.539744,13.4548108029,0.0,4.83426,8.62055080292
 04/19  02:00:00,118.286709447,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  03:00:00,118.262365786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  04:00:00,118.769553357,0.0,0.0,0.0,43.513341876,52.539744,13.4549278762,0.0,4.83426,8.62066787615
 04/19  05:00:00,118.68070603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  06:00:00,541.033704428,73.5216271752,359.351791426,0.0,43.513341876,53.238744,7.2763901106,2.4221301106,4.83426,0.02
 04/19  07:00:00,635.971135671,73.12047344,280.437518212,0.0,220.879908,53.238744,31.2284116832,0.0,4.83426,26.3941516832
 04/19  08:00:00,869.680203118,80.3301653209,414.28314553,0.0,220.879908,145.652643033,71.7150812987,0.0,36.25695,35.4581312987
 04/19  09:00:00,1004.61168458,82.6625798466,546.209724687,0.0,220.879908,145.652643033,81.1074057597,0.0,36.25695,44.8504557597
 04/19  10:00:00,1035.61477875,85.5466251602,567.260775334,0.0,220.879908,151.653867033,93.2563960828,0.0,48.3426,44.9137960828
 04/19  11:00:00,1052.97298791,89.0198920494,579.499244885,0.0,220.879908,151.653867033,102.465620205,0.0,48.3426,54.1230202046
 04/19  12:00:00,1071.81468458,92.5857497207,594.527588413,0.0,220.879908,151.653867033,102.639812518,0.0,48.3426,54.2972125184
 04/19  13:00:00,1087.83864826,95.2233821355,613.489827185,0.0,220.879908,145.652643033,78.5895138547,0.010044336874,24.1713,54.4081695178
 04/19  14:00:00,1102.29338081,97.7718034938,625.198874611,0.0,220.879908,145.652643033,70.3533154853,0.0,24.1713,46.1820154853
 04/19  15:00:00,1116.51435529,99.7330865825,645.203469854,0.0,220.879908,137.835547516,57.4676737819,0.0,4.83426,52.6334137819
 04/19  16:00:00,1149.27299991,92.6351390183,690.605975097,0.0,220.879908,133.019064,40.5047208405,0.01044326276,4.83426,35.6600175777
 04/19  17:00:00,1045.17204945,84.4305086829,675.635151112,0.0,220.879908,53.238744,49.4005874064,0.0,4.83426,44.5663274064
 04/19  18:00:00,999.494151135,81.9343971437,634.022476305,0.0,220.879908,53.238744,49.5853449735,0.0,4.83426,44.7510849735
 04/19  19:00:00,787.562107241,78.6506951432,417.358811629,0.0,220.879908,53.238744,13.5763863442,0.0438175281298,4.83426,8.69830881605
 04/19  20:00:00,564.91668749,76.5556532894,189.016345315,0.0,220.879908,53.238744,26.2601756224,12.7395412218,4.83426,8.68637440064
 04/19  21:00:00,118.207263012,0.0,0.0,0.0,43.513341876,52.539744,13.5213789,0.0,4.83426,8.6871189
 04/19  22:00:00,117.943067099,0.0,0.0,0.0,43.513341876,52.539744,13.4819067665,0.0,4.83426,8.64764676649
 04/19  23:00:00,118.88433636,0.0,0.0,0.0,43.513341876,52.539744,13.47050262,0.0,4.83426,8.63624262001
 04/19  24:00:00,117.96857911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  01:00:00,117.944434024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  02:00:00,117.885400057,0.0,0.0,0.0,43.513341876,52.539744,13.4548718901,0.0,4.83426,8.62061189006
 04/20  03:00:00,117.854126604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  04:00:00,118.27524354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  05:00:00,118.239296965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  06:00:00,176.613123217,72.6688003453,0.00397659566547,0.0,43.513341876,53.238744,687.720808551,674.265829615,4.83426,8.62071893663
 04/20  07:00:00,351.279044454,72.6688003453,0.0,0.0,220.879908,53.238744,680.404707201,649.177750705,4.83426,26.392696496
 04/20  08:00:00,444.768990546,73.6597819207,0.001785342046,0.0,220.879908,145.652643033,593.718020848,525.186789723,36.25695,32.2742811251
 04/20  09:00:00,445.642030755,74.4753487584,0.0,0.0,220.879908,145.652643033,588.528944352,504.209355133,36.25695,48.0626392195
 04/20  10:00:00,451.969884771,74.7930445704,0.00166825491504,0.0,220.879908,151.653867033,568.611075372,475.357003269,48.3426,44.9114721031
 04/20  11:00:00,453.338459368,75.2545242126,0.0,0.0,220.879908,151.653867033,492.108972195,389.666630135,48.3426,54.0997420603
 04/20  12:00:00,453.024236149,75.8785198101,0.0,0.0,220.879908,151.653867033,434.80869159,332.195506812,48.3426,54.2705847781
 04/20  13:00:00,447.223549587,76.053576139,0.0,0.0,220.879908,145.652643033,396.819041748,318.265239751,24.1713,54.3825019966
 04/20  14:00:00,447.505117203,76.3554621936,0.0,0.0,220.879908,145.652643033,320.534883001,251.495672748,24.1713,44.8679102525
 04/20  15:00:00,453.951649798,76.6367723172,13.8274341395,0.0,220.879908,137.835547516,201.487167742,151.708584056,4.83426,44.9443236858
 04/20  16:00:00,440.078704587,73.8827713049,7.86174070856,0.0,220.879908,133.019064,100.910738363,51.5121090232,4.83426,44.5643693394
 04/20  17:00:00,351.22431759,72.8271391858,0.0,0.0,220.879908,53.238744,208.516823256,168.029057874,4.83426,35.6535053813
 04/20  18:00:00,351.159062084,72.774983125,0.0,0.0,220.879908,53.238744,274.086463788,224.503868131,4.83426,44.7483356571
 04/20  19:00:00,360.473868725,72.7321818465,0.0,0.0,220.879908,53.238744,298.513911094,276.304973714,4.83426,17.3746773801
 04/20  20:00:00,369.380064935,72.6951941509,0.0,0.0,220.879908,53.238744,349.743089139,336.223140915,4.83426,8.6856882234
 04/20  21:00:00,117.905595523,0.0,0.0,0.0,43.513341876,52.539744,13.5201210279,0.0,4.83426,8.68586102793
 04/20  22:00:00,117.655082525,0.0,0.0,0.0,43.513341876,52.539744,13.4816209622,0.0,4.83426,8.64736096222
 04/20  23:00:00,118.660286928,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  24:00:00,117.671785166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  01:00:00,117.67317656,0.0,0.0,0.0,43.513341876,52.539744,13.4548800105,0.0,4.83426,8.62062001048
 04/21  02:00:00,117.661654098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  03:00:00,117.664164708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  04:00:00,119.786186939,0.0,0.0,0.0,43.513341876,52.539744,13.4541504901,0.0,4.83426,8.61989049008
 04/21  05:00:00,119.464650853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  06:00:00,177.579388379,72.6688003453,0.00161024048063,0.0,43.513341876,53.238744,1128.90099224,1124.04673224,4.83426,0.02
 04/21  07:00:00,351.485843842,72.6688003453,0.0,0.0,220.879908,53.238744,972.704048158,941.478514905,4.83426,26.3912732526
 04/21  08:00:00,443.892374895,72.6688003453,0.00209593154762,0.0,220.879908,145.652643033,818.023532695,746.312055493,36.25695,35.4545272017
 04/21  09:00:00,443.88937909,72.6688003453,0.00275576347525,0.0,220.879908,145.652643033,732.354612755,651.260620235,36.25695,44.8370425203
 04/21  10:00:00,449.871394708,72.6783562483,0.00196513484546,0.0,220.879908,151.653867033,671.519267052,578.277644907,48.3426,44.8990221452
 04/21  11:00:00,450.878529343,72.7459201708,0.0,0.0,220.879908,151.653867033,650.133321111,547.680832505,48.3426,54.1098886059
 04/21  12:00:00,450.08131016,72.8638206387,0.0,0.0,220.879908,151.653867033,663.557098377,560.932911447,48.3426,54.2815869295
 04/21  13:00:00,444.281938232,72.9925589683,0.0,0.0,220.879908,145.652643033,697.274455931,618.712836715,24.1713,54.3903192155
 04/21  14:00:00,444.439717617,73.1562232367,0.0,0.0,220.879908,145.652643033,677.368585411,608.339598129,24.1713,44.8576872819
 04/21  15:00:00,436.794038123,73.4153042399,0.0,0.0,220.879908,137.835547516,536.931747155,478.165648629,4.83426,53.931838526
 04/21  16:00:00,430.942124943,72.6700874751,0.0,0.0,220.879908,133.019064,332.181687169,291.694299294,4.83426,35.6531278749
 04/21  17:00:00,351.166230396,72.6688003453,0.0,0.0,220.879908,53.238744,453.510320862,404.119549037,4.83426,44.5565118243
 04/21  18:00:00,351.183982042,72.6688003453,0.0,0.0,220.879908,53.238744,485.536721295,444.903711522,4.83426,35.798749772
 04/21  19:00:00,360.117108079,72.6688003453,0.0,0.0,220.879908,53.238744,474.684976634,452.475232909,4.83426,17.3754837249
 04/21  20:00:00,369.091164832,72.6688003453,0.0,0.0,220.879908,53.238744,501.733249381,488.212690514,4.83426,8.68629886685
 04/21  21:00:00,117.583961181,0.0,0.0,0.0,43.513341876,52.539744,13.5207166341,0.0,4.83426,8.68645663409
 04/21  22:00:00,117.656537477,0.0,0.0,0.0,43.513341876,52.539744,13.4813449917,0.0,4.83426,8.6470849917
 04/21  23:00:00,118.662574948,0.0,0.0,0.0,43.513341876,52.539744,12.6608590623,0.0,4.83426,7.82659906233
 04/21  24:00:00,117.680106125,0.0,0.0,0.0,43.513341876,52.539744,5.66115461734,0.0,4.83426,0.826894617337
 04/22  01:00:00,117.68366104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  02:00:00,117.661779477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  03:00:00,117.617066671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  04:00:00,118.025952336,0.0,0.0,0.0,43.513341876,52.539744,13.4471106069,0.0,4.83426,8.61285060692
 04/22  05:00:00,117.979405027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  06:00:00,103.058374692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  07:00:00,99.9791366334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  08:00:00,100.005654861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  09:00:00,100.044824861,0.0,0.0,0.0,43.513341876,52.539744,13.4546134115,0.0,4.83426,8.62035341153
 04/22  10:00:00,100.042483761,0.0,0.0,0.0,43.513341876,52.539744,22.2783310692,0.0,4.83426,17.4440710692
 04/22  11:00:00,100.932657813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  12:00:00,100.008029599,0.0,0.0,0.0,43.513341876,52.539744,13.4933792721,0.0,4.83426,8.65911927208
 04/22  13:00:00,100.085247897,0.0,0.0,0.0,43.513341876,52.539744,13.4863669125,0.0,4.83426,8.65210691253
 04/22  14:00:00,100.129664223,0.0,0.0,0.0,43.513341876,52.539744,13.4863413984,0.0,4.83426,8.65208139838
 04/22  15:00:00,100.131497729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  16:00:00,99.9346842217,0.0,0.0,0.0,43.513341876,52.539744,13.4471144594,0.0,4.83426,8.61285445935
 04/22  17:00:00,99.9334490533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  18:00:00,99.9283524522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  19:00:00,109.289889221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  20:00:00,118.191571793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  21:00:00,117.961996786,0.0,0.0,0.0,43.513341876,52.539744,40.1314688724,0.0,4.83426,35.2972088724
 04/22  22:00:00,117.604746492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  23:00:00,118.539289521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  24:00:00,117.58427018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  01:00:00,117.561381784,0.0,0.0,0.0,43.513341876,52.539744,13.4469846169,0.0,4.83426,8.61272461689
 04/23  02:00:00,117.546610418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  03:00:00,117.54865025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  04:00:00,117.977707184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  05:00:00,117.946186849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  06:00:00,103.048142535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  07:00:00,99.9894352473,0.0,0.0,0.0,43.513341876,52.539744,13.4469841555,0.0,4.83426,8.6127241555
 04/23  08:00:00,100.040644624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  09:00:00,100.088922174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  10:00:00,100.099948774,0.0,0.0,0.0,43.513341876,52.539744,22.2772602356,0.0,4.83426,17.4430002356
 04/23  11:00:00,100.979694268,0.0,0.0,0.0,43.513341876,52.539744,13.4934064741,0.0,4.83426,8.65914647415
 04/23  12:00:00,100.154642414,0.0,0.0,0.0,43.513341876,52.539744,13.4933733495,0.0,4.83426,8.65911334953
 04/23  13:00:00,100.287393715,0.0,0.0,0.0,43.513341876,52.539744,13.4933404254,0.0,4.83426,8.65908042545
 04/23  14:00:00,100.338494766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  15:00:00,100.371083166,0.0,0.0,0.0,43.513341876,52.539744,13.4858259513,0.0,4.83426,8.65156595126
 04/23  16:00:00,100.204222286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  17:00:00,100.193341065,0.0,0.0,0.0,43.513341876,52.539744,13.4469789942,0.0,4.83426,8.61271899418
 04/23  18:00:00,100.184495184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  19:00:00,106.620849967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  20:00:00,118.488942029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  21:00:00,118.242629832,0.0,0.0,0.0,43.513341876,52.539744,31.3110789023,0.0,4.83426,26.4768189023
 04/23  22:00:00,117.857563104,0.0,0.0,0.0,43.513341876,52.539744,13.4469551473,0.0,4.83426,8.61269514733
 04/23  23:00:00,118.719076949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  24:00:00,117.858111594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  01:00:00,117.847924849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  02:00:00,117.830358899,0.0,0.0,0.0,43.513341876,52.539744,13.4546025163,0.0,4.83426,8.62034251626
 04/24  03:00:00,117.811196161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  04:00:00,118.249895604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  05:00:00,118.218882792,0.0,0.0,0.0,43.513341876,52.539744,13.4546321272,0.0,4.83426,8.62037212724
 04/24  06:00:00,193.514023588,72.6688003453,16.6139457298,0.0,43.513341876,53.238744,481.593262669,476.739002669,4.83426,0.02
 04/24  07:00:00,401.116316455,72.6688003453,48.8729024281,0.0,220.879908,53.238744,339.774330745,308.554882722,4.83426,26.3851880226
 04/24  08:00:00,522.844712011,72.7041649832,77.3470378853,0.0,220.879908,145.652643033,176.057419807,113.213455297,36.25695,26.5870145095
 04/24  09:00:00,578.549829768,72.8520623255,132.140979955,0.0,220.879908,145.652643033,103.898483107,17.8078908926,36.25695,49.8336422147
 04/24  10:00:00,699.918322974,73.1143352705,246.201984295,0.0,220.879908,151.653867033,97.181389576,0.0,48.3426,48.838789576
 04/24  11:00:00,891.180877519,73.9712786638,434.161197645,0.0,220.879908,151.653867033,93.4167616167,0.0,48.3426,45.0741616167
 04/24  12:00:00,1005.63926495,74.6214749564,547.868980913,0.0,220.879908,151.653867033,102.613056652,0.0,48.3426,54.2704566517
 04/24  13:00:00,994.446725965,75.0788427971,542.078306432,0.0,220.879908,145.652643033,86.2056947976,0.0102825017974,24.1713,62.0241122958
 04/24  14:00:00,985.067619399,75.1272925121,532.921058663,0.0,220.879908,145.652643033,70.4237911415,0.017861658625,24.1713,46.2346294829
 04/24  15:00:00,904.404908361,75.0958105449,461.010336928,0.0,220.879908,137.835547516,54.5518766873,4.78738624818,4.83426,44.9302304391
 04/24  16:00:00,551.226012358,73.0166281601,118.434377932,0.0,220.879908,133.019064,73.9094692811,33.4283908894,4.83426,35.6468183918
 04/24  17:00:00,351.182744299,72.6797365488,0.0,0.0,220.879908,53.238744,245.277703237,195.899218101,4.83426,44.5442251364
 04/24  18:00:00,351.145927333,72.6688003453,0.0,0.0,220.879908,53.238744,232.507854609,191.887190332,4.83426,35.7864042769
 04/24  19:00:00,357.5186278,72.6688233402,0.0,0.0,220.879908,53.238744,192.437205694,170.228794519,4.83426,17.3741511744
 04/24  20:00:00,369.407221502,72.6688003453,0.0,0.0,220.879908,53.238744,239.617540015,226.097639052,4.83426,8.68564096324
 04/24  21:00:00,117.941934287,0.0,0.0,0.0,43.513341876,52.539744,13.519999247,0.0,4.83426,8.68573924701
 04/24  22:00:00,117.689860022,0.0,0.0,0.0,43.513341876,52.539744,13.4809064458,0.0,4.83426,8.6466464458
 04/24  23:00:00,118.661737085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  24:00:00,117.705916255,0.0,0.0,0.0,43.513341876,52.539744,13.4546823092,0.0,4.83426,8.62042230921
 04/25  01:00:00,117.695626137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  02:00:00,117.675423419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  03:00:00,117.648138658,0.0,0.0,0.0,43.513341876,52.539744,13.4546846878,0.0,4.83426,8.62042468781
 04/25  04:00:00,119.730735472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  05:00:00,119.387499776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  06:00:00,178.240293987,72.6688003453,0.00181313191826,0.0,43.513341876,53.238744,1546.43431367,1532.97961591,4.83426,8.6204377685
 04/25  07:00:00,351.657515913,72.6688003453,0.00082000209753,0.0,220.879908,53.238744,1042.94236498,1020.5155653,4.83426,17.5925396721
 04/25  08:00:00,443.777239216,72.6688003453,0.00180525891094,0.0,220.879908,145.652643033,671.200736956,599.505791531,36.25695,35.4379954247
 04/25  09:00:00,443.833511375,72.7526640525,0.00251305683269,0.0,220.879908,145.652643033,463.457907453,382.386175149,36.25695,44.814782304
 04/25  10:00:00,449.953160499,72.8641784015,0.00161317558246,0.0,220.879908,151.653867033,396.025563192,302.809287097,48.3426,44.8736760943
 04/25  11:00:00,451.197509797,73.1882716368,0.0,0.0,220.879908,151.653867033,323.333516726,220.909168757,48.3426,54.0817479693
 04/25  12:00:00,462.695828083,74.0103884299,11.4361416238,0.0,220.879908,151.653867033,267.815831344,165.225286666,48.3426,54.2479446778
 04/25  13:00:00,475.703590022,74.9447446256,29.2049812091,0.0,220.879908,145.652643033,236.987465275,158.464028726,24.1713,54.3521365493
 04/25  14:00:00,483.916347549,75.5849279374,36.6877144635,0.0,220.879908,145.652643033,211.595694692,142.588023482,24.1713,44.8363712102
 04/25  15:00:00,478.237519882,76.1313269886,38.3193959762,0.0,220.879908,137.835547516,164.75794789,106.028783101,4.83426,53.8949047888
 04/25  16:00:00,469.504283826,73.9905132542,36.8145617146,0.0,220.879908,133.019064,70.8260401875,30.3547945719,4.83426,35.6369856156
 04/25  17:00:00,386.76367664,73.0684776347,34.8000754318,0.0,220.879908,53.238744,113.523187213,73.0534343612,4.83426,35.6354928519
 04/25  18:00:00,365.816984423,72.9182489532,14.2972409256,0.0,220.879908,53.238744,144.641794556,95.0842526081,4.83426,44.7232819476
 04/25  19:00:00,357.138512833,72.8113424987,0.0,0.0,220.879908,53.238744,193.279511532,179.749410493,4.83426,8.69584103909
 04/25  20:00:00,369.033956647,72.7486388591,0.0,0.0,220.879908,53.238744,305.968533636,283.783689519,4.83426,17.3505841168
 04/25  21:00:00,117.593638771,0.0,0.0,0.0,43.513341876,52.539744,13.5196670645,0.0,4.83426,8.68540706451
 04/25  22:00:00,117.673534402,0.0,0.0,0.0,43.513341876,52.539744,13.4809869468,0.0,4.83426,8.64672694683
 04/25  23:00:00,118.689543187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  24:00:00,117.724594939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  01:00:00,117.728379272,0.0,0.0,0.0,43.513341876,52.539744,13.4544360318,0.0,4.83426,8.62017603181
 04/26  02:00:00,117.718237331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  03:00:00,117.683717278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  04:00:00,118.08270996,0.0,0.0,0.0,43.513341876,52.539744,13.4544285568,0.0,4.83426,8.6201685568
 04/26  05:00:00,118.035633358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  06:00:00,174.186790673,72.6688003453,0.00178047249181,0.0,43.513341876,53.238744,1276.59305785,1271.73879785,4.83426,0.02
 04/26  07:00:00,351.537691864,72.6688003453,0.0,0.0,220.879908,53.238744,990.622146916,959.408047636,4.83426,26.3798392797
 04/26  08:00:00,443.835189873,72.6785367921,0.00161841703359,0.0,220.879908,145.652643033,743.427897502,671.738662439,36.25695,35.4322850628
 04/26  09:00:00,443.925490134,72.8036445591,0.00205599244928,0.0,220.879908,145.652643033,605.466009655,524.399194562,36.25695,44.8098650936
 04/26  10:00:00,450.155448811,73.0513912022,0.00144281365248,0.0,220.879908,151.653867033,532.62337943,439.40601245,48.3426,44.8747669793
 04/26  11:00:00,451.637142144,73.6166710709,0.0,0.0,220.879908,151.653867033,441.058664423,338.662836958,48.3426,54.0532274648
 04/26  12:00:00,451.750702185,74.6662107052,0.0,0.0,220.879908,151.653867033,345.041107919,243.970062849,48.3426,52.7284450691
 04/26  13:00:00,446.874919075,75.7504727948,0.0,0.0,220.879908,145.652643033,294.294077028,214.309057233,24.1713,55.8137197948
 04/26  14:00:00,469.467487045,76.6685964305,21.3492835593,0.0,220.879908,145.652643033,229.926694358,160.927308206,24.1713,44.828086152
 04/26  15:00:00,479.688158081,77.8274473518,38.0556836438,0.0,220.879908,137.835547516,152.535556893,102.783436127,4.83426,44.9178607659
 04/26  16:00:00,471.443109453,74.985727244,37.7476845442,0.0,220.879908,133.019064,70.2059980858,29.7389050773,4.83426,35.6328330086
 04/26  17:00:00,388.564375873,73.6131125468,36.048752601,0.0,220.879908,53.238744,117.704419886,68.3397311603,4.83426,44.5304287259
 04/26  18:00:00,386.927296349,73.4370100584,34.5867620086,0.0,220.879908,53.238744,116.659436542,76.0494297554,4.83426,35.7757467861
 04/26  19:00:00,367.052070329,73.145572981,8.98322184607,0.0,220.879908,53.238744,132.60281777,110.395365821,4.83426,17.3731919487
 04/26  20:00:00,369.612519267,72.9183728222,0.0,0.0,220.879908,53.238744,214.338217485,200.818789652,4.83426,8.68516783382
 04/26  21:00:00,117.942827172,0.0,0.0,0.0,43.513341876,52.539744,13.5194861303,0.0,4.83426,8.68522613033
 04/26  22:00:00,117.74156331,0.0,0.0,0.0,43.513341876,52.539744,13.4805831522,0.0,4.83426,8.64632315217
 04/26  23:00:00,118.742675618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  24:00:00,117.824774049,0.0,0.0,0.0,43.513341876,52.539744,13.4544721858,0.0,4.83426,8.62021218583
 04/27  01:00:00,117.836889473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  02:00:00,117.81900315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  03:00:00,117.797813898,0.0,0.0,0.0,43.513341876,52.539744,13.4544381746,0.0,4.83426,8.62017817461
 04/27  04:00:00,118.214994676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  05:00:00,118.182146784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  06:00:00,173.555575618,72.6688003453,0.00194045726923,0.0,43.513341876,53.238744,634.492076019,621.037660952,4.83426,8.62015506667
 04/27  07:00:00,351.228204348,72.6688003453,0.0,0.0,220.879908,53.238744,606.798043934,584.37094551,4.83426,17.5928384244
 04/27  08:00:00,443.786487713,72.6688003453,0.001794180885,0.0,220.879908,145.652643033,676.130665199,604.441568428,36.25695,35.4321467707
 04/27  09:00:00,443.918591144,72.6809268377,0.00246966185824,0.0,220.879908,145.652643033,751.771002428,670.708135002,36.25695,44.8059174264
 04/27  10:00:00,449.953148089,72.7207896925,0.00201839595887,0.0,220.879908,151.653867033,711.264664119,618.05792728,48.3426,44.864136839
 04/27  11:00:00,450.956872637,72.8153660807,0.0,0.0,220.879908,151.653867033,635.592380744,533.190661813,48.3426,54.059118931
 04/27  12:00:00,450.135091721,72.9191682744,0.0,0.0,220.879908,151.653867033,623.983379656,521.417559423,48.3426,54.2232202324
 04/27  13:00:00,444.271456992,73.0289384351,0.0,0.0,220.879908,145.652643033,596.038570309,517.539237179,24.1713,54.3280331298
 04/27  14:00:00,444.377837954,73.1571502075,0.0,0.0,220.879908,145.652643033,545.667949577,476.673647129,24.1713,44.8230024482
 04/27  15:00:00,436.710958191,73.352598108,0.0,0.0,220.879908,137.835547516,463.780854441,414.041508044,4.83426,44.9050863976
 04/27  16:00:00,430.947973434,72.6688003453,0.0,0.0,220.879908,133.019064,308.765657564,259.400814342,4.83426,44.530583222
 04/27  17:00:00,351.15664176,72.6688003453,0.0,0.0,220.879908,53.238744,355.02161792,314.561621339,4.83426,35.6257365806
 04/27  18:00:00,351.159247496,72.6688003453,0.0,0.0,220.879908,53.238744,318.532822914,268.993466558,4.83426,44.7050963556
 04/27  19:00:00,357.557987933,72.6688003453,0.0,0.0,220.879908,53.238744,229.453719474,215.923515888,4.83426,8.69594358635
 04/27  20:00:00,369.494974286,72.6688003453,0.0,0.0,220.879908,53.238744,200.400181343,186.880927945,4.83426,8.68499339842
 04/27  21:00:00,118.131352544,0.0,0.0,0.0,43.513341876,52.539744,13.5192811813,0.0,4.83426,8.68502118133
 04/27  22:00:00,117.920704031,0.0,0.0,0.0,43.513341876,52.539744,13.4810901261,0.0,4.83426,8.6468301261
 04/27  23:00:00,118.845047687,0.0,0.0,0.0,43.513341876,52.539744,13.4683770128,0.0,4.83426,8.63411701281
 04/27  24:00:00,117.955563299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  01:00:00,117.974092241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  02:00:00,117.936678943,0.0,0.0,0.0,43.513341876,52.539744,13.4543708982,0.0,4.83426,8.6201108982
 04/28  03:00:00,117.873257425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  04:00:00,120.017859009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  05:00:00,119.625526891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  06:00:00,174.317160227,72.6688003453,0.00178835979545,0.0,43.513341876,53.238744,682.242810095,668.788303406,4.83426,8.62024668818
 04/28  07:00:00,351.303213278,72.6688003453,0.0,0.0,220.879908,53.238744,728.445735705,697.236005434,4.83426,26.375470271
 04/28  08:00:00,443.822012036,72.6688003453,0.0018861616044,0.0,220.879908,145.652643033,743.652867281,680.818339725,36.25695,26.5775775558
 04/28  09:00:00,443.938629551,72.6688003453,0.00223052624183,0.0,220.879908,145.652643033,822.408575054,741.351172343,36.25695,44.800452711
 04/28  10:00:00,449.952752317,72.6767251367,0.00176310587707,0.0,220.879908,151.653867033,805.425659658,712.226290415,48.3426,44.8567692429
 04/28  11:00:00,450.95221604,72.7406279506,0.0,0.0,220.879908,151.653867033,749.967059538,647.567006115,48.3426,54.0574534222
 04/28  12:00:00,450.136537189,72.8863454253,0.0,0.0,220.879908,151.653867033,719.109136213,616.546878324,48.3426,54.2196578888
 04/28  13:00:00,444.36606814,73.1111632502,0.0,0.0,220.879908,145.652643033,674.498918229,596.003841987,24.1713,54.3237762422
 04/28  14:00:00,444.608874737,73.3709305659,0.0,0.0,220.879908,145.652643033,644.68444554,575.694298239,24.1713,44.8188473008
 04/28  15:00:00,436.881490386,73.5198428296,0.0,0.0,220.879908,137.835547516,552.653254346,502.917812292,4.83426,44.9011820542
 04/28  16:00:00,430.941625093,72.6773878775,0.0,0.0,220.879908,133.019064,404.58567632,355.229323988,4.83426,44.5220923316
 04/28  17:00:00,351.154794675,72.6688003453,0.0,0.0,220.879908,53.238744,495.734654239,455.278946331,4.83426,35.6214479078
 04/28  18:00:00,351.170130536,72.6688003453,0.0,0.0,220.879908,53.238744,526.279241617,476.744783871,4.83426,44.7001977468
 04/28  19:00:00,357.116929012,72.6688003453,0.0,0.0,220.879908,53.238744,498.620397205,485.090335372,4.83426,8.6958018335
 04/28  20:00:00,369.086368394,72.6688003453,0.0,0.0,220.879908,53.238744,540.272918279,526.753793731,4.83426,8.68486454828
 04/28  21:00:00,117.56966492,0.0,0.0,0.0,43.513341876,52.539744,13.5191307136,0.0,4.83426,8.68487071361
 04/28  22:00:00,117.652975219,0.0,0.0,0.0,43.513341876,52.539744,13.4810323346,0.0,4.83426,8.64677233455
 04/28  23:00:00,118.661754274,0.0,0.0,0.0,43.513341876,52.539744,13.4691566564,0.0,4.83426,8.6348966564
 04/28  24:00:00,117.711241398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  01:00:00,117.714440332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  02:00:00,117.700968408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
