Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/29  03:00:00,117.690381731,0.0,0.0,0.0,43.513341876,52.539744,13.446902006,0.0,4.83426,8.61264200603
 04/29  04:00:00,118.113471199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  05:00:00,118.072946613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  06:00:00,100.159101885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  07:00:00,100.076126879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  08:00:00,100.123515723,0.0,0.0,0.0,43.513341876,52.539744,13.446800534,0.0,4.83426,8.61254053395
 04/29  09:00:00,100.188856071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  10:00:00,100.220839956,0.0,0.0,0.0,43.513341876,52.539744,22.2741582023,0.0,4.83426,17.4398982023
 04/29  11:00:00,101.096319644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  12:00:00,100.272438833,0.0,0.0,0.0,43.513341876,52.539744,13.4927162341,0.0,4.83426,8.65845623413
 04/29  13:00:00,100.39671509,0.0,0.0,0.0,43.513341876,52.539744,13.4848507817,0.0,4.83426,8.65059078173
 04/29  14:00:00,100.470420323,0.0,0.0,0.0,43.513341876,52.539744,13.4846833795,0.0,4.83426,8.65042337954
 04/29  15:00:00,100.470224714,0.0,0.0,0.0,43.513341876,52.539744,13.4845170606,0.0,4.83426,8.65025706056
 04/29  16:00:00,100.279282611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  17:00:00,100.284274485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  18:00:00,100.26013455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  19:00:00,106.684846813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  20:00:00,118.499224746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  21:00:00,118.207124997,0.0,0.0,0.0,43.513341876,52.539744,40.1091903236,0.0,4.83426,35.2749303236
 04/29  22:00:00,117.836664238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  23:00:00,118.701608422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  24:00:00,117.803963953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  01:00:00,117.775645489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  02:00:00,117.756393345,0.0,0.0,0.0,43.513341876,52.539744,13.4468369166,0.0,4.83426,8.61257691658
 04/30  03:00:00,117.746868623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  04:00:00,118.165094036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  05:00:00,118.176095208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  06:00:00,100.316870362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  07:00:00,100.213473746,0.0,0.0,0.0,43.513341876,52.539744,13.4469379136,0.0,4.83426,8.6126779136
 04/30  08:00:00,100.256708172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  09:00:00,100.304808441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  10:00:00,100.299108585,0.0,0.0,0.0,43.513341876,52.539744,22.2739110537,0.0,4.83426,17.4396510537
 04/30  11:00:00,101.107886164,0.0,0.0,0.0,43.513341876,52.539744,13.4920062204,0.0,4.83426,8.65774622043
 04/30  12:00:00,100.26033171,0.0,0.0,0.0,43.513341876,52.539744,13.491828491,0.0,4.83426,8.65756849102
 04/30  13:00:00,100.386344441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  14:00:00,100.459683847,0.0,0.0,0.0,43.513341876,52.539744,13.4850611208,0.0,4.83426,8.65080112081
 04/30  15:00:00,100.463406714,0.0,0.0,0.0,43.513341876,52.539744,13.4848719887,0.0,4.83426,8.6506119887
 04/30  16:00:00,100.23993767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  17:00:00,100.225394865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  18:00:00,100.208823802,0.0,0.0,0.0,43.513341876,52.539744,13.4468186608,0.0,4.83426,8.61255866083
 04/30  19:00:00,106.639271905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  20:00:00,118.518178605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  21:00:00,118.246158842,0.0,0.0,0.0,43.513341876,52.539744,31.2926271818,0.0,4.83426,26.4583671818
 04/30  22:00:00,117.861486939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  23:00:00,118.71347729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  24:00:00,117.828508933,0.0,0.0,0.0,43.513341876,52.539744,13.4468664473,0.0,4.83426,8.61260644732
 05/01  01:00:00,117.812725244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  02:00:00,117.796300908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  03:00:00,117.781338321,0.0,0.0,0.0,43.513341876,52.539744,13.4542068726,0.0,4.83426,8.61994687256
 05/01  04:00:00,118.196402067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  05:00:00,118.144394104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  06:00:00,173.66046777,72.6688003453,0.00164298708108,0.0,43.513341876,53.238744,742.944442872,738.090182872,4.83426,0.02
 05/01  07:00:00,351.268711729,72.6688003453,0.00125442024691,0.0,220.879908,53.238744,559.906976455,528.698966502,4.83426,26.3737499533
 05/01  08:00:00,451.238332726,72.7478840602,7.29884736196,0.0,220.879908,145.652643033,326.500413075,254.825632171,36.25695,35.4178309042
 05/01  09:00:00,506.198913994,72.9749248985,60.9746812895,0.0,220.879908,145.652643033,238.943942887,157.907921095,36.25695,44.7790717921
 05/01  10:00:00,552.22578722,73.5684264264,99.4873029644,0.0,220.879908,151.653867033,172.324072582,79.1374886781,48.3426,44.843983904
 05/01  11:00:00,601.206068152,74.4859908386,145.914176326,0.0,220.879908,151.653867033,110.914652406,10.9600175308,48.3426,51.6120348751
 05/01  12:00:00,639.526200663,75.7577362172,183.533419564,0.0,220.879908,151.653867033,95.9327924473,0.0,48.3426,47.5901924473
 05/01  13:00:00,646.367072338,76.6969118413,195.50377513,0.0,220.879908,145.652643033,78.503867517,0.0203969915907,24.1713,54.3121705254
 05/01  14:00:00,655.488789658,77.6839298823,203.838299197,0.0,220.879908,145.652643033,68.9713956186,0.0,24.1713,44.8000956186
 05/01  15:00:00,717.444967322,78.8204211498,272.053374978,0.0,220.879908,137.835547516,58.9024309101,0.213126275718,4.83426,53.8550446343
 05/01  16:00:00,734.79817679,75.6949789971,297.249525585,0.0,220.879908,133.019064,40.4572114683,0.0105418716414,4.83426,35.6124095967
 05/01  17:00:00,608.807071987,73.8882327132,252.883065027,0.0,220.879908,53.238744,40.4487084077,0.0,4.83426,35.6144484077
 05/01  18:00:00,575.25228128,73.6295692362,219.750600299,0.0,220.879908,53.238744,49.5172313614,0.0,4.83426,44.6829713614
 05/01  19:00:00,540.145031721,73.3908565623,178.813757317,0.0,220.879908,53.238744,16.4065544956,2.87783106825,4.83426,8.69446342731
 05/01  20:00:00,491.848096719,73.1526605247,119.618302929,0.0,220.879908,53.238744,52.2131422327,38.6951366668,4.83426,8.68374556588
 05/01  21:00:00,118.196628442,0.0,0.0,0.0,43.513341876,52.539744,22.1820313559,0.0,4.83426,17.3477713559
 05/01  22:00:00,117.907045957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  23:00:00,118.822426356,0.0,0.0,0.0,43.513341876,52.539744,13.469088377,0.0,4.83426,8.634828377
 05/01  24:00:00,117.929110139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  01:00:00,117.932513605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  02:00:00,117.9207192,0.0,0.0,0.0,43.513341876,52.539744,13.4542671178,0.0,4.83426,8.6200071178
 05/02  03:00:00,117.904692633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  04:00:00,120.135811368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  05:00:00,119.808634266,0.0,0.0,0.0,43.513341876,52.539744,13.4541501208,0.0,4.83426,8.61989012078
 05/02  06:00:00,193.882376064,72.6688003453,19.1498257773,0.0,43.513341876,53.238744,367.793589913,362.939329913,4.83426,0.02
 05/02  07:00:00,387.986117554,72.6688003453,35.8770219527,0.0,220.879908,53.238744,307.723552921,276.520225923,4.83426,26.3690669974
 05/02  08:00:00,522.852351099,73.5058640974,76.6198103424,0.0,220.879908,145.652643033,156.382737796,93.5643267,36.25695,26.5614610958
 05/02  09:00:00,613.330168056,74.7961830676,164.783865503,0.0,220.879908,145.652643033,89.8612060684,8.828384478,36.25695,44.7758715904
 05/02  10:00:00,717.292800762,75.924035424,260.906106094,0.0,220.879908,151.653867033,93.173644093,0.0,48.3426,44.831044093
 05/02  11:00:00,817.363142142,77.504354432,358.00783595,0.0,220.879908,151.653867033,102.361211891,0.0,48.3426,54.0186118909
 05/02  12:00:00,866.536774635,79.402192039,406.05812616,0.0,220.879908,151.653867033,102.518624753,0.0,48.3426,54.1760247527
 05/02  13:00:00,937.477605458,81.4259169731,480.449529886,0.0,220.879908,145.652643033,78.4574194387,0.00963988792441,24.1713,54.2764795507
 05/02  14:00:00,1035.61825636,83.7815834893,575.42942773,0.0,220.879908,145.652643033,68.9647786246,0.0,24.1713,44.7934786246
 05/02  15:00:00,1048.09386929,85.7089523394,593.342437506,0.0,220.879908,137.835547516,49.7161297876,0.0,4.83426,44.8818697876
 05/02  16:00:00,1073.89638029,80.5786308889,628.735588671,0.0,220.879908,133.019064,40.4550519514,0.010789731195,4.83426,35.6100022202
 05/02  17:00:00,948.449727179,77.2453525072,585.874382246,0.0,220.879908,53.238744,40.4367890865,0.0,4.83426,35.6025290865
 05/02  18:00:00,869.772864482,76.6381952885,507.974219374,0.0,220.879908,53.238744,49.5152819577,0.0,4.83426,44.6810219577
 05/02  19:00:00,761.975675818,75.4244882377,396.265001558,0.0,220.879908,53.238744,13.5285753814,0.0,4.83426,8.69431538138
 05/02  20:00:00,622.719484974,74.4793821175,247.579669731,0.0,220.879908,53.238744,22.1819090063,0.0,4.83426,17.3476490063
 05/02  21:00:00,117.920990678,0.0,0.0,0.0,43.513341876,52.539744,13.517961754,0.0,4.83426,8.68370175399
 05/02  22:00:00,117.952949496,0.0,0.0,0.0,43.513341876,52.539744,13.479951799,0.0,4.83426,8.645691799
 05/02  23:00:00,118.871487838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  24:00:00,117.957253531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  01:00:00,117.919605322,0.0,0.0,0.0,43.513341876,52.539744,13.4541570281,0.0,4.83426,8.61989702814
 05/03  02:00:00,117.883136388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  03:00:00,117.875584121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  04:00:00,118.27129234,0.0,0.0,0.0,43.513341876,52.539744,13.4540202008,0.0,4.83426,8.61976020082
 05/03  05:00:00,118.225650173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  06:00:00,173.604778055,72.6688003453,0.0034361212403,0.0,43.513341876,53.238744,604.548591682,599.694331682,4.83426,0.02
 05/03  07:00:00,368.000450004,72.6688003453,16.3957538183,0.0,220.879908,53.238744,372.913868105,341.712509119,4.83426,26.3670989855
 05/03  08:00:00,567.214862531,74.0348462362,119.821907344,0.0,220.879908,145.652643033,116.425000361,44.7558055752,36.25695,35.4122447858
 05/03  09:00:00,719.599313021,75.4697530455,269.259490889,0.0,220.879908,145.652643033,72.0821416658,0.0,36.25695,35.8251916658
 05/03  10:00:00,893.792007179,76.6511439959,435.310149204,0.0,220.879908,151.653867033,102.132338047,0.0,48.3426,53.7897380466
 05/03  11:00:00,1061.83011288,78.6045117258,599.463859603,0.0,220.879908,151.653867033,93.3592884985,0.0,48.3426,45.0166884985
 05/03  12:00:00,1092.96912112,81.5889806554,627.643507983,0.0,220.879908,151.653867033,102.5164749,0.0,48.3426,54.1738749003
 05/03  13:00:00,1088.24903483,84.6185779889,625.758458025,0.0,220.879908,145.652643033,78.4537683578,0.0101725274806,24.1713,54.2722958303
 05/03  14:00:00,1097.90219656,87.9598381964,631.664607473,0.0,220.879908,145.652643033,68.9575653319,0.0,24.1713,44.7862653319
 05/03  15:00:00,1110.47966313,91.3472184389,648.758697252,0.0,220.879908,137.835547516,49.7076464971,0.0,4.83426,44.8733864971
 05/03  16:00:00,1132.56167812,85.16354351,681.826104701,0.0,220.879908,133.019064,40.4457560237,0.0105385212933,4.83426,35.6009575024
 05/03  17:00:00,1037.26317718,80.8091585346,670.31974878,0.0,220.879908,53.238744,48.9777427558,0.0,4.83426,44.1434827558
 05/03  18:00:00,1012.35832156,79.4716761395,647.407724832,0.0,220.879908,53.238744,40.9295052243,0.0,4.83426,36.0952452243
 05/03  19:00:00,954.911472618,77.7417702197,588.525961466,0.0,220.879908,53.238744,22.2025189629,0.0,4.83426,17.3682589629
 05/03  20:00:00,771.149510804,76.0809855655,392.94321692,0.0,220.879908,53.238744,13.5168155815,0.0,4.83426,8.68255558151
 05/03  21:00:00,118.414640203,0.0,0.0,0.0,43.513341876,52.539744,13.516735877,0.0,4.83426,8.68247587696
 05/03  22:00:00,118.085035117,0.0,0.0,0.0,43.513341876,52.539744,13.4802017164,0.0,4.83426,8.64594171644
 05/03  23:00:00,118.978231074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  24:00:00,118.049248012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  01:00:00,118.005070448,0.0,0.0,0.0,43.513341876,52.539744,13.4541274174,0.0,4.83426,8.6198674174
 05/04  02:00:00,117.964988218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  03:00:00,117.940016876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  04:00:00,118.355622227,0.0,0.0,0.0,43.513341876,52.539744,13.4539714491,0.0,4.83426,8.61971144912
 05/04  05:00:00,115.296897245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  06:00:00,173.590203399,72.6688003453,0.00396955317031,0.0,43.513341876,53.238744,502.136990884,497.282730884,4.83426,0.02
 05/04  07:00:00,386.898390024,72.6803104411,34.9780617631,0.0,220.879908,53.238744,307.06111517,275.860842163,4.83426,26.3660130063
 05/04  08:00:00,700.295161569,75.197499602,250.096235681,0.0,220.879908,145.652643033,80.1892019349,8.52032154102,36.25695,35.4119303939
 05/04  09:00:00,1022.9910209,77.132750039,568.142174842,0.0,220.879908,145.652643033,72.0708667212,0.0,36.25695,35.8139167212
 05/04  10:00:00,1106.20143534,78.7928268274,643.178995994,0.0,220.879908,151.653867033,102.124633555,0.0,48.3426,53.7820335555
 05/04  11:00:00,1131.68042524,81.745930272,663.532111912,0.0,220.879908,151.653867033,93.3517660148,0.0,48.3426,45.0091660148
 05/04  12:00:00,1142.0093955,85.8813744507,669.583124554,0.0,220.879908,151.653867033,102.506319453,0.0,48.3426,54.1637194534
 05/04  13:00:00,1140.74513284,90.1561182818,670.244619935,0.0,220.879908,145.652643033,78.4424000918,0.0101514116595,24.1713,54.2609486801
 05/04  14:00:00,1144.89798874,93.3246407524,670.686745098,0.0,220.879908,145.652643033,68.9523553811,0.0,24.1713,44.7810553811
 05/04  15:00:00,1142.28826786,96.2321456418,672.85999039,0.0,220.879908,137.835547516,49.7039536852,0.00655627944659,4.83426,44.8631374057
 05/04  16:00:00,1155.84453912,88.6779012278,701.001497963,0.0,220.879908,133.019064,40.4460681644,0.0104708879951,4.83426,35.6013372764
 05/04  17:00:00,1059.88429054,83.6493014083,688.621385827,0.0,220.879908,53.238744,40.4275134682,0.0,4.83426,35.5932534682
 05/04  18:00:00,1049.67352249,81.6194428263,680.417480874,0.0,220.879908,53.238744,49.5012282462,0.0,4.83426,44.6669682462
 05/04  19:00:00,1031.76516218,79.6516892884,664.382626657,0.0,220.879908,53.238744,13.5275256611,0.0,4.83426,8.69326566105
 05/04  20:00:00,986.802655979,77.5591610286,608.36016287,0.0,220.879908,53.238744,22.1797290692,0.0,4.83426,17.3454690692
 05/04  21:00:00,174.150387145,0.872409693359,54.4196014466,0.0,43.513341876,52.539744,13.5168411625,0.0,4.83426,8.68258116252
 05/04  22:00:00,118.133565804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  23:00:00,119.040483341,0.0,0.0,0.0,43.513341876,52.539744,13.4686254674,0.0,4.83426,8.63436546739
 05/04  24:00:00,118.123969737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  01:00:00,118.108295428,0.0,0.0,0.0,43.513341876,52.539744,13.4540338536,0.0,4.83426,8.61977385357
 05/05  02:00:00,118.052544541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  03:00:00,117.985090139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  04:00:00,120.218645129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  05:00:00,116.857359366,0.0,0.0,0.0,43.513341876,52.539744,13.4538597599,0.0,4.83426,8.61959975994
 05/05  06:00:00,197.21187667,72.7040658137,22.6441216508,0.0,43.513341876,53.238744,323.865776823,319.011516823,4.83426,0.02
 05/05  07:00:00,549.47430699,72.7079011426,195.260127525,0.0,220.879908,53.238744,127.394384463,96.1943769733,4.83426,26.3657474899
 05/05  08:00:00,845.935225973,76.5582656973,392.885843408,0.0,220.879908,145.652643033,62.8213322592,0.00513965192838,36.25695,26.5592426072
 05/05  09:00:00,1067.93075363,78.6183469746,611.215740271,0.0,220.879908,145.652643033,81.0158181344,0.0,36.25695,44.7588681344
 05/05  10:00:00,1101.81196059,80.6549218807,637.296747353,0.0,220.879908,151.653867033,93.1591655707,0.0,48.3426,44.8165655707
 05/05  11:00:00,1129.98338976,83.8328035942,661.001472272,0.0,220.879908,151.653867033,102.333329362,0.0,48.3426,53.9907293624
 05/05  12:00:00,1150.25356319,87.8149815563,677.629264104,0.0,220.879908,151.653867033,102.487588224,0.0,48.3426,54.144988224
 05/05  13:00:00,1155.17238617,91.1499071935,684.634675264,0.0,220.879908,145.652643033,78.4216219405,0.0100627621635,24.1713,54.2402591784
 05/05  14:00:00,1172.35786287,94.3052442487,697.810159381,0.0,220.879908,145.652643033,66.3839907766,0.0,24.1713,42.2126907766
 05/05  15:00:00,1182.56565579,97.5649451288,711.349183043,0.0,220.879908,137.835547516,52.2539636144,0.0,4.83426,47.4197036144
 05/05  16:00:00,1186.41065039,90.537815692,729.614613331,0.0,220.879908,133.019064,40.4397305033,0.011214270897,4.83426,35.5942562325
 05/05  17:00:00,1055.36544918,83.9906532973,687.84017643,0.0,220.879908,53.238744,40.4244323003,0.0,4.83426,35.5901723003
 05/05  18:00:00,1030.87036401,81.614169714,664.395052092,0.0,220.879908,53.238744,49.4941179471,0.0,4.83426,44.6598579471
 05/05  19:00:00,1022.4447248,79.5156114258,654.957616552,0.0,220.879908,53.238744,13.5279303326,0.0,4.83426,8.69367033262
 05/05  20:00:00,1018.94744569,77.6186835747,640.738898943,0.0,220.879908,53.238744,13.5170824351,0.0,4.83426,8.68282243514
 05/05  21:00:00,198.095331965,1.05010470335,78.3476402141,0.0,43.513341876,52.539744,13.5170042344,0.0,4.83426,8.6827442344
 05/05  22:00:00,118.187962876,0.0,0.0,0.0,43.513341876,52.539744,13.4788254833,0.0,4.83426,8.64456548327
 05/05  23:00:00,119.092964861,0.0,0.0,0.0,43.513341876,52.539744,13.4689234565,0.0,4.83426,8.63466345654
 05/05  24:00:00,118.185082653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  01:00:00,118.124199071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  02:00:00,118.048910476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  03:00:00,117.978555756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  04:00:00,118.359573176,0.0,0.0,0.0,43.513341876,52.539744,13.4467120873,0.0,4.83426,8.61245208731
 05/06  05:00:00,115.285879837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  06:00:00,100.358290967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  07:00:00,100.32029804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  08:00:00,100.456479446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  09:00:00,100.586229753,0.0,0.0,0.0,43.513341876,52.539744,13.4538832114,0.0,4.83426,8.61962321143
 05/06  10:00:00,100.658388283,0.0,0.0,0.0,43.513341876,52.539744,13.5604281763,0.0,4.83426,8.72616817634
 05/06  11:00:00,101.497937859,0.0,0.0,0.0,43.513341876,52.539744,13.4913275458,0.0,4.83426,8.65706754576
 05/06  12:00:00,100.699960853,0.0,0.0,0.0,43.513341876,52.539744,13.4910217096,0.0,4.83426,8.65676170963
 05/06  13:00:00,324.774025558,2.61234853477,219.678349128,0.0,43.513341876,52.539744,13.4840879392,0.0,4.83426,8.64982793922
 05/06  14:00:00,308.348191884,2.61329634614,203.212125438,0.0,43.513341876,52.539744,13.4841049409,0.0,4.83426,8.64984494094
 05/06  15:00:00,371.062723101,3.4232806938,264.566519035,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  16:00:00,397.94338513,3.7348427912,291.130174109,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  17:00:00,311.850163372,2.75362423227,206.727497748,0.0,43.513341876,52.539744,13.4467160097,0.0,4.83426,8.61245600968
 05/06  18:00:00,281.127386502,2.72458591824,176.287237127,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  19:00:00,151.384493071,1.05082349097,45.9092389203,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  20:00:00,118.804529217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  21:00:00,118.518109666,0.0,0.0,0.0,43.513341876,52.539744,31.280148305,0.0,4.83426,26.445888305
 05/06  22:00:00,118.098913854,0.0,0.0,0.0,43.513341876,52.539744,13.4466721805,0.0,4.83426,8.6124121805
 05/06  23:00:00,118.89364601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  24:00:00,117.971543869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  01:00:00,117.909917842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  02:00:00,117.870584285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  03:00:00,117.836484774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  04:00:00,118.241007812,0.0,0.0,0.0,43.513341876,52.539744,13.4466448457,0.0,4.83426,8.6123848457
 05/07  05:00:00,115.207511359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  06:00:00,100.292317916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  07:00:00,100.207095141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  08:00:00,100.262521784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  09:00:00,100.341381478,0.0,0.0,0.0,43.513341876,52.539744,13.4540444769,0.0,4.83426,8.61978447694
 05/07  10:00:00,100.379880319,0.0,0.0,0.0,43.513341876,52.539744,22.2666939312,0.0,4.83426,17.4324339312
 05/07  11:00:00,101.222425853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  12:00:00,100.36331134,0.0,0.0,0.0,43.513341876,52.539744,13.4906581046,0.0,4.83426,8.65639810462
 05/07  13:00:00,100.453167546,0.0,0.0,0.0,43.513341876,52.539744,13.4912773263,0.0,4.83426,8.65701732632
 05/07  14:00:00,100.504202457,0.0,0.0,0.0,43.513341876,52.539744,13.4819421387,0.0,4.83426,8.64768213871
 05/07  15:00:00,100.491680962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  16:00:00,140.458506272,1.81070413926,37.9376429041,0.0,43.513341876,52.539744,13.4466789059,0.0,4.83426,8.61241890593
 05/07  17:00:00,136.982825865,1.94572009956,34.3784405102,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  18:00:00,100.209463477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  19:00:00,103.586317611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  20:00:00,118.420496185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  21:00:00,118.164636002,0.0,0.0,0.0,43.513341876,52.539744,40.0884431407,0.0,4.83426,35.2541831407
 05/07  22:00:00,117.806654566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  23:00:00,118.683188894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  24:00:00,117.739777187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  01:00:00,117.725483035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  02:00:00,117.72723004,0.0,0.0,0.0,43.513341876,52.539744,13.4530416212,0.0,4.83426,8.6187816212
 05/08  03:00:00,117.726450916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  04:00:00,118.143137524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  05:00:00,115.102028829,0.0,0.0,0.0,43.513341876,52.539744,13.4537776443,0.0,4.83426,8.61951764432
 05/08  06:00:00,173.97562684,72.6688003453,0.0023453888632,0.0,43.513341876,53.238744,1165.4193365,1160.5650765,4.83426,0.02
 05/08  07:00:00,351.391083898,72.6688003453,0.0,0.0,220.879908,53.238744,869.971708795,838.782617119,4.83426,26.3548316761
 05/08  08:00:00,443.910813282,72.8445305227,0.0016553373449,0.0,220.879908,145.652643033,589.439315577,526.633614759,36.25695,26.5487508184
 05/08  09:00:00,444.310309962,73.230480556,0.00225288325331,0.0,220.879908,145.652643033,446.02319819,365.030055902,36.25695,44.736192288
 05/08  10:00:00,450.929986259,73.8392896275,0.00157214266114,0.0,220.879908,151.653867033,360.586265862,267.445714836,48.3426,44.7979510258
 05/08  11:00:00,452.560082443,74.5521334999,0.0,0.0,220.879908,151.653867033,288.134227707,194.82555672,48.3426,44.9660709874
 05/08  12:00:00,477.447991703,75.6033965314,24.4163998585,0.0,220.879908,151.653867033,245.105576457,142.620054451,48.3426,54.1429220058
 05/08  13:00:00,466.345151703,76.6176156679,18.3436101774,0.0,220.879908,145.652643033,244.878259068,166.474441787,24.1713,54.2325172813
 05/08  14:00:00,474.672411495,77.859693823,25.3503420886,0.0,220.879908,145.652643033,221.628982485,152.702888311,24.1713,44.7547941746
 05/08  15:00:00,510.727999709,79.3909825033,67.2486048842,0.0,220.879908,137.835547516,121.753428507,72.0840829077,4.83426,44.8350855995
 05/08  16:00:00,534.182485509,75.8448987145,99.0306495197,0.0,220.879908,133.019064,57.2817440673,16.8678438213,4.83426,35.579640246
 05/08  17:00:00,457.2057913,73.9430894831,103.67507121,0.0,220.879908,53.238744,71.1694653431,30.7570884111,4.83426,35.578116932
 05/08  18:00:00,417.67336149,73.5995717662,64.8705218692,0.0,220.879908,53.238744,108.315662159,58.8362119104,4.83426,44.6451902486
 05/08  19:00:00,360.394090469,73.2083909647,5.32005225848,0.0,220.879908,53.238744,153.232575738,139.705033627,4.83426,8.69328211082
 05/08  20:00:00,369.614427566,72.9281224127,0.0,0.0,220.879908,53.238744,270.952421203,248.775724879,4.83426,17.3424363245
 05/08  21:00:00,117.911373609,0.0,0.0,0.0,43.513341876,52.539744,13.5165528097,0.0,4.83426,8.6822928097
 05/08  22:00:00,117.656283152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  23:00:00,118.686397074,0.0,0.0,0.0,43.513341876,52.539744,13.4665878208,0.0,4.83426,8.63232782084
 05/08  24:00:00,117.695491907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  01:00:00,117.700850891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  02:00:00,117.690729548,0.0,0.0,0.0,43.513341876,52.539744,13.4536808592,0.0,4.83426,8.6194208592
 05/09  03:00:00,117.665116526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  04:00:00,119.75781288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  05:00:00,116.434578115,0.0,0.0,0.0,43.513341876,52.539744,13.4537660217,0.0,4.83426,8.61950602171
 05/09  06:00:00,175.177312719,72.6688003453,0.00216292138415,0.0,43.513341876,53.238744,1400.18683482,1395.33257482,4.83426,0.02
 05/09  07:00:00,351.494320089,72.6688003453,0.000904072476507,0.0,220.879908,53.238744,879.019220805,847.831220374,4.83426,26.3537404314
 05/09  08:00:00,443.789158299,72.7672112289,0.00187686306722,0.0,220.879908,145.652643033,433.764461387,370.960666842,36.25695,26.5468445442
 05/09  09:00:00,451.759841937,73.1864280225,7.38558042241,0.0,220.879908,145.652643033,306.986136102,225.998282207,36.25695,44.7309038945
 05/09  10:00:00,480.536297143,73.5560050532,29.4551022861,0.0,220.879908,151.653867033,268.143121992,175.010149302,48.3426,44.7903726904
 05/09  11:00:00,508.09171147,74.3394733627,54.9344690319,0.0,220.879908,151.653867033,193.920723602,100.613371984,48.3426,44.9647516186
 05/09  12:00:00,553.010462513,75.6019584927,99.0159977077,0.0,220.879908,151.653867033,141.25402405,38.7788409674,48.3426,54.1325830826
 05/09  13:00:00,611.492657563,77.0796269774,161.552580536,0.0,220.879908,145.652643033,81.5323488034,3.13751613743,24.1713,54.223532666
 05/09  14:00:00,704.940802454,78.6471740219,252.920803733,0.0,220.879908,145.652643033,68.923358088,0.0,24.1713,44.752058088
 05/09  15:00:00,776.368885158,81.0877770975,329.478127923,0.0,220.879908,137.835547516,49.667978975,0.0,4.83426,44.833718975
 05/09  16:00:00,792.078122017,77.8145440902,353.448294821,0.0,220.879908,133.019064,40.4235732749,0.0100897289311,4.83426,35.579223546
 05/09  17:00:00,684.824592582,75.6054384102,328.132171587,0.0,220.879908,53.238744,40.4060262154,0.0,4.83426,35.5717662154
 05/09  18:00:00,605.713154196,74.9183574445,250.073177755,0.0,220.879908,53.238744,49.6222724669,0.151182940925,4.83426,44.636829526
 05/09  19:00:00,528.564363883,74.2256447573,171.170677497,0.0,220.879908,53.238744,19.8394238435,6.31308011801,4.83426,8.69208372548
 05/09  20:00:00,491.059552574,73.7205137128,119.655081954,0.0,220.879908,53.238744,51.4532109796,37.9374852808,4.83426,8.68146569878
 05/09  21:00:00,117.761590289,0.0,0.0,0.0,43.513341876,52.539744,22.1773133534,0.0,4.83426,17.3430533534
 05/09  22:00:00,117.815176526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  23:00:00,118.787228279,0.0,0.0,0.0,43.513341876,52.539744,13.4681069298,0.0,4.83426,8.63384692982
 05/09  24:00:00,117.881775375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  01:00:00,117.909559844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  02:00:00,117.909371883,0.0,0.0,0.0,43.513341876,52.539744,13.453587237,0.0,4.83426,8.61932723701
 05/10  03:00:00,117.894879353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  04:00:00,118.301490106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  05:00:00,115.238157665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  06:00:00,173.574049531,72.6688003453,0.00296719102222,0.0,43.513341876,53.238744,580.132727889,566.67890481,4.83426,8.6195630794
 05/10  07:00:00,351.234601965,72.6688003453,0.0,0.0,220.879908,53.238744,428.536445391,406.129270898,4.83426,17.5729144927
 05/10  08:00:00,490.464228185,73.3741865478,45.455868688,0.0,220.879908,145.652643033,238.117405208,166.47149715,36.25695,35.388958058
 05/10  09:00:00,545.263766133,74.3566070736,98.5465432787,0.0,220.879908,145.652643033,160.333631536,79.3529950163,36.25695,44.72368652
 05/10  10:00:00,640.52212148,75.3506927654,186.010657807,0.0,220.879908,151.653867033,98.7756968782,5.64199661493,48.3426,44.7911002633
 05/10  11:00:00,794.833660162,76.6377257489,335.795498339,0.0,220.879908,151.653867033,93.3213640054,0.0099859346087,48.3426,44.9687780708
 05/10  12:00:00,802.248353838,78.1136081508,342.483456623,0.0,220.879908,151.653867033,102.456040472,0.0,48.3426,54.1134404722
 05/10  13:00:00,822.175757488,79.2655718879,367.527735212,0.0,220.879908,145.652643033,78.3850883997,0.0100026092713,24.1713,54.2037857904
 05/10  14:00:00,789.179704451,79.9861929123,334.084257483,0.0,220.879908,145.652643033,68.9130920934,0.0,24.1713,44.7417920934
 05/10  15:00:00,782.601223673,80.4284072821,334.828855327,0.0,220.879908,137.835547516,49.6631103696,0.00381687164404,4.83426,44.825033498
 05/10  16:00:00,712.565645979,76.2044705365,274.260297857,0.0,220.879908,133.019064,40.418337019,0.0116844246138,4.83426,35.5723925944
 05/10  17:00:00,599.628798307,74.0543168769,243.211700732,0.0,220.879908,53.238744,40.4054210329,0.0,4.83426,35.5711610329
 05/10  18:00:00,586.468779047,73.78684303,230.447256223,0.0,220.879908,53.238744,49.4591181821,0.0,4.83426,44.6248581821
 05/10  19:00:00,558.717148307,73.4771306164,199.964049095,0.0,220.879908,53.238744,13.6894456383,0.162769861305,4.83426,8.69241577701
 05/10  20:00:00,531.73363144,73.209790341,158.842190501,0.0,220.879908,53.238744,28.1651171851,14.6493855779,4.83426,8.68147160722
 05/10  21:00:00,118.266808398,0.0,0.0,0.0,43.513341876,52.539744,13.5155000306,0.0,4.83426,8.68124003056
 05/10  22:00:00,117.969445712,0.0,0.0,0.0,43.513341876,52.539744,13.4787223344,0.0,4.83426,8.64446233437
 05/10  23:00:00,118.895407526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  24:00:00,118.002546574,0.0,0.0,0.0,43.513341876,52.539744,13.4536844543,0.0,4.83426,8.61942445431
 05/11  01:00:00,117.987844806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  02:00:00,117.986853786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  03:00:00,117.95597256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  04:00:00,118.349933625,0.0,0.0,0.0,43.513341876,52.539744,13.453714631,0.0,4.83426,8.61945463097
 05/11  05:00:00,115.283932198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  06:00:00,173.582679283,72.6688003453,0.00310962110682,0.0,43.513341876,53.238744,499.61685068,494.76259068,4.83426,0.02
 05/11  07:00:00,351.25368946,72.6688003453,0.0,0.0,220.879908,53.238744,397.273764219,366.089467862,4.83426,26.350036357
 05/11  08:00:00,461.286887138,73.771286591,16.1418247597,0.0,220.879908,145.652643033,258.041826982,186.402604367,36.25695,35.3822726145
 05/11  09:00:00,514.798479878,74.9416240381,67.6581766548,0.0,220.879908,145.652643033,159.79825244,87.7624707268,36.25695,35.7788317129
 05/11  10:00:00,609.641809132,75.9043291381,154.794385886,0.0,220.879908,151.653867033,98.7135458138,5.59508453135,48.3426,44.7758612824
 05/11  11:00:00,671.219084435,77.1017116607,213.972856564,0.0,220.879908,151.653867033,102.283316166,0.0,48.3426,53.9407161658
 05/11  12:00:00,732.065028999,78.9147541068,273.620408232,0.0,220.879908,151.653867033,93.4262172797,0.0,48.3426,45.0836172797
 05/11  13:00:00,851.704373538,81.2814730704,396.293303527,0.0,220.879908,145.652643033,78.3920008347,0.00520776634684,24.1713,54.2154930683
 05/11  14:00:00,969.200847831,83.4204682387,511.255046828,0.0,220.879908,145.652643033,68.9080032639,0.0,24.1713,44.7367032639
 05/11  15:00:00,1024.18675015,85.0241186402,572.40157033,0.0,220.879908,137.835547516,49.6543561914,0.00497638039382,4.83426,44.815119811
 05/11  16:00:00,989.386721325,79.6007284442,548.17281064,0.0,220.879908,133.019064,40.4117158765,0.0109464860946,4.83426,35.5665093904
 05/11  17:00:00,821.683076286,76.3299550543,463.574050634,0.0,220.879908,53.238744,40.3999726522,0.0,4.83426,35.5657126522
 05/11  18:00:00,763.578115502,75.6866648975,406.233947283,0.0,220.879908,53.238744,49.4594983524,0.0,4.83426,44.6252383524
 05/11  19:00:00,709.105258157,75.0418104456,349.153667429,0.0,220.879908,53.238744,13.5266066343,0.0,4.83426,8.69234663427
 05/11  20:00:00,655.646087202,74.4845031748,281.719975204,0.0,220.879908,53.238744,13.5154165375,0.0,4.83426,8.68115653755
 05/11  21:00:00,118.321338483,0.0,0.0,0.0,43.513341876,52.539744,22.1771339194,0.0,4.83426,17.3428739194
 05/11  22:00:00,118.03928935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  23:00:00,118.970880355,0.0,0.0,0.0,43.513341876,52.539744,13.4680334073,0.0,4.83426,8.63377340733
 05/11  24:00:00,118.058544609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  01:00:00,118.044402591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  02:00:00,118.028743786,0.0,0.0,0.0,43.513341876,52.539744,13.4534750994,0.0,4.83426,8.61921509941
 05/12  03:00:00,118.011618181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  04:00:00,120.315224962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  05:00:00,116.972546167,0.0,0.0,0.0,43.513341876,52.539744,13.4535000646,0.0,4.83426,8.6192400646
 05/12  06:00:00,225.458263879,72.6910652854,50.5526299488,0.0,43.513341876,53.238744,286.640311666,281.786051666,4.83426,0.02
 05/12  07:00:00,373.524824269,72.6688003453,21.989510501,0.0,220.879908,53.238744,323.0140757,291.833963041,4.83426,26.3458526588
 05/12  08:00:00,498.771041125,74.6194752201,52.3580226092,0.0,220.879908,145.652643033,216.360819088,153.564347898,36.25695,26.5395211906
 05/12  09:00:00,540.330256612,75.8053275658,91.7988245864,0.0,220.879908,145.652643033,206.177641796,125.208287469,36.25695,44.7124043275
 05/12  10:00:00,578.944970334,76.9273914254,122.557908529,0.0,220.879908,151.653867033,143.184759526,50.0693608182,48.3426,44.7727987081
 05/12  11:00:00,688.754301988,78.4638484705,229.049074809,0.0,220.879908,151.653867033,93.2944072685,0.0,48.3426,44.9518072685
 05/12  12:00:00,844.377400311,80.649023014,382.718688709,0.0,220.879908,151.653867033,102.435350066,0.0,48.3426,54.092750066
 05/12  13:00:00,984.204892126,83.0553616273,525.629076222,0.0,220.879908,145.652643033,78.3672775861,0.0142895203246,24.1713,54.1816880657
 05/12  14:00:00,1030.87402317,84.6597986208,570.347965407,0.0,220.879908,145.652643033,60.9888444283,0.0,24.1713,36.8175444283
 05/12  15:00:00,1022.05384937,86.1714915997,567.117445518,0.0,220.879908,137.835547516,53.7911446353,0.00512494294778,4.83426,48.9517596923
 05/12  16:00:00,1040.31969745,79.7195449327,597.218895334,0.0,220.879908,133.019064,44.1585474205,0.0124522445071,4.83426,39.311835176
 05/12  17:00:00,941.936400245,76.1289360412,582.217073358,0.0,220.879908,53.238744,40.3951034374,0.0,4.83426,35.5608434374
 05/12  18:00:00,892.902934662,75.3976396869,533.974593693,0.0,220.879908,53.238744,40.5280942806,0.0,4.83426,35.6938342806
 05/12  19:00:00,853.125103975,74.8439636164,491.875337243,0.0,220.879908,53.238744,22.1968083058,0.0,4.83426,17.3625483058
 05/12  20:00:00,851.283682124,74.3752236598,475.428781923,0.0,220.879908,53.238744,13.514775306,0.0,4.83426,8.68051530596
 05/12  21:00:00,118.066969539,0.0,0.0,0.0,43.513341876,52.539744,13.5145115411,0.0,4.83426,8.68025154106
 05/12  22:00:00,118.073440817,0.0,0.0,0.0,43.513341876,52.539744,13.4788288709,0.0,4.83426,8.64456887093
 05/12  23:00:00,118.984305524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  24:00:00,118.083389067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  01:00:00,118.045204971,0.0,0.0,0.0,43.513341876,52.539744,13.4464927095,0.0,4.83426,8.61223270947
 05/13  02:00:00,118.002885237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  03:00:00,117.961909516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  04:00:00,118.369226324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  05:00:00,112.351280689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  06:00:00,100.476581917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  07:00:00,100.398407977,0.0,0.0,0.0,43.513341876,52.539744,13.4463567115,0.0,4.83426,8.61209671149
 05/13  08:00:00,100.459062361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  09:00:00,100.5745018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  10:00:00,100.613238258,0.0,0.0,0.0,43.513341876,52.539744,22.2614315446,0.0,4.83426,17.4271715446
 05/13  11:00:00,101.396763425,0.0,0.0,0.0,43.513341876,52.539744,13.4894740428,0.0,4.83426,8.65521404285
 05/13  12:00:00,100.513587467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  13:00:00,100.4948472,0.0,0.0,0.0,43.513341876,52.539744,13.4826915375,0.0,4.83426,8.64843153752
 05/13  14:00:00,100.475798494,0.0,0.0,0.0,43.513341876,52.539744,13.4809570234,0.0,4.83426,8.64669702344
 05/13  15:00:00,100.426756316,0.0,0.0,0.0,43.513341876,52.539744,13.4825695708,0.0,4.83426,8.64830957079
 05/13  16:00:00,100.185140389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  17:00:00,100.164608846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  18:00:00,100.138152308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  19:00:00,100.545822099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  20:00:00,118.400691465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  21:00:00,118.147249403,0.0,0.0,0.0,43.513341876,52.539744,40.0659270219,0.0,4.83426,35.2316670219
 05/13  22:00:00,117.784576327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  23:00:00,118.666136727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  24:00:00,117.723545001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  01:00:00,117.719099001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  02:00:00,117.695927763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  03:00:00,117.652900844,0.0,0.0,0.0,43.513341876,52.539744,13.4464615862,0.0,4.83426,8.61220158617
 05/14  04:00:00,118.051798482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  05:00:00,112.058298934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  06:00:00,100.163022604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  07:00:00,100.113981467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  08:00:00,100.219655154,0.0,0.0,0.0,43.513341876,52.539744,13.4536327813,0.0,4.83426,8.61937278127
 05/14  09:00:00,100.333861154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  10:00:00,100.372088129,0.0,0.0,0.0,43.513341876,52.539744,22.2600638517,0.0,4.83426,17.4258038517
 05/14  11:00:00,101.216129987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  12:00:00,100.361709765,0.0,0.0,0.0,43.513341876,52.539744,13.4898504854,0.0,4.83426,8.65559048541
 05/14  13:00:00,100.466642598,0.0,0.0,0.0,43.513341876,52.539744,13.4893734068,0.0,4.83426,8.65511340681
 05/14  14:00:00,100.534243152,0.0,0.0,0.0,43.513341876,52.539744,13.482239204,0.0,4.83426,8.64797920404
 05/14  15:00:00,100.514539397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  16:00:00,100.31715034,0.0,0.0,0.0,43.513341876,52.539744,13.446380771,0.0,4.83426,8.612120771
 05/14  17:00:00,100.323730602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  18:00:00,121.136596403,0.655148490864,19.9685049329,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  19:00:00,100.721091252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  20:00:00,118.518815975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  21:00:00,118.257095404,0.0,0.0,0.0,43.513341876,52.539744,31.2640958997,0.0,4.83426,26.4298358997
 05/14  22:00:00,117.901861605,0.0,0.0,0.0,43.513341876,52.539744,13.4455024619,0.0,4.83426,8.61124246186
 05/14  23:00:00,118.755476151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  24:00:00,117.867675612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  01:00:00,117.820045888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  02:00:00,117.816764134,0.0,0.0,0.0,43.513341876,52.539744,13.4533626874,0.0,4.83426,8.61910268745
 05/15  03:00:00,117.815669396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  04:00:00,118.240252137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  05:00:00,112.242940236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  06:00:00,173.569035522,72.6688003453,0.00235703183572,0.0,43.513341876,53.238744,501.929870619,488.476375747,4.83426,8.61923487223
 05/15  07:00:00,416.757490453,72.6688003453,64.5479402482,0.0,220.879908,53.238744,305.790802342,283.391231488,4.83426,17.5653108538
 05/15  08:00:00,566.7983497,73.1139688217,120.045772455,0.0,220.879908,145.652643033,139.940515973,68.3157882341,36.25695,35.367777739
 05/15  09:00:00,575.562134418,74.0968305467,127.673258035,0.0,220.879908,145.652643033,91.0648134296,10.1148802452,36.25695,44.6929831844
 05/15  10:00:00,694.602907281,75.0195423003,238.734415486,0.0,220.879908,151.653867033,91.5659378573,0.0,48.3426,43.2233378573
 05/15  11:00:00,733.967306146,76.179261452,275.208478535,0.0,220.879908,151.653867033,94.8032688539,0.0,48.3426,46.4606688539
 05/15  12:00:00,792.996687186,78.118822757,333.047977716,0.0,220.879908,151.653867033,93.392510773,0.0,48.3426,45.049910773
 05/15  13:00:00,912.710174502,80.6872113469,455.713462276,0.0,220.879908,145.652643033,78.3567182083,0.00925422574037,24.1713,54.1761639825
 05/15  14:00:00,1020.98111623,82.7865189035,561.348216808,0.0,220.879908,145.652643033,68.885207739,0.0,24.1713,44.713907739
 05/15  15:00:00,1047.8953194,85.2463709804,593.439168219,0.0,220.879908,137.835547516,49.6275336802,0.00461652839668,4.83426,44.7886571518
 05/15  16:00:00,1072.84025533,80.6503891859,628.017380062,0.0,220.879908,133.019064,40.3968065048,0.0106863773803,4.83426,35.5518601274
 05/15  17:00:00,908.231927011,77.2786174496,546.666114998,0.0,220.879908,53.238744,40.3845651609,0.0,4.83426,35.5503051609
 05/15  18:00:00,776.126265903,76.3882127334,416.358313962,0.0,220.879908,53.238744,49.4327351917,0.0,4.83426,44.5984751917
 05/15  19:00:00,692.884256334,75.3875134698,334.215381611,0.0,220.879908,53.238744,13.524335134,0.0,4.83426,8.69007513402
 05/15  20:00:00,605.349515026,74.5006250309,230.460472619,0.0,220.879908,53.238744,13.7789301044,0.26531022662,4.83426,8.67935987776
 05/15  21:00:00,118.289183185,0.0,0.0,0.0,43.513341876,52.539744,13.5146565861,0.0,4.83426,8.68039658612
 05/15  22:00:00,117.974357944,0.0,0.0,0.0,43.513341876,52.539744,13.4783126893,0.0,4.83426,8.6440526893
 05/15  23:00:00,118.874767428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  24:00:00,117.938536038,0.0,0.0,0.0,43.513341876,52.539744,13.451718271,0.0,4.83426,8.61745827099
 05/16  01:00:00,117.913275037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  02:00:00,117.889474804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  03:00:00,117.865186627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  04:00:00,119.968161449,0.0,0.0,0.0,43.513341876,52.539744,13.4535059289,0.0,4.83426,8.61924592895
 05/16  05:00:00,113.665645358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  06:00:00,174.263749208,72.6688003453,0.00340065965146,0.0,43.513341876,53.238744,521.31456277,516.46030277,4.83426,0.02
 05/16  07:00:00,351.24031038,72.6688003453,0.0,0.0,220.879908,53.238744,415.975347697,384.801913978,4.83426,26.3391737183
 05/16  08:00:00,470.821608452,73.6390949197,25.6544201277,0.0,220.879908,145.652643033,249.333382615,178.225488323,36.25695,34.8509442924
 05/16  09:00:00,555.010302563,74.8963957411,107.281144603,0.0,220.879908,145.652643033,156.148050939,83.6187076145,36.25695,36.2723933248
 05/16  10:00:00,575.037473474,75.7441355564,120.244012711,0.0,220.879908,151.653867033,118.970054876,25.8811867916,48.3426,44.7462680843
 05/16  11:00:00,644.560974515,76.2901540308,187.895673917,0.0,220.879908,151.653867033,98.688542419,5.43179139661,48.3426,44.9141510224
 05/16  12:00:00,615.165838193,76.6723843887,158.597467295,0.0,220.879908,151.653867033,134.304403791,31.8959826579,48.3426,54.0658211334
 05/16  13:00:00,544.526598687,77.0315599758,94.5293065226,0.0,220.879908,145.652643033,166.709846485,88.3876263525,24.1713,54.1509201323
 05/16  14:00:00,494.246349733,77.1994679867,44.9971843637,0.0,220.879908,145.652643033,213.512095531,144.638475315,24.1713,44.7023202163
 05/16  15:00:00,446.581922004,77.2039240029,5.92071714523,0.0,220.879908,137.835547516,202.441770588,158.230794256,4.83426,39.3767163317
 05/16  16:00:00,432.498984703,74.2089568334,0.0,0.0,220.879908,133.019064,149.299495805,103.565715242,4.83426,40.8995205635
 05/16  17:00:00,351.396127883,72.9147905883,0.0,0.0,220.879908,53.238744,231.609226346,191.234637798,4.83426,35.5403285476
 05/16  18:00:00,351.307150289,72.8321255162,0.0,0.0,220.879908,53.238744,236.85714355,196.342483989,4.83426,35.6803995605
 05/16  19:00:00,351.235329033,72.7873513889,0.0,0.0,220.879908,53.238744,217.90273478,204.378454045,4.83426,8.69002073562
