Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/16  20:00:00,369.122614381,72.747491082,0.0,0.0,220.879908,53.238744,238.905209562,216.731905491,4.83426,17.3390440711
 05/16  21:00:00,117.736198068,0.0,0.0,0.0,43.513341876,52.539744,13.5122895344,0.0,4.83426,8.67802953442
 05/16  22:00:00,117.814597674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  23:00:00,118.789292158,0.0,0.0,0.0,43.513341876,52.539744,13.4677451188,0.0,4.83426,8.63348511877
 05/16  24:00:00,117.883047627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  01:00:00,117.888722805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  02:00:00,117.889831819,0.0,0.0,0.0,43.513341876,52.539744,13.4533200008,0.0,4.83426,8.61906000082
 05/17  03:00:00,117.895369854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  04:00:00,118.352540968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  05:00:00,112.35481841,0.0,0.0,0.0,43.513341876,52.539744,13.4532440445,0.0,4.83426,8.61898404452
 05/17  06:00:00,213.429166508,72.6688003453,39.0450490108,0.0,43.513341876,53.238744,363.706855902,358.852595902,4.83426,0.02
 05/17  07:00:00,432.976430063,72.6688003453,80.2443083793,0.0,220.879908,53.238744,303.127851575,280.729607205,4.83426,17.5639843701
 05/17  08:00:00,609.316867764,73.353648924,162.399178091,0.0,220.879908,145.652643033,193.846854429,122.226758118,36.25695,35.3631463112
 05/17  09:00:00,682.04195531,74.2246144621,233.638547999,0.0,220.879908,145.652643033,157.076799511,76.1438056033,36.25695,44.6760439077
 05/17  10:00:00,789.015822093,74.8990100917,333.081780864,0.0,220.879908,151.653867033,114.710737272,25.0537925689,48.3426,41.3143447029
 05/17  11:00:00,915.271248305,75.8587258698,456.551454566,0.0,220.879908,151.653867033,96.766769678,0.0745694150005,48.3426,48.349600263
 05/17  12:00:00,798.154062391,76.2976591069,341.070526178,0.0,220.879908,151.653867033,101.695522608,8.31284684185,48.3426,45.040075766
 05/17  13:00:00,663.986737659,76.8461949558,213.576971784,0.0,220.879908,145.652643033,126.638458203,48.3143985129,24.1713,54.1527596898
 05/17  14:00:00,715.615501049,77.9811333845,263.693969843,0.0,220.879908,145.652643033,93.395689347,24.5267738771,24.1713,44.6976154699
 05/17  15:00:00,905.288668451,79.4474700715,458.337994223,0.0,220.879908,137.835547516,50.7160247883,1.09576494326,4.83426,44.785999845
 05/17  16:00:00,899.909413257,75.9307720575,461.419147757,0.0,220.879908,133.019064,40.3826992338,0.0114528326908,4.83426,35.5369864011
 05/17  17:00:00,752.706150905,73.8771681974,396.00631615,0.0,220.879908,53.238744,40.3734775473,0.0,4.83426,35.5392175473
 05/17  18:00:00,703.885109102,73.690738096,347.577738527,0.0,220.879908,53.238744,40.5070413805,0.0,4.83426,35.6727813805
 05/17  19:00:00,636.198710648,73.4756900907,280.196550939,0.0,220.879908,53.238744,22.6973479684,0.50222191909,4.83426,17.3608660493
 05/17  20:00:00,611.004742225,73.2501664627,237.735174486,0.0,220.879908,53.238744,36.1376148327,22.6236857363,4.83426,8.67966909637
 05/17  21:00:00,118.283604593,0.0,0.0,0.0,43.513341876,52.539744,13.513554633,0.0,4.83426,8.67929463303
 05/17  22:00:00,117.97322326,0.0,0.0,0.0,43.513341876,52.539744,13.4783525051,0.0,4.83426,8.64409250506
 05/17  23:00:00,118.897411343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  24:00:00,117.987654352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  01:00:00,117.975055607,0.0,0.0,0.0,43.513341876,52.539744,13.4531416603,0.0,4.83426,8.61888166028
 05/18  02:00:00,117.967089544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  03:00:00,117.955165868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  04:00:00,118.440599423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  05:00:00,112.448853929,0.0,0.0,0.0,43.513341876,52.539744,13.4533696842,0.0,4.83426,8.61910968422
 05/18  06:00:00,369.900806814,72.6688003453,193.512274053,0.0,43.513341876,53.238744,206.444853693,201.590593693,4.83426,0.02
 05/18  07:00:00,520.029001818,72.6688003453,166.234556132,0.0,220.879908,53.238744,199.828410171,168.658727821,4.83426,26.33542235
 05/18  08:00:00,593.80779009,74.2214042571,146.363871865,0.0,220.879908,145.652643033,147.520053907,84.7412346796,36.25695,26.5218692276
 05/18  09:00:00,617.868940612,75.3904621462,169.163491504,0.0,220.879908,145.652643033,160.168567278,79.2393854745,36.25695,44.6722318034
 05/18  10:00:00,658.623882096,76.3264539326,202.755203705,0.0,220.879908,151.653867033,146.437538549,53.3624338628,48.3426,44.7325046866
 05/18  11:00:00,705.367939371,77.4626316405,247.175083879,0.0,220.879908,151.653867033,104.976289786,11.7218673685,48.3426,44.9118224171
 05/18  12:00:00,735.229223577,78.693900779,276.546514103,0.0,220.879908,151.653867033,102.917564528,0.544868340908,48.3426,54.0300961869
 05/18  13:00:00,785.570379598,80.0726665095,331.184636529,0.0,220.879908,145.652643033,69.3043285758,0.00553863568485,24.1713,45.1274899401
 05/18  14:00:00,837.608897698,81.5604362956,381.522951219,0.0,220.879908,145.652643033,68.8664674691,0.0,24.1713,44.6951674691
 05/18  15:00:00,821.718954978,82.5533015695,372.696284446,0.0,220.879908,137.835547516,49.6103226045,0.0,4.83426,44.7760626045
 05/18  16:00:00,744.746768998,77.4665249752,306.188076936,0.0,220.879908,133.019064,40.3835401029,0.0123095291775,4.83426,35.5369705737
 05/18  17:00:00,575.69345897,74.8556600716,219.919992908,0.0,220.879908,53.238744,41.9881274,1.61727012297,4.83426,35.536597277
 05/18  18:00:00,556.034855857,74.3887582487,200.690904192,0.0,220.879908,53.238744,50.8784456207,10.3787332462,4.83426,35.6654523744
 05/18  19:00:00,534.761498497,73.9681758464,179.523585792,0.0,220.879908,53.238744,47.5029962177,25.3088401825,4.83426,17.3598960352
 05/18  20:00:00,469.997175704,73.5077448558,98.2524569182,0.0,220.879908,53.238744,73.8243661836,60.3114875131,4.83426,8.67861867057
 05/18  21:00:00,118.20907478,0.0,0.0,0.0,43.513341876,52.539744,13.5137953446,0.0,4.83426,8.67953534457
 05/18  22:00:00,117.941928159,0.0,0.0,0.0,43.513341876,52.539744,13.4779530906,0.0,4.83426,8.64369309062
 05/18  23:00:00,118.872629485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  24:00:00,117.976805164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  01:00:00,117.969917938,0.0,0.0,0.0,43.513341876,52.539744,13.4532152928,0.0,4.83426,8.61895529284
 05/19  02:00:00,117.953806502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  03:00:00,117.940781809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  04:00:00,120.203333859,0.0,0.0,0.0,43.513341876,52.539744,13.4530970674,0.0,4.83426,8.61883706742
 05/19  05:00:00,113.878630715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  06:00:00,225.90447984,72.6688003453,50.7576055313,0.0,43.513341876,53.238744,328.186979627,323.332719627,4.83426,0.02
 05/19  07:00:00,408.304902538,72.6688003453,56.0417604225,0.0,220.879908,53.238744,275.128881473,243.958922487,4.83426,26.3356989867
 05/19  08:00:00,546.285771741,74.2661375079,99.3664836018,0.0,220.879908,145.652643033,128.809786674,66.036462566,36.25695,26.5163741078
 05/19  09:00:00,582.839578165,75.2755768804,134.619874647,0.0,220.879908,145.652643033,122.889398385,41.9653174422,36.25695,44.6671309429
 05/19  10:00:00,631.892948769,76.3394336444,176.284333264,0.0,220.879908,151.653867033,103.562264795,10.4957667206,48.3426,44.7238980747
 05/19  11:00:00,741.868970076,77.7054223348,283.150158251,0.0,220.879908,151.653867033,93.2571295354,0.00941051802302,48.3426,44.9051190174
 05/19  12:00:00,807.929880129,78.82348106,348.576613979,0.0,220.879908,151.653867033,97.8234131778,0.0,48.3426,49.4808131778
 05/19  13:00:00,836.069557413,80.2237161772,381.206963898,0.0,220.879908,145.652643033,73.8454278084,0.00591989292569,24.1713,49.6682079154
 05/19  14:00:00,837.921683269,80.6061402434,382.759666207,0.0,220.879908,145.652643033,68.8582998473,0.0,24.1713,44.6869998473
 05/19  15:00:00,887.167863365,81.9445135588,438.244962051,0.0,220.879908,137.835547516,49.6004149429,0.0,4.83426,44.7661549429
 05/19  16:00:00,862.928334416,77.1953143583,423.742892966,0.0,220.879908,133.019064,40.3752459227,0.0111477890107,4.83426,35.5298381337
 05/19  17:00:00,618.389016249,74.7517104982,262.324230082,0.0,220.879908,53.238744,40.3646549632,0.0,4.83426,35.5303949632
 05/19  18:00:00,554.152736039,74.3869749993,198.831439878,0.0,220.879908,53.238744,40.4965159117,0.0,4.83426,35.6622559117
 05/19  19:00:00,527.974723822,74.0039243116,173.262907029,0.0,220.879908,53.238744,31.3957672886,9.20249563071,4.83426,17.3590116579
 05/19  20:00:00,501.524542939,73.5403663081,129.787013316,0.0,220.879908,53.238744,62.4404506227,48.927435472,4.83426,8.67875515064
 05/19  21:00:00,117.897385742,0.0,0.0,0.0,43.513341876,52.539744,13.5126048218,0.0,4.83426,8.67834482176
 05/19  22:00:00,117.963704733,0.0,0.0,0.0,43.513341876,52.539744,13.4775866486,0.0,4.83426,8.64332664861
 05/19  23:00:00,118.870639053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  24:00:00,117.942124874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  01:00:00,117.937498481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  02:00:00,117.94525783,0.0,0.0,0.0,43.513341876,52.539744,13.4462584449,0.0,4.83426,8.61199844487
 05/20  03:00:00,117.950309524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  04:00:00,118.391502709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  05:00:00,112.349199503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  06:00:00,100.421576187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  07:00:00,100.31900269,0.0,0.0,0.0,43.513341876,52.539744,13.4462016009,0.0,4.83426,8.61194160089
 05/20  08:00:00,100.376325208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  09:00:00,100.479624575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  10:00:00,100.537377285,0.0,0.0,0.0,43.513341876,52.539744,22.2557484902,0.0,4.83426,17.4214884902
 05/20  11:00:00,101.37214684,0.0,0.0,0.0,43.513341876,52.539744,8.60333136656,0.0,4.83426,3.76907136656
 05/20  12:00:00,100.564053975,0.0,0.0,0.0,43.513341876,52.539744,9.73773137873,0.0,4.83426,4.90347137873
 05/20  13:00:00,100.657309132,0.0,0.0,0.0,43.513341876,52.539744,13.4811439788,0.0,4.83426,8.64688397877
 05/20  14:00:00,100.69083597,0.0,0.0,0.0,43.513341876,52.539744,13.4813164829,0.0,4.83426,8.64705648289
 05/20  15:00:00,178.669981388,1.2149106317,75.9042911334,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  16:00:00,141.648738008,0.658253638944,40.043645584,0.0,43.513341876,52.539744,13.4461357429,0.0,4.83426,8.61187574291
 05/20  17:00:00,114.214577147,0.218382830288,13.3676289968,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  18:00:00,126.628215609,0.436765660576,25.4367108634,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  19:00:00,100.917165462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  20:00:00,118.736493915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  21:00:00,118.397357891,0.0,0.0,0.0,43.513341876,52.539744,31.2459299252,0.0,4.83426,26.4116699252
 05/20  22:00:00,117.982886179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  23:00:00,118.80327559,0.0,0.0,0.0,43.513341876,52.539744,13.4460721637,0.0,4.83426,8.61181216373
 05/20  24:00:00,117.934691816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  01:00:00,117.92829542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  02:00:00,117.888706727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  03:00:00,117.844744707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  04:00:00,118.260084536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  05:00:00,112.252544024,0.0,0.0,0.0,43.513341876,52.539744,13.4462002507,0.0,4.83426,8.61194025072
 05/21  06:00:00,100.354885059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  07:00:00,100.322775879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  08:00:00,100.438930155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  09:00:00,100.549179125,0.0,0.0,0.0,43.513341876,52.539744,13.4529378483,0.0,4.83426,8.61867784829
 05/21  10:00:00,100.602607728,0.0,0.0,0.0,43.513341876,52.539744,13.5551360444,0.0,4.83426,8.72087604444
 05/21  11:00:00,101.439671294,0.0,0.0,0.0,43.513341876,52.539744,13.4882951756,0.0,4.83426,8.65403517557
 05/21  12:00:00,100.651109331,0.0,0.0,0.0,43.513341876,52.539744,13.4885708699,0.0,4.83426,8.6543108699
 05/21  13:00:00,100.743019616,0.0,0.0,0.0,43.513341876,52.539744,13.4879449539,0.0,4.83426,8.65368495387
 05/21  14:00:00,249.647655641,2.02058786902,145.156977778,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  15:00:00,274.724630718,2.35499603079,169.628935278,0.0,43.513341876,52.539744,13.4816700322,0.0,4.83426,8.64741003224
 05/21  16:00:00,345.096421442,3.41324771672,238.383005383,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  17:00:00,353.83954882,3.33202762984,247.049137073,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  18:00:00,368.113245699,3.55258286007,260.430674799,0.0,43.513341876,52.539744,13.4461647613,0.0,4.83426,8.61190476135
 05/21  19:00:00,197.58668325,1.7150847782,93.4318094338,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  20:00:00,138.21664409,0.43219198908,18.7119948413,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  21:00:00,118.44646939,0.0,0.0,0.0,43.513341876,52.539744,31.247171893,0.0,4.83426,26.412911893
 05/21  22:00:00,117.983440259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  23:00:00,118.830607218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  24:00:00,117.953826807,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  01:00:00,117.937895287,0.0,0.0,0.0,43.513341876,52.539744,13.4530403303,0.0,4.83426,8.61878033031
 05/22  02:00:00,117.915560769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  03:00:00,117.888587959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  04:00:00,118.308171263,0.0,0.0,0.0,43.513341876,52.539744,13.4512508229,0.0,4.83426,8.61699082293
 05/22  05:00:00,112.290476947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  06:00:00,194.596334215,72.6756929761,20.606810809,0.0,43.513341876,53.238744,347.407142669,342.552882669,4.83426,0.02
 05/22  07:00:00,445.269557422,72.675622807,92.3236187302,0.0,220.879908,53.238744,171.737168772,140.574119073,4.83426,26.3287896984
 05/22  08:00:00,686.652947478,74.973762785,237.566272821,0.0,220.879908,145.652643033,62.775648889,0.00512245804532,36.25695,26.5135764309
 05/22  09:00:00,911.260015443,76.7826877783,459.110604603,0.0,220.879908,145.652643033,80.9076967754,0.0,36.25695,44.6507467754
 05/22  10:00:00,1067.21047552,78.4572394131,606.321415212,0.0,220.879908,151.653867033,93.0477869457,0.0,48.3426,44.7051869457
 05/22  11:00:00,1094.6063358,80.5226994412,630.003758818,0.0,220.879908,151.653867033,93.2190128801,0.0,48.3426,44.8764128801
 05/22  12:00:00,1108.43536969,83.3291722198,641.323808968,0.0,220.879908,151.653867033,93.3516639329,0.0,48.3426,45.0090639329
 05/22  13:00:00,1116.77333297,85.715514267,652.849220919,0.0,220.879908,145.652643033,78.2786331878,0.00972585530612,24.1713,54.0976073325
 05/22  14:00:00,1128.37125693,88.0453408213,661.94932781,0.0,220.879908,145.652643033,68.8386611332,0.0,24.1713,44.6673611332
 05/22  15:00:00,1129.72618585,91.6602117461,667.408739693,0.0,220.879908,137.835547516,40.6328462113,0.0,4.83426,35.7985862113
 05/22  16:00:00,1151.98093141,85.3010898594,701.60296275,0.0,220.879908,133.019064,40.3664212385,0.0107444966102,4.83426,35.5214167419
 05/22  17:00:00,1058.94511105,80.8122184141,693.141655043,0.0,220.879908,53.238744,40.3522567466,0.0,4.83426,35.5179967466
 05/22  18:00:00,1047.66994922,79.9802542181,682.791963131,0.0,220.879908,53.238744,49.3915002377,0.0,4.83426,44.5572402377
 05/22  19:00:00,1030.16221226,78.5530618187,666.676586772,0.0,220.879908,53.238744,13.5231582635,0.0,4.83426,8.68889826354
 05/22  20:00:00,994.585618708,76.84597367,615.902853277,0.0,220.879908,53.238744,13.5125391534,0.0,4.83426,8.67827915343
 05/22  21:00:00,118.558932905,0.0,0.0,0.0,43.513341876,52.539744,13.51275506,0.0,4.83426,8.67849506001
 05/22  22:00:00,118.234321329,0.0,0.0,0.0,43.513341876,52.539744,13.4770212886,0.0,4.83426,8.6427612886
 05/22  23:00:00,119.13674706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  24:00:00,118.239407377,0.0,0.0,0.0,43.513341876,52.539744,13.4531057703,0.0,4.83426,8.61884577035
 05/23  01:00:00,118.207452508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  02:00:00,118.193314111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  03:00:00,118.158505274,0.0,0.0,0.0,43.513341876,52.539744,13.4528949615,0.0,4.83426,8.61863496151
 05/23  04:00:00,120.608474174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  05:00:00,114.256878516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  06:00:00,573.26641786,73.1163085197,393.705324983,0.0,43.513341876,53.238744,45.5499590159,40.6956990159,4.83426,0.02
 05/23  07:00:00,686.441476432,72.6702176543,330.562385738,0.0,220.879908,53.238744,72.4283915968,41.2701094059,4.83426,26.3240221908
 05/23  08:00:00,902.342191104,77.2157051758,449.298621168,0.0,220.879908,145.652643033,62.7673524161,0.0,36.25695,26.5104024161
 05/23  09:00:00,980.546310124,78.350984857,526.041939783,0.0,220.879908,145.652643033,80.9033072976,0.0,36.25695,44.6463572976
 05/23  10:00:00,987.577337961,79.1519432146,525.862395123,0.0,220.879908,151.653867033,93.041960841,0.0,48.3426,44.699360841
 05/23  11:00:00,987.896004218,80.0310519746,524.222606724,0.0,220.879908,151.653867033,93.2180443047,0.0,48.3426,44.8754443047
 05/23  12:00:00,987.898441066,81.0205459979,524.468606272,0.0,220.879908,151.653867033,93.3378328522,0.0,48.3426,44.9952328522
 05/23  13:00:00,982.682476328,81.7448227606,524.79582026,0.0,220.879908,145.652643033,78.2727972915,0.00696660925088,24.1713,54.0945306823
 05/23  14:00:00,979.597364751,82.4360642813,520.590291507,0.0,220.879908,145.652643033,68.8308695975,0.0,24.1713,44.6595695975
 05/23  15:00:00,970.100914265,83.0752849308,517.729611664,0.0,220.879908,137.835547516,49.5696105765,0.0,4.83426,44.7353505765
 05/23  16:00:00,979.683383096,78.2448433627,537.096280701,0.0,220.879908,133.019064,35.3435867372,0.0103701080462,4.83426,30.4989566291
 05/23  17:00:00,912.379127631,75.7345942611,551.538305037,0.0,220.879908,53.238744,36.4837654329,0.0,4.83426,31.6495054329
 05/23  18:00:00,925.738986991,75.4728648318,564.282033688,0.0,220.879908,53.238744,49.3873056838,0.0,4.83426,44.5530456838
 05/23  19:00:00,857.964987905,74.7422771953,499.037404239,0.0,220.879908,53.238744,13.5231794702,0.0,4.83426,8.68891947018
 05/23  20:00:00,691.216407101,74.1868633383,316.900594009,0.0,220.879908,53.238744,26.2700922011,12.7575193243,4.83426,8.6783128768
 05/23  21:00:00,117.976649069,0.0,0.0,0.0,43.513341876,52.539744,13.5127493302,0.0,4.83426,8.67848933021
 05/23  22:00:00,118.019758831,0.0,0.0,0.0,43.513341876,52.539744,13.4771283141,0.0,4.83426,8.64286831409
 05/23  23:00:00,118.935338622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  24:00:00,118.040700354,0.0,0.0,0.0,43.513341876,52.539744,13.4529525569,0.0,4.83426,8.61869255693
 05/24  01:00:00,118.013447961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  02:00:00,118.009649312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  03:00:00,118.022110072,0.0,0.0,0.0,43.513341876,52.539744,13.4530429093,0.0,4.83426,8.61878290934
 05/24  04:00:00,118.476841173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  05:00:00,109.457430004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  06:00:00,358.070826293,72.6688003453,181.94677032,0.0,43.513341876,53.238744,233.020809548,228.166549548,4.83426,0.02
 05/24  07:00:00,603.490398484,72.6688003453,248.605101057,0.0,220.879908,53.238744,171.536055257,140.379394051,4.83426,26.3224012058
 05/24  08:00:00,871.879154992,74.8428052264,420.970492388,0.0,220.879908,145.652643033,69.2891855075,6.52425765487,36.25695,26.5079778526
 05/24  09:00:00,981.685696498,76.4895666314,527.717524285,0.0,220.879908,145.652643033,80.8970349637,0.0,36.25695,44.6400849637
 05/24  10:00:00,988.325307405,78.1805268142,525.213981166,0.0,220.879908,151.653867033,93.0349646067,0.0,48.3426,44.6923646067
 05/24  11:00:00,1019.47717553,80.2802554228,552.458924316,0.0,220.879908,151.653867033,93.2039671567,0.0,48.3426,44.8613671567
 05/24  12:00:00,1048.27576885,83.3354084386,578.237291964,0.0,220.879908,151.653867033,93.3309968683,0.0,48.3426,44.9883968683
 05/24  13:00:00,1037.70129103,84.8097442025,572.569681548,0.0,220.879908,145.652643033,78.263634575,0.0108002426939,24.1713,54.0815343323
 05/24  14:00:00,1012.33874453,87.064290146,544.929873069,0.0,220.879908,145.652643033,68.8229645533,0.0,24.1713,44.6516645533
 05/24  15:00:00,1007.24395731,86.8631008678,547.736343892,0.0,220.879908,137.835547516,40.6225047202,0.0,4.83426,35.7882447202
 05/24  16:00:00,1039.73449904,80.3512735272,592.658565737,0.0,220.879908,133.019064,40.3586781036,0.0125579624833,4.83426,35.5118601411
 05/24  17:00:00,933.688052679,77.0451608625,570.309624175,0.0,220.879908,53.238744,40.3419513763,0.0,4.83426,35.5076913763
 05/24  18:00:00,929.997861238,76.3763008472,566.994481489,0.0,220.879908,53.238744,49.3763610771,0.0,4.83426,44.5421010771
 05/24  19:00:00,923.282537666,75.5231965758,560.671367175,0.0,220.879908,53.238744,13.5218341775,0.0,4.83426,8.68757417748
 05/24  20:00:00,926.327779456,74.8190015061,550.545493494,0.0,220.879908,53.238744,13.5112461834,0.0,4.83426,8.67698618344
 05/24  21:00:00,118.471301447,0.0,0.0,0.0,43.513341876,52.539744,13.5119985657,0.0,4.83426,8.67773856573
 05/24  22:00:00,118.110371928,0.0,0.0,0.0,43.513341876,52.539744,13.4773099632,0.0,4.83426,8.64304996316
 05/24  23:00:00,118.962210887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  24:00:00,118.053006737,0.0,0.0,0.0,43.513341876,52.539744,13.4530322677,0.0,4.83426,8.61877226765
 05/25  01:00:00,118.036081802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  02:00:00,118.017994846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  03:00:00,118.003427737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  04:00:00,118.454479364,0.0,0.0,0.0,43.513341876,52.539744,13.4527777988,0.0,4.83426,8.6185177988
 05/25  05:00:00,109.458388702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  06:00:00,393.233250998,72.6739541649,216.730345617,0.0,43.513341876,53.238744,223.557213325,218.702953325,4.83426,0.02
 05/25  07:00:00,615.322714309,72.6688003453,260.292318796,0.0,220.879908,53.238744,166.92103326,135.765744976,4.83426,26.3210282836
 05/25  08:00:00,937.047914609,75.4289001741,483.977341936,0.0,220.879908,145.652643033,63.1418887038,0.380302623054,36.25695,26.5046360807
 05/25  09:00:00,993.63931303,77.2969039352,535.782402284,0.0,220.879908,145.652643033,80.8894895668,0.0,36.25695,44.6325395668
 05/25  10:00:00,1044.9179838,78.8047127726,578.923555828,0.0,220.879908,151.653867033,86.28149566,0.0,48.3426,37.93889566
 05/25  11:00:00,1097.53420687,81.1520274883,629.326159733,0.0,220.879908,151.653867033,99.9691887697,0.0,48.3426,51.6265887697
 05/25  12:00:00,1116.69865139,84.3913181548,645.616459929,0.0,220.879908,151.653867033,93.3308271966,0.0,48.3426,44.9882271966
 05/25  13:00:00,1106.43648182,88.0124561995,637.462931664,0.0,220.879908,145.652643033,78.2439521062,0.0104497545995,24.1713,54.0622023516
 05/25  14:00:00,1120.44120738,91.6738980718,647.725398871,0.0,220.879908,145.652643033,59.8945441048,0.0,24.1713,35.7232441048
 05/25  15:00:00,1140.54026838,96.2416708446,670.83206534,0.0,220.879908,137.835547516,49.5564954563,0.0,4.83426,44.7222354563
 05/25  16:00:00,1170.69255359,89.2230563593,713.29406284,0.0,220.879908,133.019064,40.3522622073,0.0107464643603,4.83426,35.507255743
 05/25  17:00:00,1072.19257366,84.2690279486,700.145386754,0.0,220.879908,53.238744,40.3375863428,0.0,4.83426,35.5033263428
 05/25  18:00:00,1066.46573437,83.3166495689,695.904837136,0.0,220.879908,53.238744,40.4685491877,0.0,4.83426,35.6342891877
 05/25  19:00:00,1049.6526999,81.6577941877,679.989099331,0.0,220.879908,53.238744,22.1896140137,0.0,4.83426,17.3553540137
 05/25  20:00:00,1020.79032388,79.076704861,638.099832092,0.0,220.879908,53.238744,13.5112051451,0.0,4.83426,8.67694514511
 05/25  21:00:00,251.556946728,0.81671094125,130.995102629,0.0,43.513341876,52.539744,13.5120312161,0.0,4.83426,8.67777121609
 05/25  22:00:00,207.019628667,1.0498956637,86.7964187001,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  23:00:00,119.14050901,0.0,0.0,0.0,43.513341876,52.539744,13.4667973224,0.0,4.83426,8.6325373224
 05/25  24:00:00,118.23104123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  01:00:00,118.196619495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  02:00:00,118.162705862,0.0,0.0,0.0,43.513341876,52.539744,13.4527809514,0.0,4.83426,8.61852095139
 05/26  03:00:00,118.141141848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  04:00:00,120.58343937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  05:00:00,111.184692883,0.0,0.0,0.0,43.513341876,52.539744,13.4528420843,0.0,4.83426,8.61858208428
 05/26  06:00:00,330.309710079,73.0703325366,153.168158407,0.0,43.513341876,53.238744,105.158590914,100.304330914,4.83426,0.02
 05/26  07:00:00,488.590968037,72.7939632191,134.722003178,0.0,220.879908,53.238744,92.3466622663,69.9606278947,4.83426,17.5517743716
 05/26  08:00:00,664.576681291,78.1478652927,212.475082923,0.0,220.879908,145.652643033,71.5854909889,0.0,36.25695,35.3285409889
 05/26  09:00:00,841.626516229,80.3637675743,386.519254764,0.0,220.879908,145.652643033,71.9637362464,0.0,36.25695,35.7067862464
 05/26  10:00:00,1044.14618011,82.4036068957,579.535801225,0.0,220.879908,151.653867033,93.0228909267,0.0,48.3426,44.6802909267
 05/26  11:00:00,1077.60229924,84.8453814009,608.309593581,0.0,220.879908,151.653867033,93.1863117406,0.0,48.3426,44.8437117406
 05/26  12:00:00,1105.15757491,88.2802132669,632.406339678,0.0,220.879908,151.653867033,102.306960915,0.0,48.3426,53.9643609154
 05/26  13:00:00,1116.05464086,91.6494962452,646.524397249,0.0,220.879908,145.652643033,69.2398501143,0.010067172046,24.1713,45.0584829422
 05/26  14:00:00,1125.51481116,95.2958248941,651.927627662,0.0,220.879908,145.652643033,68.8123866015,0.0,24.1713,44.6410866015
 05/26  15:00:00,1132.31891718,98.3926115395,663.256675537,0.0,220.879908,137.835547516,49.5535267898,0.0,4.83426,44.7192667898
 05/26  16:00:00,1150.33373578,90.8605387589,693.581274751,0.0,220.879908,133.019064,40.3413574673,0.0103675315377,4.83426,35.4967299358
 05/26  17:00:00,1053.93334251,84.1211582678,683.478384155,0.0,220.879908,53.238744,34.678915889,0.0,4.83426,29.844655889
 05/26  18:00:00,1050.19278899,82.7707920028,681.448346017,0.0,220.879908,53.238744,46.136192213,0.0,4.83426,41.301932213
 05/26  19:00:00,1019.63310121,80.4300355261,653.375829808,0.0,220.879908,53.238744,13.5221472368,0.0,4.83426,8.68788723682
 05/26  20:00:00,985.424769672,78.2793827004,607.086586268,0.0,220.879908,53.238744,13.5115819989,0.0,4.83426,8.67732199892
 05/26  21:00:00,174.986236478,0.816816583564,55.3733765674,0.0,43.513341876,52.539744,13.5119391085,0.0,4.83426,8.67767910852
 05/26  22:00:00,118.169380611,0.0,0.0,0.0,43.513341876,52.539744,13.4770773321,0.0,4.83426,8.64281733214
 05/26  23:00:00,119.070275962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  24:00:00,118.149920265,0.0,0.0,0.0,43.513341876,52.539744,13.4526801057,0.0,4.83426,8.61842010567
 05/27  01:00:00,118.110907544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  02:00:00,118.093764376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  03:00:00,118.065990396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  04:00:00,118.518758481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  05:00:00,109.504290292,0.0,0.0,0.0,43.513341876,52.539744,13.445830473,0.0,4.83426,8.61157047302
 05/27  06:00:00,100.605434743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  07:00:00,100.54775953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  08:00:00,100.631696433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  09:00:00,100.746246302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  10:00:00,177.788051145,1.05208751135,75.057411446,0.0,43.513341876,52.539744,22.2501131351,0.0,4.83426,17.4158531351
 05/27  11:00:00,101.617023539,0.0,0.0,0.0,43.513341876,52.539744,13.4868035476,0.0,4.83426,8.65254354763
 05/27  12:00:00,349.147189005,2.77928421765,242.785897092,0.0,43.513341876,52.539744,13.4859739829,0.0,4.83426,8.65171398294
 05/27  13:00:00,355.075740862,7.14363016991,244.303811112,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  14:00:00,422.917044576,8.96825422865,309.759284763,0.0,43.513341876,52.539744,13.4790665303,0.0,4.83426,8.64480653029
 05/27  15:00:00,532.054726801,11.0831592257,415.751009906,0.0,43.513341876,52.539744,13.4806215655,0.0,4.83426,8.64636156553
 05/27  16:00:00,501.601556295,8.23719946555,388.671482941,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  17:00:00,559.793902532,10.4176096711,444.180398324,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  18:00:00,494.535903718,5.71325495361,384.167979844,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  19:00:00,504.361865554,4.51759992684,394.344046371,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  20:00:00,329.013020149,2.66479665771,208.008812859,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  21:00:00,294.142277934,2.40959173836,171.115859868,0.0,43.513341876,52.539744,31.2319219007,0.0,4.83426,26.3976619007
 05/27  22:00:00,233.568565424,1.71423367066,112.296241276,0.0,43.513341876,52.539744,13.445868971,0.0,4.83426,8.61160897096
 05/27  23:00:00,119.068259692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  24:00:00,118.233131018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  01:00:00,118.22020627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  02:00:00,118.198734522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  03:00:00,118.17597912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  04:00:00,118.655162623,0.0,0.0,0.0,43.513341876,52.539744,13.4458630347,0.0,4.83426,8.61160303473
 05/28  05:00:00,109.636690864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  06:00:00,100.699650644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  07:00:00,100.585471152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  08:00:00,100.65804802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  09:00:00,100.756337845,0.0,0.0,0.0,43.513341876,52.539744,13.4526011864,0.0,4.83426,8.6183411864
 05/28  10:00:00,146.312557577,0.354525082011,44.6979707346,0.0,43.513341876,52.539744,13.5523080269,0.0,4.83426,8.71804802691
 05/28  11:00:00,389.063942382,2.68640968601,281.757204918,0.0,43.513341876,52.539744,13.4870280289,0.0,4.83426,8.65276802894
 05/28  12:00:00,348.951975171,2.47131732324,243.296436392,0.0,43.513341876,52.539744,13.4873943394,0.0,4.83426,8.6531343394
 05/28  13:00:00,377.457015165,2.69810983409,271.238656856,0.0,43.513341876,52.539744,13.4872743128,0.0,4.83426,8.65301431277
 05/28  14:00:00,537.676435844,4.2267955824,428.375340238,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  15:00:00,475.526013719,3.54126915725,367.621992227,0.0,43.513341876,52.539744,13.480458673,0.0,4.83426,8.64619867304
 05/28  16:00:00,570.3449779,4.46111432714,460.802162229,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  17:00:00,449.967035947,3.43050600127,342.531491905,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  18:00:00,520.100553912,4.09221161907,411.312734008,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  19:00:00,453.518196122,3.54898585638,345.272711126,0.0,43.513341876,52.539744,13.44594314,0.0,4.83426,8.61168314002
 05/28  20:00:00,501.748041843,2.56459462058,379.066022987,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  21:00:00,259.097999808,0.928563076048,137.983631222,0.0,43.513341876,52.539744,31.2281554118,0.0,4.83426,26.3938954118
 05/28  22:00:00,330.135873334,1.56802026656,208.014022136,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  23:00:00,119.077621506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  24:00:00,118.249089918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  01:00:00,118.243879791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  02:00:00,118.223967487,0.0,0.0,0.0,43.513341876,52.539744,13.445850207,0.0,4.83426,8.61159020698
 05/29  03:00:00,118.20444372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  04:00:00,118.683326425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  05:00:00,109.640883987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  06:00:00,100.688906665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  07:00:00,136.724354204,0.354823099981,35.3320462946,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  08:00:00,223.991959,1.05287006083,120.825938289,0.0,43.513341876,52.539744,13.452663636,0.0,4.83426,8.61840363602
 05/29  09:00:00,234.507955033,1.2213735707,131.007302812,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  10:00:00,307.930269304,6.62370522468,198.270125654,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  11:00:00,434.617573972,7.38147243549,322.575639501,0.0,43.513341876,52.539744,13.4526665634,0.0,4.83426,8.61840656337
 05/29  12:00:00,553.699494655,10.4477057901,438.451547669,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  13:00:00,551.293272342,8.94856190527,437.280128435,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  14:00:00,568.807664079,11.5723708947,451.803321705,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  15:00:00,551.611575723,8.72707771317,436.814107232,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  16:00:00,597.832445952,11.188304233,480.416340014,0.0,43.513341876,52.539744,13.4459151877,0.0,4.83426,8.61165518769
 05/29  17:00:00,542.468272553,8.74417582061,428.712428424,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  18:00:00,542.920990441,4.41143681199,433.506880063,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  19:00:00,537.6064928,4.2339191625,427.683775488,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  20:00:00,540.716635361,3.78650905386,416.435899072,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  21:00:00,426.646784351,2.68187260387,301.943435577,0.0,43.513341876,52.539744,13.4441625079,0.0,4.83426,8.60990250785
 05/29  22:00:00,408.469922173,2.15953929876,284.807749015,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  23:00:00,339.13340311,1.49812490659,216.168171737,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  24:00:00,118.293784457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  01:00:00,118.274953526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  02:00:00,118.255621893,0.0,0.0,0.0,43.513341876,52.539744,13.4525035615,0.0,4.83426,8.61824356149
 05/30  03:00:00,118.246157049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  04:00:00,120.879814876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  05:00:00,111.523233339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  06:00:00,724.329571364,73.9837867227,539.092281598,0.0,43.513341876,53.238744,13.4526426316,0.0,4.83426,8.6183826316
 05/30  07:00:00,912.003881895,73.6488283908,549.318570135,0.0,220.879908,53.238744,22.3811450114,0.0,4.83426,17.5468850114
 05/30  08:00:00,992.141662686,81.4359284566,529.007117577,0.0,220.879908,145.652643033,71.5721282305,0.0,36.25695,35.3151782305
 05/30  09:00:00,992.336994791,83.9057517775,526.736312302,0.0,220.879908,145.652643033,71.9414892213,0.0,36.25695,35.6845392213
 05/30  10:00:00,1056.52952439,86.4329045331,582.154612374,0.0,220.879908,151.653867033,92.9994461107,0.0,48.3426,44.6568461107
 05/30  11:00:00,1115.72646503,89.468606205,637.170697238,0.0,220.879908,151.653867033,93.1615117875,0.0,48.3426,44.8189117875
 05/30  12:00:00,1141.66193203,92.2559361638,660.965078075,0.0,220.879908,151.653867033,93.2920600861,0.0,48.3426,44.9494600861
 05/30  13:00:00,1143.91054592,95.3694996533,665.721838162,0.0,220.879908,145.652643033,78.1987936642,0.010325778778,24.1713,54.0171678854
 05/30  14:00:00,1142.53468255,97.2414161923,662.484844257,0.0,220.879908,145.652643033,59.8736490343,0.0,24.1713,35.7023490343
 05/30  15:00:00,1155.92025963,99.8494258816,681.383198763,0.0,220.879908,137.835547516,49.527017464,0.0,4.83426,44.692757464
 05/30  16:00:00,1187.28103856,93.4996602061,725.494255752,0.0,220.879908,133.019064,40.3261440326,0.0106236990814,4.83426,35.4812603335
 05/30  17:00:00,1081.41724279,86.3663463225,707.887951181,0.0,220.879908,53.238744,40.3173133407,0.0,4.83426,35.4830533407
 05/30  18:00:00,1063.39111343,84.3911959956,692.301699364,0.0,220.879908,53.238744,40.4448226305,0.0,4.83426,35.6105626305
 05/30  19:00:00,1045.5010039,81.9656221038,677.60434114,0.0,220.879908,53.238744,13.5204725879,0.0,4.83426,8.68621258792
 05/30  20:00:00,1036.30836907,79.4355908632,656.502865224,0.0,220.879908,53.238744,13.5101425368,0.0,4.83426,8.6758825368
 05/30  21:00:00,118.265771254,0.0,0.0,0.0,43.513341876,52.539744,13.5108309074,0.0,4.83426,8.67657090741
 05/30  22:00:00,118.266866171,0.0,0.0,0.0,43.513341876,52.539744,13.4764877583,0.0,4.83426,8.64222775827
 05/30  23:00:00,119.108472542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  24:00:00,118.236353521,0.0,0.0,0.0,43.513341876,52.539744,13.4524084757,0.0,4.83426,8.61814847569
 05/31  01:00:00,118.234692473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  02:00:00,118.207305497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  03:00:00,118.154781016,0.0,0.0,0.0,43.513341876,52.539744,13.4514231041,0.0,4.83426,8.61716310411
 05/31  04:00:00,118.621141384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  05:00:00,109.608513232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  06:00:00,526.281351029,73.1290180442,348.244218927,0.0,43.513341876,53.238744,59.8517565957,54.9974965957,4.83426,0.02
 05/31  07:00:00,693.765054583,72.9835879859,337.65360713,0.0,220.879908,53.238744,37.877586706,6.73355091637,4.83426,26.3097757896
 05/31  08:00:00,982.883730396,79.6622480022,526.323407038,0.0,220.879908,145.652643033,62.749116196,0.00455998301756,36.25695,26.487606213
 05/31  09:00:00,1015.1390126,81.9523363761,555.42744671,0.0,220.879908,145.652643033,80.8520079984,0.0,36.25695,44.5950579984
 05/31  10:00:00,1045.4960038,83.7916388513,577.496730685,0.0,220.879908,151.653867033,84.0663003435,0.0,48.3426,35.7237003435
 05/31  11:00:00,1076.45396976,86.0343829414,604.985451278,0.0,220.879908,151.653867033,93.1521541505,0.0,48.3426,44.8095541505
 05/31  12:00:00,1098.29840596,89.4503863599,624.187959542,0.0,220.879908,151.653867033,102.267369361,0.0,48.3426,53.9247693608
 05/31  13:00:00,1104.60424328,93.360568574,632.262970538,0.0,220.879908,145.652643033,69.2010453306,0.0103218954255,24.1713,45.0194234352
 05/31  14:00:00,1119.3916491,96.6716608039,643.626713674,0.0,220.879908,145.652643033,68.7849148949,0.0,24.1713,44.6136148949
 05/31  15:00:00,1122.78922829,99.3341095796,652.217455912,0.0,220.879908,137.835547516,40.5929423515,0.00658209970204,4.83426,35.7521002518
 05/31  16:00:00,1146.09887721,92.6356601788,687.751449089,0.0,220.879908,133.019064,40.3262633682,0.0103749548325,4.83426,35.4816284133
 05/31  17:00:00,1055.65189257,85.165530299,685.13262785,0.0,220.879908,53.238744,40.3090893105,0.0,4.83426,35.4748293105
 05/31  18:00:00,1035.54185465,82.3798399698,667.652423872,0.0,220.879908,53.238744,40.4384671093,0.0,4.83426,35.6042071093
 05/31  19:00:00,1008.56809536,80.375913628,641.726357006,0.0,220.879908,53.238744,22.1873853039,0.0,4.83426,17.3531253039
 05/31  20:00:00,1008.33449377,78.7550841858,628.286328851,0.0,220.879908,53.238744,13.5100883758,0.0,4.83426,8.67582837584
 05/31  21:00:00,248.391176572,1.05010641003,127.628129748,0.0,43.513341876,52.539744,13.5085051174,0.0,4.83426,8.67424511736
 05/31  22:00:00,216.181056148,1.05057691924,95.8578797352,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  23:00:00,119.174971927,0.0,0.0,0.0,43.513341876,52.539744,13.4660377558,0.0,4.83426,8.63177775581
 05/31  24:00:00,118.281416605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  01:00:00,118.264534862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  02:00:00,118.252899387,0.0,0.0,0.0,43.513341876,52.539744,13.4524477973,0.0,4.83426,8.61818779726
 06/01  03:00:00,118.24298496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  04:00:00,118.756938435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  05:00:00,109.779460948,0.0,0.0,0.0,43.513341876,52.539744,13.4523856056,0.0,4.83426,8.61812560564
 06/01  06:00:00,715.013703439,74.0375127517,529.618611246,0.0,43.513341876,53.238744,4.86128976355,0.00702976355134,4.83426,0.02
 06/01  07:00:00,917.059456545,73.6697493002,553.97432977,0.0,220.879908,53.238744,22.3772879667,0.0,4.83426,17.5430279667
 06/01  08:00:00,1033.71159296,83.1285019394,569.268214586,0.0,220.879908,145.652643033,71.5632187523,0.0,36.25695,35.3062687523
 06/01  09:00:00,1033.15170467,84.9066529836,566.538562151,0.0,220.879908,145.652643033,71.9342315673,0.0,36.25695,35.6772815673
 06/01  10:00:00,1023.77570347,86.8995651126,548.6018882,0.0,220.879908,151.653867033,92.9857850816,0.0,48.3426,44.6431850816
 06/01  11:00:00,1016.60372851,88.9676284883,538.785449111,0.0,220.879908,151.653867033,93.1483315687,0.0,48.3426,44.8057315687
 06/01  12:00:00,1000.50059047,89.2251115275,523.67174292,0.0,220.879908,151.653867033,93.2766455745,0.0,48.3426,44.9340455745
 06/01  13:00:00,1002.40447754,91.2592382502,529.159977541,0.0,220.879908,145.652643033,78.178886939,0.0105034075822,24.1713,53.9970835315
 06/01  14:00:00,1012.94090023,92.10691413,539.175933566,0.0,220.879908,145.652643033,59.8609545862,0.0,24.1713,35.6896545862
 06/01  15:00:00,1015.47611867,92.6220376124,549.878598885,0.0,220.879908,137.835547516,49.5312309109,0.0177427865746,4.83426,44.6792281243
 06/01  16:00:00,1031.29544053,83.6111539842,580.124548329,0.0,220.879908,133.019064,40.3197860745,0.0111624835766,4.83426,35.4743635909
 06/01  17:00:00,925.208816522,78.6905796491,559.200665015,0.0,220.879908,53.238744,36.6366378276,0.0,4.83426,31.8023778276
 06/01  18:00:00,936.237667993,77.8037725447,571.549731628,0.0,220.879908,53.238744,44.1150657086,0.0,4.83426,39.2808057086
 06/01  19:00:00,934.46351806,77.0133329889,570.205673201,0.0,220.879908,53.238744,13.519754074,0.0,4.83426,8.68549407402
 06/01  20:00:00,942.0921311,76.2073468681,564.419665853,0.0,220.879908,53.238744,13.5092735479,0.0,4.83426,8.67501354787
 06/01  21:00:00,118.52442202,0.0,0.0,0.0,43.513341876,52.539744,13.5098278791,0.0,4.83426,8.67556787908
 06/01  22:00:00,118.158054755,0.0,0.0,0.0,43.513341876,52.539744,13.4758872331,0.0,4.83426,8.64162723312
 06/01  23:00:00,119.031632817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  24:00:00,118.125484346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  01:00:00,118.091473947,0.0,0.0,0.0,43.513341876,52.539744,13.452377666,0.0,4.83426,8.618117666
 06/02  02:00:00,118.065806971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  03:00:00,118.051218021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  04:00:00,120.337451564,0.0,0.0,0.0,43.513341876,52.539744,13.452293441,0.0,4.83426,8.61803344098
 06/02  05:00:00,110.968450547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  06:00:00,300.090583257,72.7197415042,124.09006735,0.0,43.513341876,53.238744,204.88464297,200.03038297,4.83426,0.02
 06/02  07:00:00,583.993312628,72.7684904116,229.33731844,0.0,220.879908,53.238744,106.649135716,75.5099559934,4.83426,26.3049197227
 06/02  08:00:00,898.788777931,77.5631234228,445.556926651,0.0,220.879908,145.652643033,62.7448399399,0.00463214268991,36.25695,26.4832577972
 06/02  09:00:00,1010.3769108,79.7206233446,553.79119811,0.0,220.879908,145.652643033,71.9254119617,0.0,36.25695,35.6684619617
 06/02  10:00:00,1047.48527224,81.579248509,582.166372728,0.0,220.879908,151.653867033,92.9820928384,0.0,48.3426,44.6394928384
 06/02  11:00:00,1095.18735788,84.1861060766,626.611585675,0.0,220.879908,151.653867033,93.1427665111,0.0,48.3426,44.8001665111
 06/02  12:00:00,1122.28213442,87.6537601322,650.707531188,0.0,220.879908,151.653867033,93.2641072517,0.0,48.3426,44.9215072517
 06/02  13:00:00,1126.62559588,91.0469893813,657.173139039,0.0,220.879908,145.652643033,78.1759177365,0.0105481219424,24.1713,53.9940696146
 06/02  14:00:00,1135.49380427,94.4858343076,661.989565383,0.0,220.879908,145.652643033,59.8517108059,0.0,24.1713,35.6804108059
 06/02  15:00:00,1144.63430856,98.7297706031,674.039787049,0.0,220.879908,137.835547516,49.5227562944,0.0165092898446,4.83426,44.6719870045
 06/02  16:00:00,1175.84207153,93.6309419826,715.5811539,0.0,220.879908,133.019064,40.313619779,0.0103322927966,4.83426,35.4690274862
 06/02  17:00:00,1074.97974208,87.7120977816,700.461974288,0.0,220.879908,53.238744,40.3025231255,0.0,4.83426,35.4682631255
 06/02  18:00:00,1062.46843545,86.5844503681,688.889560674,0.0,220.879908,53.238744,40.4322890894,0.0,4.83426,35.5980290894
 06/02  19:00:00,1039.26163981,84.550539024,668.077747704,0.0,220.879908,53.238744,13.5200735648,0.0,4.83426,8.68581356476
 06/02  20:00:00,1005.61304664,80.9904585547,624.684434473,0.0,220.879908,53.238744,13.509603317,0.0,4.83426,8.67534331702
 06/02  21:00:00,209.355515558,1.12737308049,89.3133402619,0.0,43.513341876,52.539744,13.5101964468,0.0,4.83426,8.67593644677
 06/02  22:00:00,183.416440532,1.05068586195,63.4924836945,0.0,43.513341876,52.539744,13.47614548,0.0,4.83426,8.64188547997
 06/02  23:00:00,151.853808432,0.697927754687,31.6899522879,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  24:00:00,118.213199966,0.0,0.0,0.0,43.513341876,52.539744,13.4522355715,0.0,4.83426,8.61797557153
 06/03  01:00:00,118.173750769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  02:00:00,118.165007521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  03:00:00,118.162755268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  04:00:00,118.685413969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
