Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/03  05:00:00,109.687481847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  06:00:00,100.715322917,0.0,0.0,0.0,43.513341876,52.539744,13.4455889618,0.0,4.83426,8.6113289618
 06/03  07:00:00,100.600331683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  08:00:00,100.5971094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  09:00:00,100.618035798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  10:00:00,100.625018859,0.0,0.0,0.0,43.513341876,52.539744,22.2438443497,0.0,4.83426,17.4095843497
 06/03  11:00:00,101.428761469,0.0,0.0,0.0,43.513341876,52.539744,13.48597137,0.0,4.83426,8.65171137
 06/03  12:00:00,100.633472543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  13:00:00,100.68472205,0.0,0.0,0.0,43.513341876,52.539744,13.4790619465,0.0,4.83426,8.64480194645
 06/03  14:00:00,307.373709309,1.72582859752,202.641865709,0.0,43.513341876,52.539744,13.4795365346,0.0,4.83426,8.64527653456
 06/03  15:00:00,434.109550784,3.08119415986,326.160409938,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  16:00:00,463.707680818,3.4486468026,355.629377584,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  17:00:00,399.081748217,2.90735212282,292.293809057,0.0,43.513341876,52.539744,13.4457207396,0.0,4.83426,8.61146073965
 06/03  18:00:00,515.737202137,4.14652739897,406.357927926,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  19:00:00,306.398128032,2.36004866733,200.673589254,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  20:00:00,304.886284236,2.33744580867,184.432948626,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  21:00:00,118.586418422,0.0,0.0,0.0,43.513341876,52.539744,31.2095029032,0.0,4.83426,26.3752429032
 06/03  22:00:00,118.166139141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  23:00:00,118.971946355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  24:00:00,118.099962663,0.0,0.0,0.0,43.513341876,52.539744,13.4456319551,0.0,4.83426,8.61137195511
 06/04  01:00:00,118.062151098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  02:00:00,118.044032348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  03:00:00,118.009821047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  04:00:00,118.456263675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  05:00:00,109.444758841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  06:00:00,100.517540411,0.0,0.0,0.0,43.513341876,52.539744,13.4456865889,0.0,4.83426,8.61142658891
 06/04  07:00:00,100.440254947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  08:00:00,100.531241065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  09:00:00,100.651400963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  10:00:00,100.713442007,0.0,0.0,0.0,43.513341876,52.539744,22.2418134249,0.0,4.83426,17.4075534249
 06/04  11:00:00,167.753853465,1.05157650931,64.4416213755,0.0,43.513341876,52.539744,13.4861130678,0.0,4.83426,8.65185306784
 06/04  12:00:00,124.211787706,0.356437875553,22.891000969,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  13:00:00,279.137650436,7.19122419196,169.257532122,0.0,43.513341876,52.539744,13.4860931401,0.0,4.83426,8.65183314007
 06/04  14:00:00,326.021255544,7.60354917122,215.191333891,0.0,43.513341876,52.539744,13.4794040879,0.0,4.83426,8.64514408792
 06/04  15:00:00,371.054813116,8.27113112211,258.828133087,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  16:00:00,329.837720758,5.86104563611,220.727886064,0.0,43.513341876,52.539744,13.4457045999,0.0,4.83426,8.61144459991
 06/04  17:00:00,284.477409537,4.55805586729,177.257450057,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  18:00:00,241.579855801,2.50262582926,136.923239799,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  19:00:00,216.828925754,2.17395405596,112.286111972,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  20:00:00,191.38798532,1.56012972859,73.0371899341,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  21:00:00,137.774081654,0.436765660576,18.5266935718,0.0,43.513341876,52.539744,31.2096014646,0.0,4.83426,26.3753414646
 06/04  22:00:00,118.167823371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  23:00:00,118.982325112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  24:00:00,118.127934268,0.0,0.0,0.0,43.513341876,52.539744,13.4456117104,0.0,4.83426,8.61135171036
 06/05  01:00:00,118.127015412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  02:00:00,118.116134975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  03:00:00,118.096034897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  04:00:00,118.544568654,0.0,0.0,0.0,43.513341876,52.539744,13.4522215855,0.0,4.83426,8.61796158546
 06/05  05:00:00,109.542743684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  06:00:00,341.247693069,73.1873013495,164.693023505,0.0,43.513341876,53.238744,83.9070311861,79.0527711861,4.83426,0.02
 06/05  07:00:00,584.352275674,72.7807327958,229.627739359,0.0,220.879908,53.238744,45.079253609,13.9445337545,4.83426,26.3004598545
 06/05  08:00:00,913.274295023,79.5798758569,458.185090105,0.0,220.879908,145.652643033,62.7393594795,0.00453103734751,36.25695,26.4778784422
 06/05  09:00:00,1046.35625571,82.4516233564,587.773301591,0.0,220.879908,145.652643033,71.912962781,0.0,36.25695,35.656012781
 06/05  10:00:00,1087.87670443,84.9096502338,619.944464646,0.0,220.879908,151.653867033,92.9642489571,0.0,48.3426,44.6216489571
 06/05  11:00:00,1109.51290476,87.5917053288,637.044197899,0.0,220.879908,151.653867033,93.1212968673,0.0,48.3426,44.7786968673
 06/05  12:00:00,1118.20122767,90.7755360713,643.035328487,0.0,220.879908,151.653867033,93.2452588728,0.0,48.3426,44.9026588728
 06/05  13:00:00,1104.50576015,93.8932144536,632.162738745,0.0,220.879908,145.652643033,78.1447111171,0.0110687775151,24.1713,53.9623423396
 06/05  14:00:00,1101.46503456,96.6026583198,626.445032992,0.0,220.879908,145.652643033,59.8405851676,0.0,24.1713,35.6692851676
 06/05  15:00:00,1105.64809218,99.1190902066,635.852914872,0.0,220.879908,137.835547516,49.4947496104,0.00660612637064,4.83426,44.6538834841
 06/05  16:00:00,1136.97698343,93.5094086934,677.822932516,0.0,220.879908,133.019064,31.440846881,0.0101689104071,4.83426,26.5964179706
 06/05  17:00:00,1045.43298529,87.0499941426,672.501477608,0.0,220.879908,53.238744,40.2912823357,0.0,4.83426,35.4570223357
 06/05  18:00:00,1037.35493212,85.7769663796,665.676575796,0.0,220.879908,53.238744,40.41655351,0.0,4.83426,35.58229351
 06/05  19:00:00,1021.1068306,83.7915383555,652.053669335,0.0,220.879908,53.238744,22.184509255,0.0,4.83426,17.350249255
 06/05  20:00:00,997.091663808,80.6199948046,620.938297087,0.0,220.879908,53.238744,13.5086655682,0.0,4.83426,8.6744055682
 06/05  21:00:00,198.394960544,1.0499648728,78.1855750323,0.0,43.513341876,52.539744,13.507578346,0.0,4.83426,8.67331834601
 06/05  22:00:00,171.330922128,1.05096413031,51.5917175829,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  23:00:00,119.06479233,0.0,0.0,0.0,43.513341876,52.539744,13.4656424184,0.0,4.83426,8.63138241843
 06/05  24:00:00,118.156024754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  01:00:00,118.127446851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  02:00:00,118.106062614,0.0,0.0,0.0,43.513341876,52.539744,13.4522701395,0.0,4.83426,8.61801013953
 06/06  03:00:00,118.088644762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  04:00:00,120.367369258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  05:00:00,111.065184023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  06:00:00,330.515693774,73.0188530328,153.697411595,0.0,43.513341876,53.238744,90.1604886815,76.7081904227,4.83426,8.61803825886
 06/06  07:00:00,638.683038708,72.8627982702,283.310954239,0.0,220.879908,53.238744,24.3207218024,1.94684105641,4.83426,17.539620746
 06/06  08:00:00,1014.16331763,79.8209412847,557.555276342,0.0,220.879908,145.652643033,62.7361945901,0.00465699019966,36.25695,26.4745875999
 06/06  09:00:00,1069.78317419,82.9534119652,608.575770809,0.0,220.879908,145.652643033,80.8190189633,0.0,36.25695,44.5620689633
 06/06  10:00:00,1098.98765828,85.6513225625,628.488833556,0.0,220.879908,151.653867033,84.0376942899,0.0,48.3426,35.6950942899
 06/06  11:00:00,1120.61981003,88.402806137,646.163260142,0.0,220.879908,151.653867033,93.1136295792,0.0,48.3426,44.7710295792
 06/06  12:00:00,1138.91027388,91.5792091431,662.249052089,0.0,220.879908,151.653867033,102.213302783,0.0,48.3426,53.8707027833
 06/06  13:00:00,1147.77471125,94.7253773878,674.352130826,0.0,220.879908,145.652643033,69.1571705976,0.00930242130387,24.1713,44.9765681763
 06/06  14:00:00,1159.70711005,97.5647980522,683.471115486,0.0,220.879908,145.652643033,59.83702233,0.0,24.1713,35.66572233
 06/06  15:00:00,1163.16502462,100.545135784,691.937854582,0.0,220.879908,137.835547516,49.4990461623,0.0173558226374,4.83426,44.6474303396
 06/06  16:00:00,1179.9750717,96.5349176782,718.083667807,0.0,220.879908,133.019064,40.297795942,0.0103187335697,4.83426,35.4532172084
 06/06  17:00:00,1079.86757838,89.2102509513,705.141162124,0.0,220.879908,53.238744,40.2867472017,0.0,4.83426,35.4524872017
 06/06  18:00:00,1072.3116016,87.252343078,699.673064836,0.0,220.879908,53.238744,40.4130585647,0.0,4.83426,35.5787985647
 06/06  19:00:00,1047.44459098,84.4055398269,678.307882283,0.0,220.879908,53.238744,13.5185628401,0.0,4.83426,8.6843028401
 06/06  20:00:00,1028.70542767,81.2936635103,651.708891319,0.0,220.879908,53.238744,13.5081484304,0.0,4.83426,8.67388843041
 06/06  21:00:00,211.629053115,1.12625989727,91.6076056869,0.0,43.513341876,52.539744,13.5073564927,0.0,4.83426,8.67309649271
 06/06  22:00:00,161.31944493,0.697927754687,42.0067814175,0.0,43.513341876,52.539744,13.4754597579,0.0,4.83426,8.64119975785
 06/06  23:00:00,166.723252349,1.05142903242,46.0870337241,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  24:00:00,118.18044244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  01:00:00,118.136669717,0.0,0.0,0.0,43.513341876,52.539744,13.4521769766,0.0,4.83426,8.61791697662
 06/07  02:00:00,118.103782978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  03:00:00,118.068734325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  04:00:00,118.53728995,0.0,0.0,0.0,43.513341876,52.539744,13.4519938067,0.0,4.83426,8.61773380673
 06/07  05:00:00,109.531145998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  06:00:00,326.955895858,73.0581217992,150.855276086,0.0,43.513341876,53.238744,114.877724151,110.023464151,4.83426,0.02
 06/07  07:00:00,671.246220651,72.9674954989,315.399946058,0.0,220.879908,53.238744,35.8912353545,4.75880786516,4.83426,26.2981674893
 06/07  08:00:00,1012.66691741,80.0776469569,555.867890343,0.0,220.879908,145.652643033,62.7302536533,0.00450743347618,36.25695,26.4687962198
 06/07  09:00:00,1061.3184614,82.7755338698,600.942720685,0.0,220.879908,145.652643033,71.9033268984,0.0,36.25695,35.6463768984
 06/07  10:00:00,1103.05086406,85.5100750484,633.22819588,0.0,220.879908,151.653867033,92.947703317,0.0,48.3426,44.605103317
 06/07  11:00:00,1131.78396863,88.3156483445,658.349841964,0.0,220.879908,151.653867033,93.1048539931,0.0,48.3426,44.7622539931
 06/07  12:00:00,1156.36114353,91.6865646342,680.383418697,0.0,220.879908,151.653867033,93.2369945631,0.0,48.3426,44.8943945631
 06/07  13:00:00,1161.18373162,95.5540362178,687.058267642,0.0,220.879908,145.652643033,69.1496263803,0.0183035883788,24.1713,44.9600227919
 06/07  14:00:00,1160.07373218,98.3868133831,683.091002341,0.0,220.879908,145.652643033,68.7408853451,0.0,24.1713,44.5695853451
 06/07  15:00:00,1161.51216229,101.19079507,689.720857126,0.0,220.879908,137.835547516,40.5720547817,0.0171540941933,4.83426,35.7206406875
 06/07  16:00:00,1188.38200579,97.5870598026,725.138437844,0.0,220.879908,133.019064,40.2940217755,0.0101462709951,4.83426,35.4496155045
 06/07  17:00:00,1092.81471064,90.1287530615,717.041365427,0.0,220.879908,53.238744,40.2783062264,0.0,4.83426,35.4440462264
 06/07  18:00:00,1079.92139195,88.2712090828,706.406997885,0.0,220.879908,53.238744,40.4080858266,0.0,4.83426,35.5738258266
 06/07  19:00:00,1050.02176055,85.4501708596,679.39311608,0.0,220.879908,53.238744,13.5179251928,0.0,4.83426,8.68366519284
 06/07  20:00:00,1032.52294985,82.0148996485,654.046832129,0.0,220.879908,53.238744,13.5089181683,0.0,4.83426,8.6746581683
 06/07  21:00:00,236.278079763,1.34930819858,115.406895741,0.0,43.513341876,52.539744,13.5089978492,0.0,4.83426,8.67473784918
 06/07  22:00:00,220.464173404,1.48781891817,99.7325287881,0.0,43.513341876,52.539744,13.4737286105,0.0,4.83426,8.6394686105
 06/07  23:00:00,160.26423648,0.697927754687,39.9726916717,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  24:00:00,168.792126636,1.04996811316,48.9193799782,0.0,43.513341876,52.539744,13.4521763805,0.0,4.83426,8.61791638049
 06/08  01:00:00,118.210438983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  02:00:00,118.177769542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  03:00:00,118.153608505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  04:00:00,118.605510328,0.0,0.0,0.0,43.513341876,52.539744,13.4519595677,0.0,4.83426,8.6176995677
 06/08  05:00:00,109.612001463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  06:00:00,438.413477124,73.4693026672,260.431926335,0.0,43.513341876,53.238744,57.1091295756,52.2548695756,4.83426,0.02
 06/08  07:00:00,681.934962985,72.9274023474,325.95075063,0.0,220.879908,53.238744,38.6660664267,7.53719066345,4.83426,26.2946157632
 06/08  08:00:00,981.206396311,80.5291694515,523.925303129,0.0,220.879908,145.652643033,62.7290205045,0.00446602306005,36.25695,26.4676044814
 06/08  09:00:00,1021.08020002,83.2159388026,559.633172582,0.0,220.879908,145.652643033,71.8952802474,0.0,36.25695,35.6383302474
 06/08  10:00:00,1063.24848229,85.9011658785,592.220607239,0.0,220.879908,151.653867033,92.9395503572,0.0,48.3426,44.5969503572
 06/08  11:00:00,1107.799461,88.9698504343,632.922082691,0.0,220.879908,151.653867033,93.0994603753,0.0,48.3426,44.7568603753
 06/08  12:00:00,1136.97421386,91.8674008958,660.150990398,0.0,220.879908,151.653867033,93.2260477579,0.0,48.3426,44.8834477579
 06/08  13:00:00,1133.20428645,95.0722219764,659.073768012,0.0,220.879908,145.652643033,69.139277355,0.0108198385803,24.1713,44.9571575164
 06/08  14:00:00,1137.38212953,97.4925138078,660.474614502,0.0,220.879908,145.652643033,68.7357933213,0.0,24.1713,44.5644933213
 06/08  15:00:00,1147.51193517,99.4578249226,676.561629798,0.0,220.879908,137.835547516,40.5670861299,0.0168948706777,4.83426,35.7159312593
 06/08  16:00:00,1175.88346061,94.2889241326,715.524607264,0.0,220.879908,133.019064,40.2901362247,0.0103547975373,4.83426,35.4455214271
 06/08  17:00:00,1061.01722162,85.8091123809,689.510618679,0.0,220.879908,53.238744,40.2738223128,0.0,4.83426,35.4395623128
 06/08  18:00:00,1012.51285935,83.8907284775,641.676411886,0.0,220.879908,53.238744,40.4026483978,0.0,4.83426,35.5683883978
 06/08  19:00:00,987.702189691,81.7022189954,617.839281726,0.0,220.879908,53.238744,13.516903217,0.0,4.83426,8.68264321701
 06/08  20:00:00,983.696351466,79.5685082212,604.965575765,0.0,220.879908,53.238744,13.5083648774,0.0,4.83426,8.67410487744
 06/08  21:00:00,246.101090664,1.050017594,125.357923587,0.0,43.513341876,52.539744,13.5085442995,0.0,4.83426,8.67428429945
 06/08  22:00:00,180.98351044,1.05104130575,61.0378709582,0.0,43.513341876,52.539744,13.4753513029,0.0,4.83426,8.64109130291
 06/08  23:00:00,119.091912705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  24:00:00,118.157054884,0.0,0.0,0.0,43.513341876,52.539744,13.4520556946,0.0,4.83426,8.61779569462
 06/09  01:00:00,118.124374018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  02:00:00,118.069098599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  03:00:00,118.003041229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  04:00:00,120.165163448,0.0,0.0,0.0,43.513341876,52.539744,13.4521233849,0.0,4.83426,8.61786338493
 06/09  05:00:00,110.869741973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  06:00:00,174.562605693,72.8563777943,0.0066035356593,0.0,43.513341876,53.238744,316.88304137,312.02878137,4.83426,0.02
 06/09  07:00:00,405.407434109,72.7161286247,53.247517297,0.0,220.879908,53.238744,234.946845797,203.821734736,4.83426,26.2908510607
 06/09  08:00:00,530.890798575,77.7809142441,80.7214271653,0.0,220.879908,145.652643033,147.306501905,84.5847905635,36.25695,26.4647613413
 06/09  09:00:00,575.507033121,79.1549457944,123.418652434,0.0,220.879908,145.652643033,116.789622503,44.8961514732,36.25695,35.6365210294
 06/09  10:00:00,633.766333894,80.8991588862,173.490270416,0.0,220.879908,151.653867033,97.0435155197,4.10795519535,48.3426,44.5929603244
 06/09  11:00:00,703.747791324,82.6989139429,240.223400386,0.0,220.879908,151.653867033,93.0956059102,0.0,48.3426,44.7530059102
 06/09  12:00:00,821.959289523,84.8054109701,356.3182674,0.0,220.879908,151.653867033,93.2203783114,0.0,48.3426,44.8777783114
 06/09  13:00:00,846.621714802,86.5399273954,384.990101506,0.0,220.879908,145.652643033,69.1320603149,0.00753636228118,24.1713,44.9532239526
 06/09  14:00:00,872.734324204,88.6391627901,408.937398024,0.0,220.879908,145.652643033,59.9653581377,0.0,24.1713,35.7940581377
 06/09  15:00:00,894.203853526,89.7976600703,437.097887012,0.0,220.879908,137.835547516,49.3244604964,0.00549987835315,4.83426,44.484700618
 06/09  16:00:00,889.087518561,83.1261599832,443.673093876,0.0,220.879908,133.019064,40.2844862577,0.00972511846181,4.83426,35.4405011392
 06/09  17:00:00,716.844972267,78.9282591638,355.618156521,0.0,220.879908,53.238744,40.2733498962,0.0,4.83426,35.4390898962
 06/09  18:00:00,648.734567703,77.4130594624,289.27432507,0.0,220.879908,53.238744,40.3966086897,0.0,4.83426,35.5623486897
 06/09  19:00:00,593.829267607,76.3408197922,235.755787443,0.0,220.879908,53.238744,13.5182536242,0.0,4.83426,8.68399362425
 06/09  20:00:00,531.082333108,75.4243030514,162.69513078,0.0,220.879908,53.238744,27.2307668382,13.7230556937,4.83426,8.67345114445
 06/09  21:00:00,117.91149642,0.0,0.0,0.0,43.513341876,52.539744,13.5080856554,0.0,4.83426,8.67382565538
 06/09  22:00:00,117.956949648,0.0,0.0,0.0,43.513341876,52.539744,13.4750052612,0.0,4.83426,8.6407452612
 06/09  23:00:00,118.880994305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  24:00:00,117.949295989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  01:00:00,117.953578102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  02:00:00,117.952021682,0.0,0.0,0.0,43.513341876,52.539744,13.44537208,0.0,4.83426,8.61111207996
 06/10  03:00:00,117.899744139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  04:00:00,118.303336691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  05:00:00,109.30511171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  06:00:00,100.406247367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  07:00:00,100.397006931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  08:00:00,100.507297011,0.0,0.0,0.0,43.513341876,52.539744,13.445519763,0.0,4.83426,8.61125976304
 06/10  09:00:00,100.586227281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  10:00:00,100.621665348,0.0,0.0,0.0,43.513341876,52.539744,13.5465361431,0.0,4.83426,8.71227614307
 06/10  11:00:00,101.451806297,0.0,0.0,0.0,43.513341876,52.539744,13.4850441399,0.0,4.83426,8.65078413995
 06/10  12:00:00,100.644067828,0.0,0.0,0.0,43.513341876,52.539744,13.4848394834,0.0,4.83426,8.65057948345
 06/10  13:00:00,100.740830215,0.0,0.0,0.0,43.513341876,52.539744,13.4783379878,0.0,4.83426,8.64407798783
 06/10  14:00:00,123.125936418,0.353762075405,21.713042903,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  15:00:00,308.077002231,7.39530304338,197.493506137,0.0,43.513341876,52.539744,13.4784164949,0.0,4.83426,8.64415649493
 06/10  16:00:00,378.871287532,8.19656319629,266.903466723,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  17:00:00,324.577697209,6.85327940247,214.59173422,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  18:00:00,315.47333679,3.25141418425,209.14195233,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  19:00:00,259.266986208,2.82198344575,153.450489397,0.0,43.513341876,52.539744,13.445491004,0.0,4.83426,8.611231004
 06/10  20:00:00,198.293899778,1.76129865366,82.5661678977,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  21:00:00,118.569055371,0.0,0.0,0.0,43.513341876,52.539744,25.7725021234,0.0,4.83426,20.9382421234
 06/10  22:00:00,118.134125135,0.0,0.0,0.0,43.513341876,52.539744,10.1585871513,0.0,4.83426,5.32432715129
 06/10  23:00:00,118.957951921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  24:00:00,118.112983056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  01:00:00,118.116564661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  02:00:00,118.105087589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  03:00:00,118.095765999,0.0,0.0,0.0,43.513341876,52.539744,13.4454687786,0.0,4.83426,8.61120877863
 06/11  04:00:00,118.557948483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  05:00:00,109.553513789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  06:00:00,100.613586918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  07:00:00,100.495588421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  08:00:00,100.565887651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  09:00:00,100.651763471,0.0,0.0,0.0,43.513341876,52.539744,13.4518122218,0.0,4.83426,8.61755222179
 06/11  10:00:00,100.690801036,0.0,0.0,0.0,43.513341876,52.539744,13.5449221988,0.0,4.83426,8.7106621988
 06/11  11:00:00,101.509941655,0.0,0.0,0.0,43.513341876,52.539744,13.4844543656,0.0,4.83426,8.65019436563
 06/11  12:00:00,100.712121238,0.0,0.0,0.0,43.513341876,52.539744,13.4842331941,0.0,4.83426,8.64997319411
 06/11  13:00:00,313.843895589,2.60906955759,208.129795906,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  14:00:00,263.125204945,2.0350993538,158.560505079,0.0,43.513341876,52.539744,13.4782979909,0.0,4.83426,8.64403799087
 06/11  15:00:00,279.560862297,2.24388491075,174.641008949,0.0,43.513341876,52.539744,13.4782517073,0.0,4.83426,8.64399170734
 06/11  16:00:00,319.171492931,2.69683003083,213.592853964,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  17:00:00,328.504530465,2.85393207491,222.673106624,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  18:00:00,307.931744539,2.62448611801,202.531386364,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  19:00:00,202.152862434,1.43127687648,98.4966378458,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  20:00:00,113.032689652,0.0,0.0,0.0,43.513341876,52.539744,13.4454485016,0.0,4.83426,8.61118850157
 06/11  21:00:00,118.683229689,0.0,0.0,0.0,43.513341876,52.539744,22.4148203716,0.0,4.83426,17.5805603716
 06/11  22:00:00,118.23681915,0.0,0.0,0.0,43.513341876,52.539744,13.4453740322,0.0,4.83426,8.61111403216
 06/11  23:00:00,119.021639588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  24:00:00,118.182263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  01:00:00,118.188918237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  02:00:00,118.198711707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  03:00:00,118.185094053,0.0,0.0,0.0,43.513341876,52.539744,13.4518452288,0.0,4.83426,8.61758522882
 06/12  04:00:00,118.681119673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  05:00:00,109.683109511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  06:00:00,718.024074168,73.7929421584,535.712980173,0.0,43.513341876,53.238744,4.87399797901,0.0197379790137,4.83426,0.02
 06/12  07:00:00,893.646789692,73.217208473,533.596612522,0.0,220.879908,53.238744,31.1190951219,0.0,4.83426,26.2848351219
 06/12  08:00:00,972.149850357,81.7643722277,510.29010027,0.0,220.879908,145.652643033,62.7123127564,0.0,36.25695,26.4553627564
 06/12  09:00:00,974.065175594,83.8277463498,510.782491178,0.0,220.879908,145.652643033,71.8772203867,0.0,36.25695,35.6202703867
 06/12  10:00:00,986.105285589,85.6789476985,514.94808399,0.0,220.879908,151.653867033,92.9213810799,0.0,48.3426,44.5787810799
 06/12  11:00:00,1019.07350877,88.6482583283,543.273724174,0.0,220.879908,151.653867033,93.0755977951,0.0,48.3426,44.7329977951
 06/12  12:00:00,1038.59277968,89.9050146376,561.522730276,0.0,220.879908,151.653867033,93.1992115924,0.0,48.3426,44.8566115924
 06/12  13:00:00,1066.62173305,92.2202946249,593.220525723,0.0,220.879908,145.652643033,69.1105863417,0.0101923405404,24.1713,44.9290940012
 06/12  14:00:00,1086.77163743,94.1653318033,611.579294769,0.0,220.879908,145.652643033,66.2120354902,0.0,24.1713,42.0407354902
 06/12  15:00:00,1100.42285384,96.9825515904,630.280723219,0.0,220.879908,137.835547516,43.0273389937,0.0,4.83426,38.1930789937
 06/12  16:00:00,1144.14988632,90.4375204962,685.589883396,0.0,220.879908,133.019064,40.2718731514,0.0103349594719,4.83426,35.4272781919
 06/12  17:00:00,1045.85504056,84.7559305159,672.983496334,0.0,220.879908,53.238744,31.409322504,0.0,4.83426,26.575062504
 06/12  18:00:00,1035.85464006,83.797807292,664.131336796,0.0,220.879908,53.238744,49.2670938279,0.0,4.83426,44.4328338279
 06/12  19:00:00,1018.3713822,81.9037882104,648.04200699,0.0,220.879908,53.238744,13.5163917453,0.0,4.83426,8.68213174529
 06/12  20:00:00,1004.21823329,79.8277517917,622.465381655,0.0,220.879908,53.238744,13.5071053084,0.0,4.83426,8.6728453084
 06/12  21:00:00,253.21398676,0.7012131625,132.759665526,0.0,43.513341876,52.539744,13.5077494091,0.0,4.83426,8.67348940907
 06/12  22:00:00,174.075482137,0.348963877343,54.8688206407,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  23:00:00,119.142149931,0.0,0.0,0.0,43.513341876,52.539744,13.4647625474,0.0,4.83426,8.63050254744
 06/12  24:00:00,118.234495931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  01:00:00,118.209053247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  02:00:00,118.185647514,0.0,0.0,0.0,43.513341876,52.539744,13.4518532909,0.0,4.83426,8.61759329091
 06/13  03:00:00,118.172964062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  04:00:00,120.591818056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  05:00:00,111.16044857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  06:00:00,294.035601194,73.4384101164,117.268127045,0.0,43.513341876,53.238744,125.932445919,112.480587059,4.83426,8.61759885987
 06/13  07:00:00,485.691918294,72.9990196628,132.054748611,0.0,220.879908,53.238744,84.5763963655,62.2119410841,4.83426,17.5301952814
 06/13  08:00:00,705.872027136,80.7180695461,251.304746908,0.0,220.879908,145.652643033,62.7133204516,0.0,36.25695,26.4563704516
 06/13  09:00:00,816.348980815,83.0890231572,358.998958004,0.0,220.879908,145.652643033,80.7757558637,0.0,36.25695,44.5188058637
 06/13  10:00:00,902.119732458,85.252487275,436.300979607,0.0,220.879908,151.653867033,84.0026594604,0.0,48.3426,35.6600594604
 06/13  11:00:00,1026.37489562,87.8671126326,556.354573375,0.0,220.879908,151.653867033,93.0723691009,0.0,48.3426,44.7297691009
 06/13  12:00:00,1054.59379392,90.6168151928,582.253344597,0.0,220.879908,151.653867033,93.1909122431,0.0,48.3426,44.8483122431
 06/13  13:00:00,1055.21503429,93.3694207423,585.26568556,0.0,220.879908,145.652643033,69.1050952206,0.0107766015965,24.1713,44.923018619
 06/13  14:00:00,1071.81925696,95.9551284115,598.728331456,0.0,220.879908,145.652643033,68.7065080272,0.0,24.1713,44.5352080272
 06/13  15:00:00,1077.8179748,98.2796591241,610.041171988,0.0,220.879908,137.835547516,40.540694816,0.0172377556235,4.83426,35.6891970604
 06/13  16:00:00,1105.80672521,91.4617204977,650.127509202,0.0,220.879908,133.019064,40.2682399582,0.0100999324379,4.83426,35.4238800258
 06/13  17:00:00,997.358729189,83.3597915109,630.142417848,0.0,220.879908,53.238744,33.6519848706,0.0,4.83426,28.8177248706
 06/13  18:00:00,977.909847263,81.2968497552,613.109879747,0.0,220.879908,53.238744,47.0062552252,0.0,4.83426,42.1719952252
 06/13  19:00:00,902.763721234,79.5605841242,540.15271293,0.0,220.879908,53.238744,13.5163450063,0.0,4.83426,8.68208500625
 06/13  20:00:00,875.530684332,78.1660692618,502.474947811,0.0,220.879908,53.238744,13.5070677677,0.0,4.83426,8.67280776775
 06/13  21:00:00,163.535121976,0.872409693359,44.1188681342,0.0,43.513341876,52.539744,13.5074393977,0.0,4.83426,8.67317939771
 06/13  22:00:00,173.261797921,1.05014924511,53.4601594545,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  23:00:00,119.089513916,0.0,0.0,0.0,43.513341876,52.539744,13.4648250415,0.0,4.83426,8.6305650415
 06/13  24:00:00,118.170640172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  01:00:00,118.127806799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  02:00:00,118.075396688,0.0,0.0,0.0,43.513341876,52.539744,13.4516269036,0.0,4.83426,8.61736690363
 06/14  03:00:00,118.046018272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  04:00:00,118.489563108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  05:00:00,109.480892852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  06:00:00,235.948307571,72.9343993382,61.1394001445,0.0,43.513341876,53.238744,210.755618052,197.303851464,4.83426,8.61750658734
 06/14  07:00:00,501.456676649,72.7488564858,147.825539429,0.0,220.879908,53.238744,102.78055997,80.4171867074,4.83426,17.5291132621
 06/14  08:00:00,717.726817722,78.7240885703,264.911260919,0.0,220.879908,145.652643033,62.71096731,0.0,36.25695,26.45401731
 06/14  09:00:00,816.164253711,80.8591610734,360.743939003,0.0,220.879908,145.652643033,80.7699352925,0.0,36.25695,44.5129852926
 06/14  10:00:00,937.823876148,83.0092965281,473.689495013,0.0,220.879908,151.653867033,83.9972631026,0.0,48.3426,35.6546631026
 06/14  11:00:00,1047.36145194,85.1888064414,579.758079568,0.0,220.879908,151.653867033,93.0616279027,0.0,48.3426,44.7190279027
 06/14  12:00:00,1065.9769471,88.0431343484,595.995110251,0.0,220.879908,151.653867033,93.1849426518,0.0,48.3426,44.8423426518
 06/14  13:00:00,1055.9732052,90.479883534,589.243069604,0.0,220.879908,145.652643033,69.0966216607,0.0111546614445,24.1713,44.9141669993
 06/14  14:00:00,1048.15266116,91.9260642434,580.085012954,0.0,220.879908,145.652643033,63.996976735,0.0,24.1713,39.825676735
 06/14  15:00:00,1055.80233962,94.4104179218,592.992170336,0.0,220.879908,137.835547516,45.2426363601,0.0168987819654,4.83426,40.3914775782
 06/14  16:00:00,1080.107233,87.3988871965,629.282302911,0.0,220.879908,133.019064,40.2671823278,0.0103256791756,4.83426,35.4225966486
 06/14  17:00:00,967.149012935,81.8451212868,601.801091383,0.0,220.879908,53.238744,31.4019018476,0.0,4.83426,26.5676418476
 06/14  18:00:00,877.454713248,80.1401940769,514.135232173,0.0,220.879908,53.238744,40.377617177,0.0,4.83426,35.543357177
 06/14  19:00:00,748.671017438,78.5029686145,387.317753247,0.0,220.879908,53.238744,22.1789624755,0.0,4.83426,17.3447024755
 06/14  20:00:00,589.29222302,76.7243368936,219.140871913,0.0,220.879908,53.238744,15.3811144285,1.8739879315,4.83426,8.67286649696
 06/14  21:00:00,135.31599225,0.701127032003,16.1176492539,0.0,43.513341876,52.539744,13.5072380165,0.0,4.83426,8.67297801654
 06/14  22:00:00,125.571464667,0.348963877343,7.09905789427,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  23:00:00,118.963107024,0.0,0.0,0.0,43.513341876,52.539744,13.4647856357,0.0,4.83426,8.63052563575
 06/14  24:00:00,118.039986848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  01:00:00,118.014910664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  02:00:00,117.990543322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  03:00:00,118.006492592,0.0,0.0,0.0,43.513341876,52.539744,13.4517912124,0.0,4.83426,8.61753121237
 06/15  04:00:00,118.487606019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  05:00:00,109.489027105,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  06:00:00,221.52891445,72.6959050522,47.1438932135,0.0,43.513341876,53.238744,261.378191149,247.926432525,4.83426,8.61749862398
 06/15  07:00:00,366.497368702,72.6706271097,14.9099107937,0.0,220.879908,53.238744,300.597009245,278.236940241,4.83426,17.5258090035
 06/15  08:00:00,459.126135375,75.5366592304,12.2268743112,0.0,220.879908,145.652643033,245.6485885,182.941848529,36.25695,26.449789971
 06/15  09:00:00,492.32384278,77.0591927706,43.3392565579,0.0,220.879908,145.652643033,203.231220396,131.367228978,36.25695,35.6070414183
 06/15  10:00:00,509.301148584,78.1631693262,53.1257354277,0.0,220.879908,151.653867033,212.738042011,119.83543078,48.3426,44.5600112313
 06/15  11:00:00,535.441471913,79.6424840573,76.6236283062,0.0,220.879908,151.653867033,170.921747707,77.8624951202,48.3426,44.7166525867
 06/15  12:00:00,621.553230973,81.4297605931,160.967914461,0.0,220.879908,151.653867033,108.452016645,15.2718035064,48.3426,44.8376131389
 06/15  13:00:00,663.990756797,83.0610950525,207.395332423,0.0,220.879908,145.652643033,69.0907044417,0.00573599182837,24.1713,44.9136684498
 06/15  14:00:00,621.69782374,84.1285289743,164.50554905,0.0,220.879908,145.652643033,86.2492762982,26.4560412699,24.1713,35.6219350283
 06/15  15:00:00,629.114020251,85.120543315,178.611686022,0.0,220.879908,137.835547516,68.5491821416,19.118499226,4.83426,44.5964229155
 06/15  16:00:00,590.101666846,79.1555009314,150.800250331,0.0,220.879908,133.019064,42.9452323548,11.5446136345,4.83426,26.5663587203
 06/15  17:00:00,449.339472753,75.8107142728,93.6449772512,0.0,220.879908,53.238744,76.9888829593,36.7360836543,4.83426,35.4185393049
 06/15  18:00:00,428.117872417,75.2536822178,73.0837778134,0.0,220.879908,53.238744,91.6894535949,51.3148011514,4.83426,35.5403924435
 06/15  19:00:00,407.615553471,74.719581139,52.93661558,0.0,220.879908,53.238744,75.6349966057,62.1193743398,4.83426,8.6813622658
 06/15  20:00:00,382.424733394,74.1101737013,17.1112879461,0.0,220.879908,53.238744,105.009111834,91.5022582726,4.83426,8.67259356093
 06/15  21:00:00,118.090958338,0.0,0.0,0.0,43.513341876,52.539744,13.505887522,0.0,4.83426,8.67162752199
 06/15  22:00:00,117.81890545,0.0,0.0,0.0,43.513341876,52.539744,13.4742609618,0.0,4.83426,8.64000096176
 06/15  23:00:00,118.782185099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  24:00:00,117.860715299,0.0,0.0,0.0,43.513341876,52.539744,13.4516805407,0.0,4.83426,8.61742054068
 06/16  01:00:00,117.870753297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  02:00:00,117.862689798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  03:00:00,117.836783326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  04:00:00,119.937984596,0.0,0.0,0.0,43.513341876,52.539744,13.4516153034,0.0,4.83426,8.61735530345
 06/16  05:00:00,110.635647217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  06:00:00,174.339149646,72.6688003453,0.00415888193723,0.0,43.513341876,53.238744,653.600412889,648.746152889,4.83426,0.02
 06/16  07:00:00,354.1509763,72.6688003453,2.78512033434,0.0,220.879908,53.238744,392.08295079,360.969529606,4.83426,26.2791611838
 06/16  08:00:00,515.316623759,74.412760509,68.4232624979,0.0,220.879908,145.652643033,151.705498841,97.9687924346,36.25695,17.4797564065
 06/16  09:00:00,640.433684797,75.8944545263,190.420928264,0.0,220.879908,145.652643033,57.0250380534,3.28844035302,36.25695,17.4796477004
 06/16  10:00:00,756.434714399,77.3863946813,297.851153719,0.0,220.879908,151.653867033,65.8211075331,0.0,48.3426,17.4785075331
 06/16  11:00:00,803.875244542,78.982715436,342.480017215,0.0,220.879908,151.653867033,65.8198869371,0.0,48.3426,17.4772869371
 06/16  12:00:00,833.341040744,81.2131181354,370.358033081,0.0,220.879908,151.653867033,65.8211804646,0.0,48.3426,17.4785804646
 06/16  13:00:00,867.734421368,83.439162108,408.545813979,0.0,220.879908,145.652643033,41.6619747961,0.0107531562363,24.1713,17.4799216398
 06/16  14:00:00,995.397632551,86.0394459718,532.629300608,0.0,220.879908,145.652643033,41.6474151016,0.0,24.1713,17.4761151016
 06/16  15:00:00,1049.30455026,88.6389256237,590.745720009,0.0,220.879908,137.835547516,22.3131645475,0.0,4.83426,17.4789045475
 06/16  16:00:00,1076.13386558,83.0090039787,628.572080495,0.0,220.879908,133.019064,40.2491587082,0.0,4.83426,35.4148987082
 06/16  17:00:00,905.991804123,79.1058331132,542.642119972,0.0,220.879908,53.238744,40.244906527,0.0,4.83426,35.410646527
 06/16  18:00:00,898.174469914,78.8638940453,534.734434154,0.0,220.879908,53.238744,40.3675969414,0.0,4.83426,35.5333369414
 06/16  19:00:00,862.881886022,77.9339211899,500.562300453,0.0,220.879908,53.238744,13.5163353811,0.0,4.83426,8.68207538108
 06/16  20:00:00,671.777027413,76.2696282905,301.022912526,0.0,220.879908,53.238744,13.5065333486,0.0,4.83426,8.67227334858
 06/16  21:00:00,117.976518565,0.0,0.0,0.0,43.513341876,52.539744,13.5060998795,0.0,4.83426,8.67183987947
 06/16  22:00:00,117.987523536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  23:00:00,118.886058845,0.0,0.0,0.0,43.513341876,52.539744,13.4645833945,0.0,4.83426,8.63032339449
 06/16  24:00:00,117.963143183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  01:00:00,117.947803258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  02:00:00,117.932266887,0.0,0.0,0.0,43.513341876,52.539744,13.4452749886,0.0,4.83426,8.61101498857
 06/17  03:00:00,117.916704089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  04:00:00,118.32395588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  05:00:00,109.318004206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  06:00:00,100.458121778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  07:00:00,100.462455064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  08:00:00,100.603860988,0.0,0.0,0.0,43.513341876,52.539744,13.4452947415,0.0,4.83426,8.61103474145
 06/17  09:00:00,100.763489458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  10:00:00,100.83190274,0.0,0.0,0.0,43.513341876,52.539744,13.5428936629,0.0,4.83426,8.70863366291
 06/17  11:00:00,101.603760741,0.0,0.0,0.0,43.513341876,52.539744,13.4835962726,0.0,4.83426,8.6493362726
 06/17  12:00:00,100.802277325,0.0,0.0,0.0,43.513341876,52.539744,13.4832450967,0.0,4.83426,8.64898509673
 06/17  13:00:00,186.296882557,6.40183142748,78.1256848321,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  14:00:00,337.678529605,8.81152007026,225.339192878,0.0,43.513341876,52.539744,13.4773429001,0.0,4.83426,8.64308290012
 06/17  15:00:00,365.204830039,8.53900981387,252.772360299,0.0,43.513341876,52.539744,13.4774417459,0.0,4.83426,8.64318174591
 06/17  16:00:00,486.519376549,10.3672104224,370.995099312,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  17:00:00,454.668124456,10.2918550532,339.619859019,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  18:00:00,368.575272321,7.0723036728,257.793046525,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  19:00:00,301.489949891,2.72566982885,195.303301532,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  20:00:00,277.808104614,2.38111806885,160.546081805,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  21:00:00,196.022241061,1.05164822452,75.3683034604,0.0,43.513341876,52.539744,31.1860317861,0.0,4.83426,26.3517717861
 06/17  22:00:00,118.304111995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  23:00:00,119.112811668,0.0,0.0,0.0,43.513341876,52.539744,13.4451361681,0.0,4.83426,8.61087616806
 06/17  24:00:00,118.28294378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  01:00:00,118.254445381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  02:00:00,118.226808064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  03:00:00,118.205615003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  04:00:00,118.712218213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  05:00:00,109.7134983,0.0,0.0,0.0,43.513341876,52.539744,13.4451331005,0.0,4.83426,8.61087310045
 06/18  06:00:00,100.769301825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  07:00:00,127.364415023,0.353634250143,26.0467735605,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  08:00:00,154.024527445,0.697927754687,52.0015608071,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  09:00:00,183.578462268,1.05325649927,80.8230133204,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  10:00:00,201.440690089,5.95262137526,93.6043757914,0.0,43.513341876,52.539744,22.2314059867,0.0,4.83426,17.3971459867
 06/18  11:00:00,396.145105017,8.58779843881,282.789665623,0.0,43.513341876,52.539744,13.483673132,0.0,4.83426,8.64941313197
 06/18  12:00:00,430.03412256,8.22346524929,317.663951275,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  13:00:00,443.074071752,9.81278134823,329.023294641,0.0,43.513341876,52.539744,13.4820357488,0.0,4.83426,8.64777574876
 06/18  14:00:00,491.947944681,10.1792727457,377.133867433,0.0,43.513341876,52.539744,13.4773181338,0.0,4.83426,8.64305813379
 06/18  15:00:00,562.644882465,12.4752858028,444.912353671,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  16:00:00,572.702141597,23.025460687,444.628440088,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  17:00:00,581.38903274,12.2871832994,463.813103416,0.0,43.513341876,52.539744,13.4452828238,0.0,4.83426,8.61102282379
 06/18  18:00:00,568.82510554,10.2318970454,453.385137727,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  19:00:00,613.839561255,9.03395299569,498.094523764,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  20:00:00,547.812829725,4.13687858482,425.730644785,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  21:00:00,436.755346893,3.38975506289,311.043200871,0.0,43.513341876,52.539744,31.182882479,0.0,4.83426,26.348622479
 06/18  22:00:00,251.53379289,1.52755818422,130.20009059,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  23:00:00,148.505598772,0.348963877343,28.7730809298,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  24:00:00,118.190325248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  01:00:00,118.176630811,0.0,0.0,0.0,43.513341876,52.539744,13.4514475089,0.0,4.83426,8.61718750895
 06/19  02:00:00,118.148495151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  03:00:00,118.116966338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  04:00:00,118.59799785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  05:00:00,109.61051015,0.0,0.0,0.0,43.513341876,52.539744,13.4516355888,0.0,4.83426,8.61737558879
 06/19  06:00:00,627.426698071,73.6296090784,447.124776407,0.0,43.513341876,53.238744,8.72000481376,3.86574481376,4.83426,0.02
 06/19  07:00:00,913.717888764,73.5427499352,553.921649837,0.0,220.879908,53.238744,22.3584572111,0.0,4.83426,17.5241972111
 06/19  08:00:00,1062.64519232,82.9785284497,599.902269743,0.0,220.879908,145.652643033,53.7315990235,0.0,36.25695,17.4746490235
 06/19  09:00:00,1093.45650276,86.1822163707,627.454415894,0.0,220.879908,145.652643033,53.7320565712,0.0,36.25695,17.4751065712
 06/19  10:00:00,1126.63771204,89.013482375,651.342803871,0.0,220.879908,151.653867033,65.8188957024,0.0,48.3426,17.4762957024
 06/19  11:00:00,1147.84163977,92.05960703,668.5394056,0.0,220.879908,151.653867033,74.5462609598,0.0,48.3426,26.2036609598
 06/19  12:00:00,1165.12528309,95.3043125623,683.248123022,0.0,220.879908,151.653867033,65.8163365654,0.0,48.3426,17.4737365654
 06/19  13:00:00,1170.11297686,97.4980218475,691.898777895,0.0,220.879908,145.652643033,41.656865513,0.0108208483045,24.1713,17.4747446647
 06/19  14:00:00,1184.01143273,99.011882936,704.336333947,0.0,220.879908,145.652643033,41.647059298,0.0,24.1713,17.475759298
 06/19  15:00:00,1188.03001624,101.463672792,713.888780793,0.0,220.879908,137.835547516,22.3177850615,0.00673305611357,4.83426,17.4767920053
 06/19  16:00:00,1220.01140391,98.9850276282,753.256364321,0.0,220.879908,133.019064,31.3897383821,0.0,4.83426,26.5554783821
 06/19  17:00:00,1129.75378426,91.8933464462,750.351029162,0.0,220.879908,53.238744,40.2368198639,0.0,4.83426,35.4025598639
 06/19  18:00:00,1109.53664567,90.0036187965,732.41336063,0.0,220.879908,53.238744,40.3561273307,0.0,4.83426,35.5218673307
 06/19  19:00:00,1085.62423492,87.4985168255,710.755384963,0.0,220.879908,53.238744,13.5153214529,0.0,4.83426,8.68106145289
 06/19  20:00:00,1068.49991174,83.8983235888,685.343009783,0.0,220.879908,53.238744,13.5052338739,0.0,4.83426,8.67097387393
 06/19  21:00:00,499.012969474,2.38331440101,375.049188751,0.0,43.513341876,52.539744,13.5060619421,0.0,4.83426,8.67180194207
 06/19  22:00:00,298.658044623,1.5352370038,176.868580694,0.0,43.513341876,52.539744,13.4738774484,0.0,4.83426,8.63961744842
 06/19  23:00:00,238.004471774,1.05255268839,116.426367452,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  24:00:00,118.347529609,0.0,0.0,0.0,43.513341876,52.539744,13.451371934,0.0,4.83426,8.61711193397
 06/20  01:00:00,118.31382933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  02:00:00,118.268728501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  03:00:00,118.200076873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  04:00:00,120.637665952,0.0,0.0,0.0,43.513341876,52.539744,13.4515256458,0.0,4.83426,8.61726564578
 06/20  05:00:00,111.29899703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  06:00:00,654.81948689,73.8717792313,473.172365587,0.0,43.513341876,53.238744,6.02788199597,1.17362199597,4.83426,0.02
 06/20  07:00:00,892.318352339,73.7579218799,532.754886018,0.0,220.879908,53.238744,22.3556837305,0.0,4.83426,17.5214237305
 06/20  08:00:00,990.926076962,83.6913373187,527.302911828,0.0,220.879908,145.652643033,53.7381939203,0.00462051727691,36.25695,17.4766234031
 06/20  09:00:00,1028.6753613,86.7377648249,560.5367715,0.0,220.879908,145.652643033,62.4575531347,0.0,36.25695,26.2006031347
 06/20  10:00:00,1073.41988068,89.3950578927,597.308108469,0.0,220.879908,151.653867033,65.8158184587,0.0,48.3426,17.4732184587
 06/20  11:00:00,1119.5487939,92.0332791232,640.093958304,0.0,220.879908,151.653867033,65.8167298898,0.0,48.3426,17.4741298898
 06/20  12:00:00,1149.58720919,95.6668789245,667.174434896,0.0,220.879908,151.653867033,65.8176547865,0.0,48.3426,17.4750547865
