Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/20  13:00:00,1135.43929567,97.8469725361,657.174248726,0.0,220.879908,145.652643033,41.6586859092,0.0113964211993,24.1713,17.475989488
 06/20  14:00:00,1148.24860588,99.938529532,667.895949453,0.0,220.879908,145.652643033,41.6436858721,0.0,24.1713,17.4723858721
 06/20  15:00:00,1165.87318698,102.571639652,690.632469446,0.0,220.879908,137.835547516,22.3242648039,0.0171024661746,4.83426,17.4729023377
 06/20  16:00:00,1186.79853375,100.726929536,718.420526232,0.0,220.879908,133.019064,40.2312895079,0.0,4.83426,35.3970295079
 06/20  17:00:00,1093.30925997,92.5817336481,713.232479253,0.0,220.879908,53.238744,31.3856088775,0.0,4.83426,26.5513488775
 06/20  18:00:00,1086.53514746,90.3620226976,709.219604144,0.0,220.879908,53.238744,40.3553118189,0.0,4.83426,35.5210518189
 06/20  19:00:00,1067.58461564,87.1257541471,694.068569432,0.0,220.879908,53.238744,13.5144250575,0.0,4.83426,8.68016505751
 06/20  20:00:00,1044.83991033,83.4792982978,663.36465668,0.0,220.879908,53.238744,13.5056984118,0.0,4.83426,8.67143841183
 06/20  21:00:00,443.913239992,2.41663927057,320.575134752,0.0,43.513341876,52.539744,13.505913929,0.0,4.83426,8.67165392903
 06/20  22:00:00,334.851546214,2.05817256978,212.14500154,0.0,43.513341876,52.539744,13.4738335691,0.0,4.83426,8.63957356908
 06/20  23:00:00,282.867066745,1.58321937532,160.230339112,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  24:00:00,118.338317546,0.0,0.0,0.0,43.513341876,52.539744,13.4513714688,0.0,4.83426,8.61711146876
 06/21  01:00:00,118.312446394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  02:00:00,118.298085026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  03:00:00,118.283076894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  04:00:00,118.759449639,0.0,0.0,0.0,43.513341876,52.539744,13.4515085195,0.0,4.83426,8.61724851952
 06/21  05:00:00,109.729077754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  06:00:00,723.21406239,74.2540273038,540.656424804,0.0,43.513341876,53.238744,4.87275198875,0.0184919887539,4.83426,0.02
 06/21  07:00:00,907.974063414,74.3053336635,546.586377207,0.0,220.879908,53.238744,26.3347806652,0.0,4.83426,21.5005206652
 06/21  08:00:00,1043.39702563,85.0757355917,577.217000293,0.0,220.879908,145.652643033,58.4853715531,0.0,36.25695,22.2284215531
 06/21  09:00:00,1084.636527,88.2773744262,615.552644292,0.0,220.879908,145.652643033,53.7292354163,0.0,36.25695,17.4722854163
 06/21  10:00:00,1117.54454122,90.663644214,639.73107839,0.0,220.879908,151.653867033,65.8157141434,0.0,48.3426,17.4731141434
 06/21  11:00:00,1143.44876659,93.3109353978,662.112847252,0.0,220.879908,151.653867033,65.8165348793,0.0,48.3426,17.4739348793
 06/21  12:00:00,1155.17228569,95.9005234459,672.116872198,0.0,220.879908,151.653867033,65.8173621786,0.0,48.3426,17.4747621786
 06/21  13:00:00,1158.90025405,98.0601652991,679.70385661,0.0,220.879908,145.652643033,41.6544911467,0.0108015196722,24.1713,17.4723896271
 06/21  14:00:00,1179.3663472,100.21823877,697.767910055,0.0,220.879908,145.652643033,41.642836066,0.0,24.1713,17.471536066
 06/21  15:00:00,1188.34492194,103.339176774,711.429201448,0.0,220.879908,137.835547516,22.3241337454,0.0175368313816,4.83426,17.472336914
 06/21  16:00:00,1214.43714176,102.25859975,743.721058004,0.0,220.879908,133.019064,40.2282222646,0.0,4.83426,35.3939622646
 06/21  17:00:00,1123.75597027,94.7572084903,740.511446717,0.0,220.879908,53.238744,31.3830825656,0.0,4.83426,26.5488225656
 06/21  18:00:00,1100.85149088,92.6588848281,720.001716547,0.0,220.879908,53.238744,40.3511853402,0.0,4.83426,35.5169253402
 06/21  19:00:00,1067.15211969,89.2709913192,689.609276258,0.0,220.879908,53.238744,13.5141105676,0.0,4.83426,8.67985056763
 06/21  20:00:00,1053.2941707,85.115864255,668.589644816,0.0,220.879908,53.238744,13.5053845737,0.0,4.83426,8.67112457367
 06/21  21:00:00,585.46983534,3.20920449046,458.890820189,0.0,43.513341876,52.539744,13.5055816862,0.0,4.83426,8.67132168622
 06/21  22:00:00,501.540975768,3.22039567809,375.27412178,0.0,43.513341876,52.539744,13.4722181386,0.0,4.83426,8.63795813861
 06/21  23:00:00,326.684661899,1.70908838313,203.430392428,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  24:00:00,235.731972338,1.05032384807,115.007389403,0.0,43.513341876,52.539744,13.4515353208,0.0,4.83426,8.6172753208
 06/22  01:00:00,118.317811395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  02:00:00,118.294087874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  03:00:00,118.270319272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  04:00:00,118.779429562,0.0,0.0,0.0,43.513341876,52.539744,13.4512807657,0.0,4.83426,8.6170207657
 06/22  05:00:00,109.777173474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  06:00:00,731.17306289,74.3849204042,547.98784605,0.0,43.513341876,53.238744,4.86698923133,0.0127292313301,4.83426,0.02
 06/22  07:00:00,915.479499252,74.3887302457,553.518997565,0.0,220.879908,53.238744,22.3520444338,0.0,4.83426,17.5177844338
 06/22  08:00:00,1043.22954397,85.6298126836,575.982077518,0.0,220.879908,145.652643033,62.45683693,0.0,36.25695,26.19988693
 06/22  09:00:00,1087.84503468,89.0993143109,617.050077269,0.0,220.879908,145.652643033,53.7276497511,0.0,36.25695,17.4706997511
 06/22  10:00:00,1144.85926589,92.0190199544,664.142368975,0.0,220.879908,151.653867033,65.8140236049,0.0,48.3426,17.4714236049
 06/22  11:00:00,1187.65479901,94.9400173729,703.549080275,0.0,220.879908,151.653867033,65.8147484125,0.0,48.3426,17.4721484125
 06/22  12:00:00,1202.88837748,97.7856108757,717.087,0.0,220.879908,151.653867033,65.8154815351,0.0,48.3426,17.4728815351
 06/22  13:00:00,1195.19887783,99.6119453663,713.824490391,0.0,220.879908,145.652643033,41.6541326792,0.00920885984458,24.1713,17.4736238194
 06/22  14:00:00,1202.45064961,101.858352566,718.711470632,0.0,220.879908,145.652643033,41.6456480712,0.0,24.1713,17.4743480712
 06/22  15:00:00,1217.62665583,104.765898757,738.330776964,0.0,220.879908,137.835547516,22.3206341371,0.0161201443874,4.83426,17.4702539927
 06/22  16:00:00,1239.88277114,104.030678182,765.896490403,0.0,220.879908,133.019064,31.3828924596,0.0,4.83426,26.5486324596
 06/22  17:00:00,1140.11087019,97.9940984876,752.469253385,0.0,220.879908,53.238744,40.2272075994,0.0,4.83426,35.3929475994
 06/22  18:00:00,1125.45180367,94.2328878518,742.100136056,0.0,220.879908,53.238744,40.3438145348,0.0,4.83426,35.5095545348
 06/22  19:00:00,1109.79602587,90.2692451864,730.397525185,0.0,220.879908,53.238744,13.5143725109,0.0,4.83426,8.68011251087
 06/22  20:00:00,1088.71254098,86.0373385532,702.073945439,0.0,220.879908,53.238744,13.5054831855,0.0,4.83426,8.67122318554
 06/22  21:00:00,552.506466527,3.33538899178,426.68554766,0.0,43.513341876,52.539744,13.503742232,0.0,4.83426,8.669482232
 06/22  22:00:00,408.061138168,2.84193666113,282.452957358,0.0,43.513341876,52.539744,13.4718977936,0.0,4.83426,8.63763779361
 06/22  23:00:00,437.289749353,2.1254942194,312.560833879,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  24:00:00,374.107643951,1.71362476211,251.291784458,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  01:00:00,271.435973736,1.05020588028,150.380378445,0.0,43.513341876,52.539744,13.4513286267,0.0,4.83426,8.61706862667
 06/23  02:00:00,118.362749216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  03:00:00,118.316921898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  04:00:00,120.889752949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  05:00:00,111.556870467,0.0,0.0,0.0,43.513341876,52.539744,13.4514408228,0.0,4.83426,8.61718082281
 06/23  06:00:00,713.329967314,75.0214564302,525.843711859,0.0,43.513341876,53.238744,4.86296964971,0.00870964971269,4.83426,0.02
 06/23  07:00:00,922.368213284,74.9886311956,558.234474937,0.0,220.879908,53.238744,22.350911057,0.0,4.83426,17.516651057
 06/23  08:00:00,1052.18159042,87.7760411521,582.390282196,0.0,220.879908,145.652643033,53.7296018578,0.0,36.25695,17.4726518578
 06/23  09:00:00,1085.0595745,90.7529949262,612.119350064,0.0,220.879908,145.652643033,53.7289760044,0.0,36.25695,17.4720260044
 06/23  10:00:00,1128.02768873,93.5819211387,645.911160425,0.0,220.879908,151.653867033,65.8154342706,0.0,48.3426,17.4728342706
 06/23  11:00:00,1149.97478072,96.3608890354,663.783126883,0.0,220.879908,151.653867033,69.487999704,0.0,48.3426,21.145399704
 06/23  12:00:00,1154.5080794,97.6776156355,667.706296624,0.0,220.879908,151.653867033,70.8640550239,0.0,48.3426,22.5214550239
 06/23  13:00:00,1153.6584576,99.4792571902,670.992851261,0.0,220.879908,145.652643033,41.6532422,0.0118761463026,24.1713,17.4700660537
 06/23  14:00:00,1162.95286046,101.238171333,678.810282998,0.0,220.879908,145.652643033,41.6419969283,0.0,24.1713,17.4706969283
 06/23  15:00:00,1169.93864142,103.267033171,691.924453737,0.0,220.879908,137.835547516,22.3227656884,0.0171686070158,4.83426,17.4713370814
 06/23  16:00:00,1200.95278924,101.999571023,729.470269897,0.0,220.879908,133.019064,31.3803613206,0.0,4.83426,26.5461013206
 06/23  17:00:00,1101.81726814,94.6657741055,718.086581256,0.0,220.879908,53.238744,40.2215648644,0.0,4.83426,35.3873048644
 06/23  18:00:00,1088.00775258,91.5735997398,707.463917696,0.0,220.879908,53.238744,40.3430577641,0.0,4.83426,35.5087977641
 06/23  19:00:00,1059.40297364,88.0010366783,682.928763425,0.0,220.879908,53.238744,13.5138348072,0.0,4.83426,8.67957480724
 06/23  20:00:00,1015.74801849,83.9691815355,631.291579326,0.0,220.879908,53.238744,13.504782828,0.0,4.83426,8.67052282801
 06/23  21:00:00,561.362611022,2.96942514468,435.55829928,0.0,43.513341876,52.539744,13.5052324256,0.0,4.83426,8.67097242562
 06/23  22:00:00,416.348845159,2.27301618978,292.420046609,0.0,43.513341876,52.539744,7.9425706105,0.0,4.83426,3.1083106105
 06/23  23:00:00,229.130936229,1.05093307108,107.609181308,0.0,43.513341876,52.539744,10.3772604658,0.0,4.83426,5.54300046583
 06/23  24:00:00,118.28385655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  01:00:00,227.949925934,1.05010043683,107.322935998,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  02:00:00,118.233555058,0.0,0.0,0.0,43.513341876,52.539744,13.4450542981,0.0,4.83426,8.61079429806
 06/24  03:00:00,118.219958122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  04:00:00,118.725749051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  05:00:00,109.684547736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  06:00:00,100.793234744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  07:00:00,100.761519107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  08:00:00,234.956460047,1.05488286137,131.612192061,0.0,43.513341876,52.539744,13.4450513306,0.0,4.83426,8.61079133064
 06/24  09:00:00,229.007661815,5.00365140267,121.852289383,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  10:00:00,461.256810572,9.68449937676,347.174573351,0.0,43.513341876,52.539744,13.5417026371,0.0,4.83426,8.7074426371
 06/24  11:00:00,458.995065167,8.91813526216,345.036232202,0.0,43.513341876,52.539744,13.4825032035,0.0,4.83426,8.64824320348
 06/24  12:00:00,423.90348931,10.1094369701,309.855882849,0.0,43.513341876,52.539744,13.4827489344,0.0,4.83426,8.64848893438
 06/24  13:00:00,612.318235544,14.1736562465,492.412401344,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  14:00:00,606.041174704,31.910678403,468.97721579,0.0,43.513341876,52.539744,13.4760994774,0.0,4.83426,8.64183947735
 06/24  15:00:00,712.900062803,33.7856935822,572.863380956,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  16:00:00,606.611973166,25.6846713647,475.715490977,0.0,43.513341876,52.539744,13.4451130757,0.0,4.83426,8.61085307572
 06/24  17:00:00,726.393484768,43.0176362104,577.152676554,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  18:00:00,616.137942427,34.8561429666,476.233225963,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  19:00:00,683.685211515,33.2049306326,543.867425375,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  20:00:00,551.451194093,7.81062641288,426.108501431,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  21:00:00,630.484399356,9.81298559076,495.345276469,0.0,43.513341876,52.539744,31.1737769682,0.0,4.83426,26.3395169682
 06/24  22:00:00,480.115672551,3.22410808947,354.145307035,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  23:00:00,408.394833935,2.67596979616,282.811900081,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  24:00:00,434.045648558,2.7329275683,309.201543536,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  01:00:00,278.484150971,1.53017436737,156.869122191,0.0,43.513341876,52.539744,13.4450965988,0.0,4.83426,8.61083659885
 06/25  02:00:00,208.560189585,1.05216724485,88.1806182465,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  03:00:00,118.275440973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  04:00:00,118.771503074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  05:00:00,109.747362758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  06:00:00,156.853515023,0.702390621532,54.6714755969,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  07:00:00,195.073604501,1.05457800532,92.1944345577,0.0,43.513341876,52.539744,13.4450758831,0.0,4.83426,8.6108158831
 06/25  08:00:00,228.35392271,1.2213735707,124.921933071,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  09:00:00,416.321997325,10.3936065338,301.74512975,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  10:00:00,484.241019482,9.75803997541,369.907472604,0.0,43.513341876,52.539744,22.2285558376,0.0,4.83426,17.3942958376
 06/25  11:00:00,451.440854129,11.0629098396,335.359137792,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  12:00:00,543.212179644,10.0971269212,428.250508806,0.0,43.513341876,52.539744,13.4827043362,0.0,4.83426,8.64844433619
 06/25  13:00:00,672.784626849,25.8763537899,541.088996656,0.0,43.513341876,52.539744,13.4826738838,0.0,4.83426,8.64841388382
 06/25  14:00:00,644.793460122,24.1686944154,514.967073414,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  15:00:00,707.421131665,36.1454618301,565.321900006,0.0,43.513341876,52.539744,13.4762945675,0.0,4.83426,8.64203456751
 06/25  16:00:00,672.281117546,32.7546163009,533.737840741,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  17:00:00,711.108954141,38.9476993232,566.242941076,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  18:00:00,677.174149021,41.7971439585,529.753236056,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  19:00:00,681.050833582,32.6023847629,542.038940881,0.0,43.513341876,52.539744,13.4450694332,0.0,4.83426,8.61080943322
 06/25  20:00:00,621.808113974,22.8537800091,480.983230275,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  21:00:00,618.55795089,8.36689381439,486.312160718,0.0,43.513341876,52.539744,22.3967896002,0.0,4.83426,17.5625296002
 06/25  22:00:00,506.65302583,3.57910378445,380.785090982,0.0,43.513341876,52.539744,13.4450221357,0.0,4.83426,8.61076213565
 06/25  23:00:00,522.154539773,3.6688130411,395.276913664,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  24:00:00,453.052029874,3.26728657404,327.724136642,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  01:00:00,340.889823614,1.82740014837,217.64493298,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  02:00:00,375.996871336,1.78637667444,252.850626831,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  03:00:00,222.728078901,0.697927754687,102.612836202,0.0,43.513341876,52.539744,13.4513208331,0.0,4.83426,8.61706083314
 06/26  04:00:00,118.859067205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  05:00:00,160.201805786,0.353514103662,49.4715378466,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  06:00:00,725.067979944,75.6562175922,538.170733431,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/26  07:00:00,952.248069557,75.9456312963,587.293749339,0.0,220.879908,53.238744,31.0955546603,0.0,4.83426,26.2612946603
 06/26  08:00:00,1097.11920675,89.5716065001,625.566203183,0.0,220.879908,145.652643033,53.7268615321,0.0,36.25695,17.4699115321
 06/26  09:00:00,1127.98218527,91.8544120526,653.2366786,0.0,220.879908,145.652643033,53.7270307798,0.0,36.25695,17.4700807798
 06/26  10:00:00,1167.2890194,94.1832894633,683.602398446,0.0,220.879908,151.653867033,65.8130575135,0.0,48.3426,17.4704575135
 06/26  11:00:00,1196.98749597,97.1534592012,709.473742086,0.0,220.879908,151.653867033,65.8124862442,0.0,48.3426,17.4698862442
 06/26  12:00:00,1210.82678497,98.9520074259,722.439101457,0.0,220.879908,151.653867033,65.8085645884,0.0,48.3426,17.4659645884
 06/26  13:00:00,1204.9732818,100.422358761,721.43386937,0.0,220.879908,145.652643033,41.6380973769,0.0,24.1713,17.4667973769
 06/26  14:00:00,1215.49396622,102.112179319,730.682919203,0.0,220.879908,145.652643033,41.6384560324,0.0,24.1713,17.4671560324
 06/26  15:00:00,1173.07066913,103.605488727,694.9085439,0.0,220.879908,137.835547516,22.3101291863,0.0083310335353,4.83426,17.4675381527
 06/26  16:00:00,1169.74546105,101.204788523,699.136082205,0.0,220.879908,133.019064,31.3724154399,0.0,4.83426,26.5381554399
 06/26  17:00:00,1076.71093433,94.0828605766,693.377272299,0.0,220.879908,53.238744,40.2128517512,0.0,4.83426,35.3785917512
 06/26  18:00:00,1069.9700365,91.1209012964,689.812302701,0.0,220.879908,53.238744,40.3270522302,0.0,4.83426,35.4927922302
 06/26  19:00:00,1059.42887782,87.5386481689,682.517363883,0.0,220.879908,53.238744,13.5141946652,0.0,4.83426,8.67993466515
 06/26  20:00:00,1011.98853198,83.7452700094,628.081275489,0.0,220.879908,53.238744,13.5040073506,0.0,4.83426,8.66974735058
 06/26  21:00:00,388.013938558,2.0582663126,264.811067126,0.0,43.513341876,52.539744,13.5046541147,0.0,4.83426,8.67039411472
 06/26  22:00:00,317.258111082,1.75574623107,194.947162654,0.0,43.513341876,52.539744,13.4728214177,0.0,4.83426,8.63856141772
 06/26  23:00:00,246.848218195,1.13469341526,125.049015502,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  24:00:00,226.575259696,1.05015604634,105.950903556,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  01:00:00,118.242169707,0.0,0.0,0.0,43.513341876,52.539744,13.4511237085,0.0,4.83426,8.61686370852
 06/27  02:00:00,118.235525477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  03:00:00,118.229399732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  04:00:00,120.72236355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  05:00:00,111.365266323,0.0,0.0,0.0,43.513341876,52.539744,13.4511660303,0.0,4.83426,8.61690603032
 06/27  06:00:00,714.120330758,74.2296305968,531.106083947,0.0,43.513341876,53.238744,4.9571605911,0.102900591102,4.83426,0.02
 06/27  07:00:00,892.2756722,73.9987473147,531.656422432,0.0,220.879908,53.238744,22.3471227552,0.0,4.83426,17.5128627552
 06/27  08:00:00,984.027031949,84.6170917666,518.319920114,0.0,220.879908,145.652643033,53.7303498026,0.0047613721173,36.25695,17.4686384304
 06/27  09:00:00,1012.29089138,87.0209742236,543.09598664,0.0,220.879908,145.652643033,53.7217818464,0.0,36.25695,17.4648318464
 06/27  10:00:00,1046.48270615,89.7683283703,568.623452535,0.0,220.879908,151.653867033,65.8097187324,0.0,48.3426,17.4671187324
 06/27  11:00:00,1095.4816148,92.510776618,615.102996561,0.0,220.879908,151.653867033,65.8086582373,0.0,48.3426,17.4660582373
 06/27  12:00:00,1117.60533202,94.6190758467,635.75799485,0.0,220.879908,151.653867033,65.8089434004,0.0,48.3426,17.4663434004
 06/27  13:00:00,1107.36716899,95.9255774495,630.11308093,0.0,220.879908,145.652643033,41.650482394,0.0112142442026,24.1713,17.4679681498
 06/27  14:00:00,1114.97120081,97.9126602561,635.676467833,0.0,220.879908,145.652643033,41.6382079262,0.0,24.1713,17.4669079262
 06/27  15:00:00,1120.27429541,98.1230973561,648.947499476,0.0,220.879908,137.835547516,22.3191901497,0.0177324864628,4.83426,17.4671976633
 06/27  16:00:00,1142.28164884,92.0662241992,682.391384463,0.0,220.879908,133.019064,40.2079264889,0.0,4.83426,35.3736664889
 06/27  17:00:00,1054.41529364,86.1192964925,680.047265399,0.0,220.879908,53.238744,31.3685530244,0.0,4.83426,26.5342930244
 06/27  18:00:00,1044.08399468,84.422853063,671.6503418,0.0,220.879908,53.238744,40.3240817206,0.0,4.83426,35.4898217206
 06/27  19:00:00,1030.89915864,82.8551146635,660.247909269,0.0,220.879908,53.238744,13.513685625,0.0,4.83426,8.67942562501
 06/27  20:00:00,1019.06071263,80.6911724282,638.118812418,0.0,220.879908,53.238744,13.5038414649,0.0,4.83426,8.66958146487
 06/27  21:00:00,336.228266118,1.05026847251,215.230507708,0.0,43.513341876,52.539744,13.5032623946,0.0,4.83426,8.66900239458
 06/27  22:00:00,285.501165629,1.05042384953,164.493104822,0.0,43.513341876,52.539744,13.4731217394,0.0,4.83426,8.63886173938
 06/27  23:00:00,218.262940307,0.700911729073,97.3050634971,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  24:00:00,164.567396583,0.348963877343,45.4227821342,0.0,43.513341876,52.539744,13.4512322613,0.0,4.83426,8.61697226129
 06/28  01:00:00,118.233020469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  02:00:00,118.219528426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  03:00:00,118.193187262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  04:00:00,118.659826664,0.0,0.0,0.0,43.513341876,52.539744,13.4510984533,0.0,4.83426,8.61683845328
 06/28  05:00:00,109.674895898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  06:00:00,716.53479039,73.5726318097,534.373211726,0.0,43.513341876,53.238744,4.88219933506,0.027939335058,4.83426,0.02
 06/28  07:00:00,904.668446181,73.4365006243,543.658406882,0.0,220.879908,53.238744,22.3467251316,0.0,4.83426,17.5124651316
 06/28  08:00:00,1049.91450749,82.6837876679,586.554357314,0.0,220.879908,145.652643033,53.7260640213,0.0,36.25695,17.4691140213
 06/28  09:00:00,1091.47722374,85.8499415041,626.097052845,0.0,220.879908,145.652643033,55.3000292327,0.0,36.25695,19.0430792327
 06/28  10:00:00,1125.37617345,88.4830384231,651.320682436,0.0,220.879908,151.653867033,72.9554307765,0.0,48.3426,24.6128307765
 06/28  11:00:00,1145.53951029,90.5240733948,668.911091742,0.0,220.879908,151.653867033,65.8073525964,0.0,48.3426,17.4647525964
 06/28  12:00:00,1163.74010102,93.3483629653,685.576288415,0.0,220.879908,151.653867033,65.807550263,0.0,48.3426,17.464950263
 06/28  13:00:00,1168.70436844,96.2592099498,693.595403661,0.0,220.879908,145.652643033,41.6472722036,0.0108118760073,24.1713,17.4651603276
 06/28  14:00:00,1180.85047509,98.278249094,703.89176422,0.0,220.879908,145.652643033,41.6366542312,0.0,24.1713,17.4653542312
 06/28  15:00:00,1187.74704859,101.546848897,715.606259085,0.0,220.879908,137.835547516,22.3168716539,0.0170575813403,4.83426,17.4655540725
 06/28  16:00:00,1209.5223019,100.078629046,743.898861891,0.0,220.879908,133.019064,31.3651481109,0.0,4.83426,26.5308881109
 06/28  17:00:00,1116.64365556,92.5632518812,738.522665115,0.0,220.879908,53.238744,40.2035305878,0.0,4.83426,35.3692705878
 06/28  18:00:00,1106.00641831,90.9088823101,729.546667778,0.0,220.879908,53.238744,38.9787605495,0.0,4.83426,34.1445005495
 06/28  19:00:00,1062.33594349,88.167381713,687.333635819,0.0,220.879908,53.238744,14.8198796863,0.0,4.83426,9.98561968626
 06/28  20:00:00,1011.69014519,83.6515869539,629.340841535,0.0,220.879908,53.238744,13.5040917054,0.0,4.83426,8.66983170536
 06/28  21:00:00,382.519763116,3.02132500457,258.624296328,0.0,43.513341876,52.539744,13.5043900155,0.0,4.83426,8.67013001554
 06/28  22:00:00,234.606600994,2.14139768244,112.891834751,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  23:00:00,155.185687458,1.05047249895,34.5749106271,0.0,43.513341876,52.539744,13.4634658238,0.0,4.83426,8.62920582377
 06/28  24:00:00,118.186032938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  01:00:00,118.131281383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  02:00:00,118.081030448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  03:00:00,118.028323597,0.0,0.0,0.0,43.513341876,52.539744,13.4511182373,0.0,4.83426,8.61685823734
 06/29  04:00:00,118.421495232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  05:00:00,109.393939831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  06:00:00,173.900074213,72.9203218582,0.00653991131381,0.0,43.513341876,53.238744,330.757512342,325.903252342,4.83426,0.02
 06/29  07:00:00,393.479838405,72.8833308586,41.2684721628,0.0,220.879908,53.238744,240.520148198,209.430192591,4.83426,26.2556956064
 06/29  08:00:00,583.93940598,78.707920473,132.215361442,0.0,220.879908,145.652643033,75.348889473,21.6262164185,36.25695,17.4657230546
 06/29  09:00:00,748.710107621,80.7929212901,293.887992494,0.0,220.879908,145.652643033,53.7231455109,0.0,36.25695,17.4661955109
 06/29  10:00:00,962.082365037,82.7389038108,498.306299651,0.0,220.879908,151.653867033,65.8089275456,0.0,48.3426,17.4663275456
 06/29  11:00:00,1074.03780131,85.0491125069,606.257329676,0.0,220.879908,151.653867033,65.8090359258,0.0,48.3426,17.4664359258
 06/29  12:00:00,1093.92326534,88.1005106337,622.927203568,0.0,220.879908,151.653867033,65.8091488183,0.0,48.3426,17.4665488183
 06/29  13:00:00,1091.26096347,91.0886207812,622.464122777,0.0,220.879908,145.652643033,41.6488370357,0.0108660250488,24.1713,17.4666710106
 06/29  14:00:00,1099.65527264,94.0333672178,627.455651013,0.0,220.879908,145.652643033,41.6380770314,0.0,24.1713,17.4667770314
 06/29  15:00:00,1115.03163743,98.0243466836,645.978392486,0.0,220.879908,137.835547516,22.3175020809,0.0163531710114,4.83426,17.4668889099
 06/29  16:00:00,1148.01676824,92.6387038073,689.488149432,0.0,220.879908,133.019064,31.3636811903,0.0,4.83426,26.5294211903
 06/29  17:00:00,1057.76886455,87.0326647105,685.221251556,0.0,220.879908,53.238744,40.2000641923,0.0,4.83426,35.3658041923
 06/29  18:00:00,1056.61647453,86.1543678926,685.473304101,0.0,220.879908,53.238744,40.3176583578,0.0,4.83426,35.4833983578
 06/29  19:00:00,1041.59394518,84.6036142331,671.808066791,0.0,220.879908,53.238744,13.5127043654,0.0,4.83426,8.67844436544
 06/29  20:00:00,1021.26457833,81.3779564932,643.62359728,0.0,220.879908,53.238744,13.5035485545,0.0,4.83426,8.66928855447
 06/29  21:00:00,213.106341103,1.12746809355,92.6693601615,0.0,43.513341876,52.539744,13.5041342602,0.0,4.83426,8.66987426022
 06/29  22:00:00,220.560633324,1.70860942097,99.6288131584,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  23:00:00,153.461583928,0.697927754687,33.2676582669,0.0,43.513341876,52.539744,13.4635332527,0.0,4.83426,8.62927325267
 06/29  24:00:00,118.20949827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  01:00:00,118.166444744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  02:00:00,118.13409249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  03:00:00,118.119548953,0.0,0.0,0.0,43.513341876,52.539744,13.4509489061,0.0,4.83426,8.61668890613
 06/30  04:00:00,120.48466731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  05:00:00,111.100746647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  06:00:00,286.280404308,73.1778951661,109.78924531,0.0,43.513341876,53.238744,116.068554414,111.214294414,4.83426,0.02
 06/30  07:00:00,497.724489613,72.9422642772,143.99050594,0.0,220.879908,53.238744,73.8583580662,42.7678851189,4.83426,26.2562129474
 06/30  08:00:00,861.943717051,80.1153443803,406.79058165,0.0,220.879908,145.652643033,53.7284745738,0.00462635881141,36.25695,17.4668982149
 06/30  09:00:00,1053.66344802,82.9939038275,593.455440392,0.0,220.879908,145.652643033,53.7235043981,0.0,36.25695,17.4665543981
 06/30  10:00:00,1099.63405268,85.8686040493,629.292632442,0.0,220.879908,151.653867033,65.8091902644,0.0,48.3426,17.4665902644
 06/30  11:00:00,1121.42407442,88.6547769546,646.939116851,0.0,220.879908,151.653867033,65.8092128553,0.0,48.3426,17.4666128553
 06/30  12:00:00,1123.94861304,91.7567874278,646.952889671,0.0,220.879908,151.653867033,65.8092418645,0.0,48.3426,17.4666418645
 06/30  13:00:00,1129.90866323,95.0307690883,655.318256151,0.0,220.879908,145.652643033,41.648544904,0.0105643238721,24.1713,17.4666805801
 06/30  14:00:00,1152.92834756,97.806935902,675.117815467,0.0,220.879908,145.652643033,41.6380035507,0.0,24.1713,17.4667035507
 06/30  15:00:00,1153.56051585,99.9961952997,681.360089663,0.0,220.879908,137.835547516,22.3188179927,0.017825515448,4.83426,17.4667324773
 06/30  16:00:00,1179.21643459,96.8592191202,715.448222556,0.0,220.879908,133.019064,31.360136762,0.0,4.83426,26.525876762
 06/30  17:00:00,1078.42622687,88.7489295861,703.155173677,0.0,220.879908,53.238744,40.197844434,0.0,4.83426,35.363584434
 06/30  18:00:00,1065.89751942,86.3068751674,693.304410046,0.0,220.879908,53.238744,40.3147422997,0.0,4.83426,35.4804822997
 06/30  19:00:00,1043.90958833,83.1842553846,674.815561613,0.0,220.879908,53.238744,13.5125926078,0.0,4.83426,8.67833260778
 06/30  20:00:00,1036.22073925,81.066288599,657.521382892,0.0,220.879908,53.238744,13.5034442202,0.0,4.83426,8.66918422022
 06/30  21:00:00,277.217835007,1.12672566937,156.657987383,0.0,43.513341876,52.539744,13.5040099579,0.0,4.83426,8.66974995789
 06/30  22:00:00,216.989279098,1.0506912675,96.6870700482,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  23:00:00,172.827393602,0.697927754687,52.371821926,0.0,43.513341876,52.539744,13.463502078,0.0,4.83426,8.62924207796
 06/30  24:00:00,179.558932297,1.05008260809,59.5323733566,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 07/01  01:00:00,104.97151223,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  02:00:00,104.937152156,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  03:00:00,104.906010049,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  04:00:00,105.373840663,0.0,0.0,0.0,43.513341876,39.243024,13.4448532522,0.0,4.83426,8.61059325223
 07/01  05:00:00,96.358330142,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  06:00:00,87.4493155774,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  07:00:00,87.3721583947,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  08:00:00,87.4614857475,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  09:00:00,87.5564380885,0.0,0.0,0.0,43.513341876,39.243024,13.4509474922,0.0,4.83426,8.61668749218
 07/01  10:00:00,212.985763525,1.05135856611,123.098125754,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  11:00:00,439.857649713,6.16881528521,342.008039343,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  12:00:00,455.964170281,9.35046628026,355.783148931,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  13:00:00,547.212733307,9.55666326622,446.06994534,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  14:00:00,574.662811537,26.3847474767,456.605539636,0.0,43.513341876,39.243024,13.44314966,0.0,4.83426,8.60888965998
 07/01  15:00:00,696.291222292,24.6826365938,578.672214184,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  16:00:00,619.309276435,27.6982967765,499.67104261,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  17:00:00,722.304077178,36.9513156121,592.580028019,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  18:00:00,624.372867424,37.0437687254,495.593592461,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  19:00:00,666.981726387,21.9480659892,551.821809476,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  20:00:00,516.999161559,11.1548651298,402.062327916,0.0,43.513341876,39.243024,13.4447951979,0.0,4.83426,8.6105351979
 07/01  21:00:00,598.827717212,9.00845467187,479.43347563,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  22:00:00,460.534718367,2.90242799386,347.890357096,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  23:00:00,436.981523771,2.33955272459,324.989721065,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  24:00:00,335.56901038,1.55665764192,226.517236313,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  01:00:00,204.387511753,0.702758948636,97.5617702321,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  02:00:00,153.404797676,0.348963877343,47.4906227208,0.0,43.513341876,39.243024,13.4447639087,0.0,4.83426,8.61050390869
 07/02  03:00:00,105.019885134,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  04:00:00,105.561763009,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  05:00:00,96.5493742992,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  06:00:00,87.5812445607,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  07:00:00,87.4108129569,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  08:00:00,192.657780417,1.05239002963,102.96697257,0.0,43.513341876,39.243024,13.4509577659,0.0,4.83426,8.61669776585
 07/02  09:00:00,213.115918212,1.43652759213,122.812284828,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  10:00:00,205.562306005,1.36075506513,115.42210428,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  11:00:00,272.404270246,2.77418750528,179.298393972,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  12:00:00,87.2790798757,0.0,0.0,0.0,43.513341876,39.243024,13.450424701,0.0,4.83426,8.61616470101
 07/02  13:00:00,87.3157616452,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  14:00:00,178.884779702,1.05435942998,89.3763394196,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  15:00:00,136.868514371,0.567346707632,48.3352115682,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  16:00:00,87.2286555909,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  17:00:00,262.819280461,1.94261463743,171.603092926,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  18:00:00,87.1821177694,0.0,0.0,0.0,43.513341876,39.243024,13.4448998561,0.0,4.83426,8.61063985614
 07/02  19:00:00,87.6592267312,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  20:00:00,99.525706825,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  21:00:00,105.192715861,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  22:00:00,104.82939947,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  23:00:00,105.661744036,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  24:00:00,104.814715019,0.0,0.0,0.0,43.513341876,39.243024,13.4449010236,0.0,4.83426,8.61064102361
 07/03  01:00:00,104.810766085,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  02:00:00,104.800704272,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  03:00:00,104.797794285,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  04:00:00,105.280112625,0.0,0.0,0.0,43.513341876,39.243024,13.4508689712,0.0,4.83426,8.61660897121
 07/03  05:00:00,96.2826742896,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  06:00:00,323.395366391,72.6688003453,160.67376595,0.0,43.513341876,39.942024,4.94240986471,0.0881498647052,4.83426,0.02
 07/03  07:00:00,383.814542543,72.6688003453,220.465168276,0.0,43.513341876,39.942024,110.476782589,97.0104862323,4.83426,8.63203635667
 07/03  08:00:00,661.178040483,72.7323112249,371.849655356,0.0,122.71106,84.617158233,32.8692757948,0.0,24.1713,8.69797579482
 07/03  09:00:00,842.933091461,73.0260210977,550.791567507,0.0,122.71106,84.617158233,32.8250819161,0.0,24.1713,8.65378191611
 07/03  10:00:00,892.363086453,73.5819885857,593.792464195,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/03  11:00:00,916.835409254,73.9489070968,617.082869207,0.0,122.71106,88.818015033,44.9109085446,0.0,36.25695,8.65395854458
 07/03  12:00:00,920.40563687,74.4493283674,621.223734038,0.0,122.71106,88.818015033,44.9102267141,0.0,36.25695,8.65327671406
 07/03  13:00:00,937.054901252,75.0312021931,640.742974872,0.0,122.71106,84.617158233,32.8412684381,0.016482893601,24.1713,8.65348554449
 07/03  14:00:00,974.278389348,76.1048869777,676.047816873,0.0,122.71106,84.617158233,32.824995566,0.0,24.1713,8.65369556602
 07/03  15:00:00,987.908563308,77.5124536455,694.402805898,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/03  16:00:00,999.091473138,78.8996629305,708.695057088,0.0,122.71106,73.183824,13.465942913,0.0,4.83426,8.631682913
 07/03  17:00:00,975.170574624,77.8493755073,719.02239268,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/03  18:00:00,881.839057074,72.6688003453,631.021821924,0.0,122.71106,39.942024,13.5075462454,0.0147958910162,4.83426,8.65849035434
 07/03  19:00:00,877.288524713,72.6688003453,625.68519496,0.0,122.71106,39.942024,13.5115724701,0.0,4.83426,8.67731247009
 07/03  20:00:00,769.866093527,72.6688003453,585.884695175,0.0,43.513341876,39.942024,13.5028945951,0.0,4.83426,8.6686345951
 07/03  21:00:00,105.603073155,0.0,0.0,0.0,43.513341876,39.243024,13.5032385135,0.0,4.83426,8.66897851352
 07/03  22:00:00,105.1649486,0.0,0.0,0.0,43.513341876,39.243024,13.4718978178,0.0,4.83426,8.63763781782
 07/03  23:00:00,105.97117079,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  24:00:00,105.113563498,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  01:00:00,105.098528692,0.0,0.0,0.0,43.513341876,39.243024,13.4447149989,0.0,4.83426,8.61045499893
 07/04  02:00:00,105.09434267,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  03:00:00,105.082274016,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  04:00:00,105.633635306,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  05:00:00,96.6315637437,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  06:00:00,87.6786984648,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  07:00:00,87.5175984996,0.0,0.0,0.0,43.513341876,39.243024,13.4448362587,0.0,4.83426,8.6105762587
 07/04  08:00:00,87.5289243401,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  09:00:00,369.477002368,3.03994708347,273.645837556,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  10:00:00,314.936575556,3.20852566993,220.87171773,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  11:00:00,494.105616858,9.76221126838,391.123055836,0.0,43.513341876,39.243024,13.4509756797,0.0,4.83426,8.61671567966
 07/04  12:00:00,446.120745902,8.58301066782,346.141853274,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  13:00:00,653.001859931,11.6518944213,548.406216498,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  14:00:00,737.218202642,25.1721853178,619.000438983,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  15:00:00,758.956372574,27.7511870809,637.923876196,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  16:00:00,774.110606225,37.7252123986,643.462355964,0.0,43.513341876,39.243024,13.4448375779,0.0,4.83426,8.61057757787
 07/04  17:00:00,778.09032982,39.8699474843,645.185604771,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  18:00:00,752.300265442,35.0586574803,624.555868232,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  19:00:00,709.352791428,17.996341492,597.829517339,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  20:00:00,666.366126569,9.80826111981,551.754506153,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  21:00:00,616.319142957,6.87801057061,499.177407532,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  22:00:00,558.063842132,5.03162901819,443.72111068,0.0,43.513341876,39.243024,13.4448485481,0.0,4.83426,8.61058854814
 07/04  23:00:00,447.785756426,2.79386463478,335.661158894,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  24:00:00,427.080007922,2.52629948053,316.305997718,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  01:00:00,437.849421153,2.57487674517,326.917333988,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  02:00:00,359.631478031,1.91812450762,250.095024122,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  03:00:00,372.664477788,2.01489748881,262.874868703,0.0,43.513341876,39.243024,13.4509500075,0.0,4.83426,8.61669000752
 07/05  04:00:00,151.609032569,0.348963877343,45.1010098308,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  05:00:00,242.982152243,1.05068880215,143.797455716,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  06:00:00,704.316782683,72.6691569703,532.105285294,0.0,43.513341876,39.942024,4.86362815097,0.00936815096648,4.83426,0.02
 07/05  07:00:00,805.131761437,73.9658276163,632.264619904,0.0,43.513341876,39.942024,13.4796314468,0.0136087456783,4.83426,8.63176270114
 07/05  08:00:00,983.356768674,77.2687319409,682.616266694,0.0,122.71106,84.617158233,32.8685969447,0.0,24.1713,8.6972969447
 07/05  09:00:00,1025.75436644,78.4017612263,723.38352672,0.0,122.71106,84.617158233,32.8244086917,0.0,24.1713,8.65310869169
 07/05  10:00:00,1058.46369656,79.3718596402,750.7021535,0.0,122.71106,88.818015033,44.9102295169,0.0,36.25695,8.65327951694
 07/05  11:00:00,1076.64822677,80.4811743185,766.925893141,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/05  12:00:00,1079.62766942,82.2640582383,768.900452092,0.0,122.71106,88.818015033,44.9104020623,0.0,36.25695,8.65345206231
 07/05  13:00:00,1074.46443025,84.6506109436,765.541830632,0.0,122.71106,84.617158233,32.8403328353,0.0154074897027,24.1713,8.65362534558
 07/05  14:00:00,1075.27643248,86.4133195657,764.973568903,0.0,122.71106,84.617158233,32.8242132041,0.0,24.1713,8.65291320407
 07/05  15:00:00,1071.84907442,88.4165782321,765.988286124,0.0,122.71106,78.0003075165,13.4921837033,0.00483862936833,4.83426,8.65308507393
 07/05  16:00:00,1077.50803324,89.7388008776,774.912875675,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/05  17:00:00,1035.53787385,87.1287132416,768.812774726,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/05  18:00:00,985.359646607,72.6688224135,733.197203333,0.0,122.71106,39.942024,13.4938437474,0.0,4.83426,8.65958374744
 07/05  19:00:00,971.535493204,72.6688003453,718.768307636,0.0,122.71106,39.942024,13.5123284539,0.0,4.83426,8.67806845394
 07/05  20:00:00,863.075364183,72.6688003453,677.87721452,0.0,43.513341876,39.942024,13.5025337403,0.0,4.83426,8.66827374033
 07/05  21:00:00,444.389905611,6.65689987777,328.471309667,0.0,43.513341876,39.243024,13.5031354628,0.0,4.83426,8.66887546275
 07/05  22:00:00,551.531008849,3.88424118149,437.647719726,0.0,43.513341876,39.243024,13.472170651,0.0,4.83426,8.63791065098
 07/05  23:00:00,453.388530867,3.04161716472,340.498295194,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  24:00:00,254.29826176,1.36075506513,146.053720748,0.0,43.513341876,39.243024,13.4509008385,0.0,4.83426,8.61664083851
 07/06  01:00:00,402.964348984,3.04476562904,290.755303081,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  02:00:00,105.137625247,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  03:00:00,105.115566015,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  04:00:00,105.66482104,0.0,0.0,0.0,43.513341876,39.243024,13.4506445384,0.0,4.83426,8.61638453839
 07/06  05:00:00,96.6472000911,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  06:00:00,702.429537186,72.6688003453,530.27557449,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/06  07:00:00,827.262475999,73.3499531571,654.657512635,0.0,43.513341876,39.942024,13.4725943146,0.00668494754609,4.83426,8.6316493671
 07/06  08:00:00,1004.41897966,76.4710160998,704.203511263,0.0,122.71106,84.617158233,32.8682644838,0.0,24.1713,8.69696448384
 07/06  09:00:00,1031.57480313,77.824890531,729.753746166,0.0,122.71106,84.617158233,32.824371071,0.0,24.1713,8.65307107101
 07/06  10:00:00,1050.54546937,78.8651695164,743.307693944,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/06  11:00:00,1066.03702968,80.1206747137,756.691946344,0.0,122.71106,88.818015033,44.9101755639,0.0,36.25695,8.65322556391
 07/06  12:00:00,1068.61772224,82.4558123602,757.712168007,0.0,122.71106,88.818015033,44.9103309005,0.0,36.25695,8.65338090049
 07/06  13:00:00,1066.41310676,84.2268011699,757.932310569,0.0,122.71106,84.617158233,32.8427747455,0.017938156576,24.1713,8.65353658889
 07/06  14:00:00,1068.95252407,86.1849863744,758.517416044,0.0,122.71106,84.617158233,32.8241083448,0.0,24.1713,8.65280834483
 07/06  15:00:00,1049.75963012,87.3907760118,744.765628177,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/06  16:00:00,1048.90734774,88.3891886268,747.723575069,0.0,122.71106,73.183824,13.4657202444,0.0,4.83426,8.63146024438
 07/06  17:00:00,994.30170194,84.8380194919,730.697544223,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/06  18:00:00,898.602584447,72.6688003453,648.247592393,0.0,122.71106,39.942024,13.5074295061,0.0137822096196,4.83426,8.65938729644
 07/06  19:00:00,891.363040828,72.6688003453,640.494714609,0.0,122.71106,39.942024,13.5116429988,0.0,4.83426,8.67738299877
 07/06  20:00:00,798.643595497,72.6688003453,615.847501912,0.0,43.513341876,39.942024,13.502843389,0.0,4.83426,8.66858338898
 07/06  21:00:00,387.899359184,2.7439593633,276.173310149,0.0,43.513341876,39.243024,13.5027530303,0.0,4.83426,8.66849303026
 07/06  22:00:00,409.787165105,2.96795201933,298.272715908,0.0,43.513341876,39.243024,13.4721573872,0.0,4.83426,8.63789738725
 07/06  23:00:00,191.706050516,0.711891524698,84.1257954222,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  24:00:00,146.071857127,0.348963877343,40.1638450807,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  01:00:00,233.445255096,1.051539588,125.95710773,0.0,43.513341876,39.243024,13.4508498295,0.0,4.83426,8.61658982947
 07/07  02:00:00,105.118188213,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  03:00:00,105.096193654,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  04:00:00,107.819588469,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  05:00:00,98.4309170064,0.0,0.0,0.0,43.513341876,39.243024,13.4507318709,0.0,4.83426,8.61647187089
 07/07  06:00:00,705.930393555,72.6688003453,533.793438715,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/07  07:00:00,784.268923741,73.4365453904,612.469724605,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/07  08:00:00,949.05466426,75.954422135,650.24350495,0.0,122.71106,84.617158233,41.5444842377,0.0,24.1713,17.3731842377
 07/07  09:00:00,952.378971777,76.3311273863,653.409863463,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/07  10:00:00,999.585775787,77.7786344361,694.824558857,0.0,122.71106,88.818015033,44.9101756747,0.0,36.25695,8.65322567467
 07/07  11:00:00,1037.57423747,78.8527120623,730.345373516,0.0,122.71106,88.818015033,44.9098378947,0.0,36.25695,8.65288789466
 07/07  12:00:00,1051.36601652,80.159277669,742.960188671,0.0,122.71106,88.818015033,44.9099753802,0.0,36.25695,8.65302538025
 07/07  13:00:00,1054.77947025,81.6684941573,748.902467913,0.0,122.71106,84.617158233,24.2088686965,0.0175686964726,24.1713,0.02
 07/07  14:00:00,1061.0484213,83.5329630445,753.27773746,0.0,122.71106,84.617158233,32.8244636076,0.0,24.1713,8.65316360757
