Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/07  15:00:00,1051.25406771,84.9045937585,748.782943419,0.0,122.71106,78.0003075165,13.4875623567,0.0,4.83426,8.65330235674
 07/07  16:00:00,980.687788842,82.8431868444,685.787064316,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/07  17:00:00,949.118467009,81.356937972,688.913164467,0.0,122.71106,39.942024,13.4657314502,0.0,4.83426,8.6314714502
 07/07  18:00:00,894.019308323,72.6688003453,642.056063144,0.0,122.71106,39.942024,13.5076235287,0.014216519442,4.83426,8.65914700924
 07/07  19:00:00,893.003078188,72.6688003453,641.152202138,0.0,122.71106,39.942024,13.5119419279,0.0,4.83426,8.67768192791
 07/07  20:00:00,781.803882375,72.6688003453,599.544699985,0.0,43.513341876,39.942024,13.5017213473,0.0,4.83426,8.66746134732
 07/07  21:00:00,105.109718974,0.0,0.0,0.0,43.513341876,39.243024,13.5026691947,0.0,4.83426,8.66840919467
 07/07  22:00:00,276.345040112,1.05549618125,168.563416894,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  23:00:00,105.934733055,0.0,0.0,0.0,43.513341876,39.243024,13.4630115135,0.0,4.83426,8.62875151352
 07/07  24:00:00,105.068470254,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  01:00:00,105.041961238,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  02:00:00,105.028695912,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  03:00:00,105.012550314,0.0,0.0,0.0,43.513341876,39.243024,7.56384972442,0.0,4.83426,2.72958972442
 07/08  04:00:00,105.547952886,0.0,0.0,0.0,43.513341876,39.243024,10.7336041448,0.0,4.83426,5.89934414479
 07/08  05:00:00,96.5561752227,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  06:00:00,87.6071670309,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  07:00:00,87.4592499693,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  08:00:00,87.4841658917,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  09:00:00,245.171658864,1.05199143369,155.028307214,0.0,43.513341876,39.243024,13.4505714584,0.0,4.83426,8.61631145844
 07/08  10:00:00,453.814920955,2.43464362278,360.074144448,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  11:00:00,441.796869007,2.56582385715,347.330000631,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  12:00:00,407.27928627,2.37350571436,313.959907825,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  13:00:00,529.926645142,6.99689142748,430.652472501,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  14:00:00,464.244107189,2.77996523652,369.705635757,0.0,43.513341876,39.243024,13.4447727386,0.0,4.83426,8.61051273855
 07/08  15:00:00,455.416451001,3.00484967744,360.953507074,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  16:00:00,408.719037781,3.05237824731,314.703498875,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  17:00:00,296.45929162,2.5340072906,204.293599987,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  18:00:00,175.524304361,1.27650813668,85.9883294502,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  19:00:00,111.33987342,0.348963877343,22.941261977,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  20:00:00,99.6470397287,0.0,0.0,0.0,43.513341876,39.243024,13.4446076528,0.0,4.83426,8.61034765276
 07/08  21:00:00,105.252167578,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  22:00:00,104.857059069,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  23:00:00,105.719988734,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  24:00:00,104.884244554,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  01:00:00,104.892084876,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  02:00:00,104.866046702,0.0,0.0,0.0,43.513341876,39.243024,13.4446632944,0.0,4.83426,8.61040329441
 07/09  03:00:00,104.839674032,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  04:00:00,105.331701857,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  05:00:00,99.2838536906,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  06:00:00,87.3625693938,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  07:00:00,87.3183945984,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  08:00:00,87.3800031269,0.0,0.0,0.0,43.513341876,39.243024,13.4506082009,0.0,4.83426,8.6163482009
 07/09  09:00:00,176.585603441,1.05173421374,87.0765880526,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  10:00:00,87.4587638681,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  11:00:00,189.655084458,1.05230027711,99.169343967,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  12:00:00,162.060618849,0.703960795936,73.0771134352,0.0,43.513341876,39.243024,13.4507535184,0.0,4.83426,8.61649351842
 07/09  13:00:00,384.968420005,2.72142369222,291.552589183,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  14:00:00,365.198282728,4.76321149763,270.043992183,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  15:00:00,396.263695011,6.91389930031,298.631863359,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  16:00:00,483.448549267,8.35170218985,383.346457706,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  17:00:00,459.122719751,7.02552645801,360.786372933,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  18:00:00,528.263238331,5.95723690986,430.14622102,0.0,43.513341876,39.243024,13.4441823731,0.0,4.83426,8.60992237311
 07/09  19:00:00,407.930604371,3.41584983713,313.192982894,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  20:00:00,247.975638331,1.67461849823,144.96376397,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  21:00:00,183.316784354,1.05265904992,76.0407935527,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  22:00:00,104.890332772,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  23:00:00,105.714016503,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  24:00:00,104.877742013,0.0,0.0,0.0,43.513341876,39.243024,13.4445850369,0.0,4.83426,8.61032503692
 07/10  01:00:00,104.863014095,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  02:00:00,104.826006427,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  03:00:00,104.777047567,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  04:00:00,105.219677071,0.0,0.0,0.0,43.513341876,39.243024,13.4505466811,0.0,4.83426,8.61628668113
 07/10  05:00:00,99.2101620806,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  06:00:00,330.414003096,72.6688003453,167.582575295,0.0,43.513341876,39.942024,5.00326741759,0.149007417593,4.83426,0.02
 07/10  07:00:00,465.377344499,72.6883898008,301.028109438,0.0,43.513341876,39.942024,42.2817687795,37.4275087795,4.83426,0.02
 07/10  08:00:00,717.279099644,73.0830510673,427.245822439,0.0,122.71106,84.617158233,41.5414528952,0.0,24.1713,17.3701528952
 07/10  09:00:00,858.294512443,73.4691358201,566.96784386,0.0,122.71106,84.617158233,32.8239734302,0.0,24.1713,8.65267343021
 07/10  10:00:00,933.697507287,73.929493016,637.281572034,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/10  11:00:00,949.232643579,74.5491522944,651.694860624,0.0,122.71106,88.818015033,44.9097111024,0.0,36.25695,8.65276110238
 07/10  12:00:00,964.249663409,75.5000744487,666.591348484,0.0,122.71106,88.818015033,44.9097993433,0.0,36.25695,8.6528493433
 07/10  13:00:00,966.556000663,76.6757747085,671.70468992,0.0,122.71106,84.617158233,32.8420924727,0.0178546200104,24.1713,8.65293785269
 07/10  14:00:00,964.429342967,77.6158563596,668.536221042,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/10  15:00:00,948.716223477,78.6046996273,658.617242974,0.0,122.71106,78.0003075165,13.4873174597,0.0,4.83426,8.65305745973
 07/10  16:00:00,955.287122055,79.4121534923,669.176922733,0.0,122.71106,73.183824,13.4654034566,0.0,4.83426,8.63114345657
 07/10  17:00:00,918.88175078,78.3233106329,667.238284468,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/10  18:00:00,822.823496335,72.6688003453,576.871036189,0.0,122.71106,39.942024,13.5566166463,0.0636942376569,4.83426,8.65866240864
 07/10  19:00:00,818.058569169,72.6688003453,571.201210141,0.0,122.71106,39.942024,13.5109825087,0.0,4.83426,8.67672250874
 07/10  20:00:00,658.291702067,72.6688003453,479.788921416,0.0,43.513341876,39.942024,13.5188985968,0.0167929806268,4.83426,8.66784561614
 07/10  21:00:00,105.263294942,0.0,0.0,0.0,43.513341876,39.243024,13.5018332824,0.0,4.83426,8.66757328245
 07/10  22:00:00,104.921766357,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  23:00:00,105.800270338,0.0,0.0,0.0,43.513341876,39.243024,13.4625716099,0.0,4.83426,8.62831160989
 07/10  24:00:00,104.898924915,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  01:00:00,104.874658381,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  02:00:00,104.861300848,0.0,0.0,0.0,43.513341876,39.243024,13.4506555291,0.0,4.83426,8.61639552908
 07/11  03:00:00,104.856126732,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  04:00:00,107.24730386,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  05:00:00,100.856163201,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  06:00:00,339.878601873,72.6688003453,176.152799852,0.0,43.513341876,39.942024,13.5835955777,0.133108606803,4.83426,8.61622697087
 07/11  07:00:00,451.442177301,72.6767564074,287.303958158,0.0,43.513341876,39.942024,15.3067856536,10.4525256536,4.83426,0.02
 07/11  08:00:00,725.168854233,73.0660057774,435.209477729,0.0,122.71106,84.617158233,32.8668347164,0.0,24.1713,8.69553471643
 07/11  09:00:00,902.282771736,73.5108886017,610.411467752,0.0,122.71106,84.617158233,32.8235642144,0.0,24.1713,8.65226421438
 07/11  10:00:00,955.695673224,73.9681013051,658.608078539,0.0,122.71106,88.818015033,44.9092854007,0.0,36.25695,8.65233540068
 07/11  11:00:00,980.207386067,74.5258210493,681.099797427,0.0,122.71106,88.818015033,44.9093576694,0.0,36.25695,8.65240766944
 07/11  12:00:00,1003.4221761,75.4097357923,703.612265163,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/11  13:00:00,1015.1754852,76.3777842864,718.029655162,0.0,122.71106,84.617158233,32.8411717915,0.0173912923145,24.1713,8.65248049918
 07/11  14:00:00,1021.15644792,77.5554200517,722.447445632,0.0,122.71106,84.617158233,32.8238535253,0.0,24.1713,8.6525535253
 07/11  15:00:00,1015.18773314,79.4479353358,720.937935751,0.0,122.71106,78.0003075165,13.4868868095,0.0,4.83426,8.65262680948
 07/11  16:00:00,1013.55762758,81.1824164539,722.263833208,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/11  17:00:00,981.865332249,80.0504804312,724.886861666,0.0,122.71106,39.942024,13.465579334,0.0,4.83426,8.63131933396
 07/11  18:00:00,912.328613216,72.6688003453,662.722339744,0.0,122.71106,39.942024,4.86868126653,0.0144212665341,4.83426,0.02
 07/11  19:00:00,899.092028658,72.6688003453,649.360447555,0.0,122.71106,39.942024,22.167119229,0.0,4.83426,17.332859229
 07/11  20:00:00,778.745183794,72.6688003453,596.913847192,0.0,43.513341876,39.942024,13.5011666105,0.0,4.83426,8.66690661047
 07/11  21:00:00,300.206387655,1.6794378063,190.725088251,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  22:00:00,259.618848048,1.36075506513,151.335295527,0.0,43.513341876,39.243024,13.4717655585,0.0,4.83426,8.63750555847
 07/11  23:00:00,105.943624654,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  24:00:00,105.069306753,0.0,0.0,0.0,43.513341876,39.243024,13.450626004,0.0,4.83426,8.61636600405
 07/12  01:00:00,105.042324339,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  02:00:00,105.011806846,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  03:00:00,104.999037649,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  04:00:00,105.516471817,0.0,0.0,0.0,43.513341876,39.243024,13.4498324851,0.0,4.83426,8.61557248508
 07/12  05:00:00,99.4799167244,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  06:00:00,711.850421062,72.6688003453,543.205218331,0.0,43.513341876,39.942024,4.87123837385,0.0169783738517,4.83426,0.02
 07/12  07:00:00,728.512607232,72.7377912715,559.031563321,0.0,43.513341876,39.942024,13.4654389204,0.0,4.83426,8.6311789204
 07/12  08:00:00,933.779690935,74.1433711114,639.136793322,0.0,122.71106,84.617158233,32.8656495169,0.0,24.1713,8.69434951688
 07/12  09:00:00,981.417259026,75.1219800052,685.392004844,0.0,122.71106,84.617158233,32.8238936923,0.0,24.1713,8.65259369227
 07/12  10:00:00,1022.17997454,75.9245542079,720.749070693,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/12  11:00:00,1044.56044671,76.9683913064,740.885039663,0.0,122.71106,88.818015033,44.9096012849,0.0,36.25695,8.65265128493
 07/12  12:00:00,1059.4014185,78.5599618261,754.68062683,0.0,122.71106,88.818015033,44.9096587229,0.0,36.25695,8.65270872291
 07/12  13:00:00,1050.61326817,80.3685309427,747.94529355,0.0,122.71106,84.617158233,32.8424793863,0.0184132392883,24.1713,8.65276614699
 07/12  14:00:00,1059.12337121,82.1423245289,754.616944045,0.0,122.71106,84.617158233,27.7022484935,0.0,24.1713,3.53094849347
 07/12  15:00:00,1052.24854381,84.8230433587,751.602063309,0.0,122.71106,78.0003075165,9.97407918409,0.0,4.83426,5.13981918409
 07/12  16:00:00,1041.42546864,86.3882165969,743.8292043,0.0,122.71106,73.183824,13.4656281619,0.0,4.83426,8.63136816193
 07/12  17:00:00,1007.45780812,84.3358001347,745.470639034,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/12  18:00:00,945.398632647,72.6688003453,695.484873049,0.0,122.71106,39.942024,13.5065533718,0.0140001241991,4.83426,8.65829324756
 07/12  19:00:00,922.207247297,72.6688003453,671.656268561,0.0,122.71106,39.942024,13.5102128088,0.0,4.83426,8.6759528088
 07/12  20:00:00,812.740266016,72.6688003453,630.2465939,0.0,43.513341876,39.942024,13.5014381315,0.0,4.83426,8.66717813154
 07/12  21:00:00,342.777409647,2.52947796946,230.661197963,0.0,43.513341876,39.243024,13.5017988475,0.0,4.83426,8.66753884753
 07/12  22:00:00,292.91571849,1.28644623378,184.534165841,0.0,43.513341876,39.243024,13.4717497768,0.0,4.83426,8.63748977677
 07/12  23:00:00,361.570787501,1.82362081741,251.021166112,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  24:00:00,153.501779161,0.348963877343,47.5455415269,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  01:00:00,105.055814677,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  02:00:00,105.030039855,0.0,0.0,0.0,43.513341876,39.243024,13.4504530682,0.0,4.83426,8.61619306824
 07/13  03:00:00,105.001104631,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  04:00:00,105.477582277,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  05:00:00,99.409131792,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  06:00:00,699.588630612,72.6688003453,531.743243234,0.0,43.513341876,39.942024,13.5448699703,0.0950164427982,4.83426,8.61559352745
 07/13  07:00:00,732.347527273,72.8480066205,563.19101704,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/13  08:00:00,935.744127154,74.5993889288,641.268330916,0.0,122.71106,84.617158233,32.8666144481,0.0,24.1713,8.69531444809
 07/13  09:00:00,974.164030209,75.4762817811,678.179041264,0.0,122.71106,84.617158233,32.8239473519,0.0,24.1713,8.65264735189
 07/13  10:00:00,1010.28806568,76.1232154173,709.01221421,0.0,122.71106,88.818015033,44.9096371543,0.0,36.25695,8.65268715434
 07/13  11:00:00,1034.27050407,77.1098042298,731.192365508,0.0,122.71106,88.818015033,44.9081020324,0.0,36.25695,8.65115203242
 07/13  12:00:00,1041.55337957,79.1213473939,736.862158365,0.0,122.71106,88.818015033,44.9088527277,0.0,36.25695,8.6519027277
 07/13  13:00:00,1023.69758887,80.5167166037,721.45562513,0.0,122.71106,84.617158233,24.2105360967,0.0192360967269,24.1713,0.02
 07/13  14:00:00,1007.93424856,81.7540084169,704.134561145,0.0,122.71106,84.617158233,32.8232453653,0.0,24.1713,8.65194536531
 07/13  15:00:00,990.750984304,83.4808595222,691.69713883,0.0,122.71106,78.0003075165,13.4862485264,0.0,4.83426,8.65198852636
 07/13  16:00:00,988.581235878,82.9739008762,695.266591661,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/13  17:00:00,960.969369569,80.3747643115,703.812106399,0.0,122.71106,39.942024,13.4653618671,0.0,4.83426,8.63110186708
 07/13  18:00:00,824.520557564,72.6688003453,574.559852917,0.0,122.71106,39.942024,13.5138325227,0.0213454402555,4.83426,8.65822708244
 07/13  19:00:00,797.604154438,72.6688003453,546.790150357,0.0,122.71106,39.942024,13.5104461762,0.0,4.83426,8.67618617619
 07/13  20:00:00,731.571542282,72.6688003453,548.581753094,0.0,43.513341876,39.942024,13.5012428563,0.0,4.83426,8.6669828563
 07/13  21:00:00,105.500166238,0.0,0.0,0.0,43.513341876,39.243024,13.5009848138,0.0,4.83426,8.66672481381
 07/13  22:00:00,270.278002853,1.05586383284,162.474785056,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  23:00:00,105.945304992,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  24:00:00,105.0764268,0.0,0.0,0.0,43.513341876,39.243024,13.450567611,0.0,4.83426,8.61630761102
 07/14  01:00:00,105.058868206,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  02:00:00,105.04592575,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  03:00:00,105.021217045,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  04:00:00,107.661456238,0.0,0.0,0.0,43.513341876,39.243024,13.4506330673,0.0,4.83426,8.61637306731
 07/14  05:00:00,101.286334068,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  06:00:00,706.52551993,72.6688003453,534.947325817,0.0,43.513341876,39.942024,4.86588276519,0.0116227651897,4.83426,0.02
 07/14  07:00:00,725.612334295,72.829316468,554.856363757,0.0,43.513341876,39.942024,13.4655456061,0.0,4.83426,8.63128560614
 07/14  08:00:00,917.962953731,74.9338956243,621.218802066,0.0,122.71106,84.617158233,32.8654153051,0.0,24.1713,8.69411530514
 07/14  09:00:00,967.143413572,75.7854367446,669.135707812,0.0,122.71106,84.617158233,32.823839918,0.0,24.1713,8.65253991797
 07/14  10:00:00,1003.17774911,76.5951535505,699.885329502,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/14  11:00:00,1014.55004152,77.5356261677,709.799090195,0.0,122.71106,88.818015033,44.9095162593,0.0,36.25695,8.65256625934
 07/14  12:00:00,1007.95213275,78.2582584025,703.852249772,0.0,122.71106,88.818015033,44.907577271,0.0,36.25695,8.65062727099
 07/14  13:00:00,1015.03263001,79.7363419621,713.765093354,0.0,122.71106,84.617158233,32.8399812456,0.0169257641455,24.1713,8.65175548149
 07/14  14:00:00,1010.97448412,81.3574081496,708.134060479,0.0,122.71106,84.617158233,32.8230836638,0.0,24.1713,8.65178366382
 07/14  15:00:00,991.815218983,81.2632561148,695.938262507,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/14  16:00:00,972.988471079,82.3312329349,680.983038373,0.0,122.71106,73.183824,13.4655286163,0.0,4.83426,8.63126861632
 07/14  17:00:00,935.923477539,80.1649997425,679.356730311,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/14  18:00:00,842.067677603,72.6688003453,593.397140242,0.0,122.71106,39.942024,13.5835302208,0.0912181627685,4.83426,8.65805205808
 07/14  19:00:00,811.433393115,72.6688003453,561.811534382,0.0,122.71106,39.942024,13.5098687757,0.0,4.83426,8.6756087757
 07/14  20:00:00,733.893289093,72.6688003453,552.751265096,0.0,43.513341876,39.942024,13.5118179259,0.0107144283407,4.83426,8.66684349758
 07/14  21:00:00,104.964847756,0.0,0.0,0.0,43.513341876,39.243024,13.5008324729,0.0,4.83426,8.66657247289
 07/14  22:00:00,105.000054199,0.0,0.0,0.0,43.513341876,39.243024,13.4713339357,0.0,4.83426,8.63707393572
 07/14  23:00:00,105.849525319,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  24:00:00,104.951436605,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  01:00:00,104.935445555,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  02:00:00,104.909400182,0.0,0.0,0.0,43.513341876,39.243024,13.4446004296,0.0,4.83426,8.61034042965
 07/15  03:00:00,104.889514792,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  04:00:00,105.371532581,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  05:00:00,99.3368745193,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  06:00:00,87.4025926722,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  07:00:00,87.3470344154,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  08:00:00,87.4299999891,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  09:00:00,157.102284295,0.703154175848,68.1549890505,0.0,43.513341876,39.243024,13.4503632743,0.0,4.83426,8.6161032743
 07/15  10:00:00,161.899548464,1.01950980061,72.5466532367,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  11:00:00,367.600812619,7.8373083182,268.582784824,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  12:00:00,405.866404543,9.14564599216,306.064467876,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  13:00:00,421.904215664,8.48677181553,322.692021178,0.0,43.513341876,39.243024,13.4441068577,0.0,4.83426,8.60984685773
 07/15  14:00:00,535.857743129,12.0938166757,431.93681394,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  15:00:00,522.27934722,21.2939222927,409.541869454,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  16:00:00,669.168007597,27.4680086911,549.001273103,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  17:00:00,557.017604598,24.8903035461,440.618084565,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  18:00:00,640.357193118,18.3240643725,529.600053462,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  19:00:00,489.513528052,7.82757370194,389.845898265,0.0,43.513341876,39.243024,13.4443536371,0.0,4.83426,8.61009363706
 07/15  20:00:00,561.593205265,8.07803242913,448.60562549,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  21:00:00,384.080643594,3.00088733866,272.523425396,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  22:00:00,232.796325823,1.43732277281,124.896277179,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  23:00:00,193.343247686,1.05268838836,85.4625348265,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  24:00:00,104.956179657,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  01:00:00,104.963418969,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  02:00:00,104.957091874,0.0,0.0,0.0,43.513341876,39.243024,13.4444997677,0.0,4.83426,8.61023976774
 07/16  03:00:00,104.945803268,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  04:00:00,105.451170734,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  05:00:00,99.4172945015,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  06:00:00,87.4998634304,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  07:00:00,87.4369202511,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  08:00:00,218.320969958,1.05099888092,128.345376588,0.0,43.513341876,39.243024,13.4503392043,0.0,4.83426,8.61607920426
 07/16  09:00:00,134.090620473,0.356342524381,45.6791303046,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  10:00:00,335.867194313,2.17932715184,243.567569819,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  11:00:00,416.954596134,7.64635290041,317.67855947,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  12:00:00,473.224789226,8.23265079765,373.718188491,0.0,43.513341876,39.243024,13.4490303169,0.0,4.83426,8.61477031685
 07/16  13:00:00,423.681337092,10.0045157632,322.914926373,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  14:00:00,517.89785039,8.15993418806,418.10503241,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  15:00:00,479.837996296,9.95683873983,378.612830102,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  16:00:00,528.841760303,8.48351410837,428.471141776,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  17:00:00,468.917671081,6.84604721253,370.947182876,0.0,43.513341876,39.243024,13.444617958,0.0,4.83426,8.61035795804
 07/16  18:00:00,442.409533537,3.01125716941,348.115822032,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  19:00:00,497.991444567,3.0660257059,402.488425669,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  20:00:00,509.121980865,2.82515977965,402.225404844,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  21:00:00,203.417005709,0.697927754687,96.1947367978,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  22:00:00,390.612824424,2.26743955662,280.152208016,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  23:00:00,191.259132271,0.70213882734,83.7566662752,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  24:00:00,147.066156496,0.348963877343,41.2524424679,0.0,43.513341876,39.243024,13.4428756546,0.0,4.83426,8.60861565457
 07/17  01:00:00,104.968300924,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  02:00:00,104.975634641,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  03:00:00,104.959761245,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  04:00:00,105.451298476,0.0,0.0,0.0,43.513341876,39.243024,13.4504949105,0.0,4.83426,8.61623491045
 07/17  05:00:00,99.4436100119,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  06:00:00,709.722324328,72.6688003453,540.999238049,0.0,43.513341876,39.942024,4.87149967554,0.0172396755433,4.83426,0.02
 07/17  07:00:00,713.717139152,72.7963875632,544.039690726,0.0,43.513341876,39.942024,13.4649721732,0.0,4.83426,8.63071217316
 07/17  08:00:00,889.140509711,74.6869323313,592.435068992,0.0,122.71106,84.617158233,32.8653849542,0.0,24.1713,8.69408495419
 07/17  09:00:00,928.545039814,75.6336524884,632.01437687,0.0,122.71106,84.617158233,32.8233823774,0.0,24.1713,8.65208237737
 07/17  10:00:00,958.584199647,76.4144931619,656.625951396,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/17  11:00:00,972.610015922,77.580499469,668.367093873,0.0,122.71106,88.818015033,44.9090177265,0.0,36.25695,8.65206772648
 07/17  12:00:00,980.082737647,79.0281806979,675.180422204,0.0,122.71106,88.818015033,44.90900384,0.0,36.25695,8.65205384004
 07/17  13:00:00,972.139614996,80.0846343951,670.449351961,0.0,122.71106,84.617158233,32.8417510798,0.018410711554,24.1713,8.65204036825
 07/17  14:00:00,980.021831944,81.3535379093,677.556068175,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/17  15:00:00,985.431223504,82.54484355,688.355889693,0.0,122.71106,78.0003075165,13.4863198073,0.0,4.83426,8.65205980727
 07/17  16:00:00,987.362769927,83.5037007037,694.253147972,0.0,122.71106,73.183824,13.4651844712,0.0,4.83426,8.63092447124
 07/17  17:00:00,947.380441463,80.9202474305,690.580734924,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/17  18:00:00,884.252044667,72.6688003453,635.893185833,0.0,122.71106,39.942024,13.5869545623,0.0952644676125,4.83426,8.65743009465
 07/17  19:00:00,872.395014836,72.6688003453,623.380661367,0.0,122.71106,39.942024,13.5093922369,0.0,4.83426,8.67513223689
 07/17  20:00:00,746.156848161,72.6688003453,563.798684601,0.0,43.513341876,39.942024,13.5233191233,0.0222237631922,4.83426,8.66683536013
 07/17  21:00:00,105.431885094,0.0,0.0,0.0,43.513341876,39.243024,13.5012834383,0.0,4.83426,8.66702343833
 07/17  22:00:00,105.012267191,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  23:00:00,105.834976533,0.0,0.0,0.0,43.513341876,39.243024,13.4623370187,0.0,4.83426,8.62807701872
 07/17  24:00:00,104.931929077,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  01:00:00,104.887070436,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  02:00:00,104.859602601,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  03:00:00,104.873442578,0.0,0.0,0.0,43.513341876,39.243024,13.4503952237,0.0,4.83426,8.61613522369
 07/18  04:00:00,107.278942689,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  05:00:00,100.888301925,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  06:00:00,469.258885317,72.6688003453,303.903969715,0.0,43.513341876,39.942024,4.98553390684,0.13127390684,4.83426,0.02
 07/18  07:00:00,664.961828565,72.6779253751,498.247747311,0.0,43.513341876,39.942024,14.1702783878,0.705007293727,4.83426,8.63101109407
 07/18  08:00:00,908.304405634,73.3918576812,615.14582676,0.0,122.71106,84.617158233,32.8656469684,0.0,24.1713,8.69434696835
 07/18  09:00:00,968.079350431,74.2011620519,674.347614863,0.0,122.71106,84.617158233,32.8233527499,0.0,24.1713,8.6520527499
 07/18  10:00:00,1011.8055041,74.9246964212,713.41099424,0.0,122.71106,88.818015033,44.9089757,0.0,36.25695,8.65202569996
 07/18  11:00:00,1032.35336078,75.7692480156,732.124214132,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/18  12:00:00,1042.28168697,77.204662643,741.201246679,0.0,122.71106,88.818015033,44.9089490854,0.0,36.25695,8.65199908543
 07/18  13:00:00,1045.80234091,78.5984145581,747.487458639,0.0,122.71106,84.617158233,32.8408780649,0.0176052826178,24.1713,8.65197278229
 07/18  14:00:00,1048.57354036,80.003772966,748.860022737,0.0,122.71106,84.617158233,32.8232466289,0.0,24.1713,8.65194662887
 07/18  15:00:00,1046.44169523,82.0830478319,751.088998718,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/18  16:00:00,1031.40265682,83.4923760296,739.399463999,0.0,122.71106,73.183824,13.4653172096,0.0,4.83426,8.63105720958
 07/18  17:00:00,984.907494809,81.6997988066,727.691482201,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/18  18:00:00,919.984175584,72.6688003453,671.498938086,0.0,122.71106,39.942024,13.5062263346,0.0142229771454,4.83426,8.65774335742
 07/18  19:00:00,896.892340779,72.6688003453,647.994599542,0.0,122.71106,39.942024,13.5093249459,0.0,4.83426,8.67506494586
 07/18  20:00:00,777.037611229,72.6688003453,595.644053126,0.0,43.513341876,39.942024,13.5007237291,0.0,4.83426,8.66646372908
 07/18  21:00:00,294.239884727,2.0315865616,183.573100437,0.0,43.513341876,39.243024,13.5010011892,0.0,4.83426,8.66674118922
 07/18  22:00:00,202.915793501,1.01179118778,95.0182740249,0.0,43.513341876,39.243024,13.4709550684,0.0,4.83426,8.6366950684
 07/18  23:00:00,250.909643551,1.05149958033,142.246862345,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  24:00:00,105.109602604,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  01:00:00,105.083220617,0.0,0.0,0.0,43.513341876,39.243024,13.4503946739,0.0,4.83426,8.61613467391
 07/19  02:00:00,105.064115471,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  03:00:00,105.059665395,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  04:00:00,105.605398529,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  05:00:00,99.5765460189,0.0,0.0,0.0,43.513341876,39.243024,13.4504096054,0.0,4.83426,8.61614960542
 07/19  06:00:00,707.829657142,72.6688003453,536.755345183,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/19  07:00:00,723.452139273,72.7700166276,553.095902163,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/19  08:00:00,825.91777267,74.0086264656,531.630057249,0.0,122.71106,84.617158233,41.5391626541,0.0,24.1713,17.3678626541
 07/19  09:00:00,819.821616947,74.266752485,525.449045025,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/19  10:00:00,831.007784876,74.5079399998,531.227584326,0.0,122.71106,88.818015033,44.9087450398,0.0,36.25695,8.65179503977
 07/19  11:00:00,897.65398336,75.2205891522,595.744421483,0.0,122.71106,88.818015033,44.9087042202,0.0,36.25695,8.65175422016
 07/19  12:00:00,981.441825387,76.5079158065,679.708336701,0.0,122.71106,88.818015033,44.9086648003,0.0,36.25695,8.65171480031
 07/19  13:00:00,1039.44027022,78.4226802845,738.105215775,0.0,122.71106,84.617158233,24.2064680474,0.0151680474376,24.1713,0.02
 07/19  14:00:00,1060.22099905,80.5273438172,755.651283393,0.0,122.71106,84.617158233,32.8229760084,0.0,24.1713,8.65167600843
 07/19  15:00:00,1056.10321748,82.3372736926,756.143990162,0.0,122.71106,78.0003075165,13.4858977528,0.0,4.83426,8.65163775279
 07/19  16:00:00,1045.72064083,83.5788927968,749.380585613,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/19  17:00:00,1007.28367475,81.2697116014,746.653614124,0.0,122.71106,39.942024,13.4652109152,0.0,4.83426,8.63095091519
 07/19  18:00:00,915.998443794,72.6688003453,663.95376906,0.0,122.71106,39.942024,13.5056371088,0.014209908642,4.83426,8.65716720019
 07/19  19:00:00,908.179267535,72.6688003453,655.491959096,0.0,122.71106,39.942024,13.5096127482,0.0,4.83426,8.6753527482
 07/19  20:00:00,810.195483664,72.6688003453,625.265969601,0.0,43.513341876,39.942024,13.5004398613,0.0,4.83426,8.66617986131
 07/19  21:00:00,105.685247965,0.0,0.0,0.0,43.513341876,39.243024,13.5001093288,0.0,4.83426,8.6658493288
 07/19  22:00:00,407.508980628,3.00172517824,295.501273947,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  23:00:00,155.905546403,0.352717131779,49.0605095876,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  24:00:00,198.910851097,0.697927754687,92.1532463427,0.0,43.513341876,39.243024,13.4504801154,0.0,4.83426,8.61622011538
 07/20  01:00:00,105.148524588,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  02:00:00,105.151929164,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  03:00:00,105.137123588,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  04:00:00,105.710947903,0.0,0.0,0.0,43.513341876,39.243024,13.4485727883,0.0,4.83426,8.61431278827
 07/20  05:00:00,99.6915096228,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  06:00:00,698.054569033,72.6688003453,525.36758049,0.0,43.513341876,39.942024,4.85992302363,0.00566302363076,4.83426,0.02
 07/20  07:00:00,827.121732321,73.3852720976,654.344329764,0.0,43.513341876,39.942024,13.4749087057,0.010031986382,4.83426,8.63061671934
 07/20  08:00:00,1002.24905737,76.4013044462,702.055202314,0.0,122.71106,84.617158233,32.8653852632,0.0,24.1713,8.69408526325
 07/20  09:00:00,1023.45999563,77.5174641546,722.161124435,0.0,122.71106,84.617158233,32.8227357065,0.0,24.1713,8.65143570648
 07/20  10:00:00,1044.66432933,78.5970013267,738.140739866,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/20  11:00:00,1059.98202158,79.8478315185,751.179249657,0.0,122.71106,88.818015033,44.9083356738,0.0,36.25695,8.65138567378
 07/20  12:00:00,1070.32681078,81.6113332705,760.29602247,0.0,122.71106,88.818015033,44.9082855266,0.0,36.25695,8.65133552663
 07/20  13:00:00,1073.44554301,83.5555294454,765.631169202,0.0,122.71106,84.617158233,32.8401183857,0.0175329422994,24.1713,8.65128544337
 07/20  14:00:00,1070.44463324,84.2268367598,761.964050174,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/20  15:00:00,1045.65777194,85.0729153489,743.197406091,0.0,122.71106,78.0003075165,13.4861085864,0.0,4.83426,8.65184858639
 07/20  16:00:00,1026.44934801,85.6499112556,728.476468051,0.0,122.71106,73.183824,13.4648246346,0.0,4.83426,8.63056463456
 07/20  17:00:00,881.665091238,79.0908336703,625.00251091,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/20  18:00:00,779.134162901,72.6688003453,529.379977825,0.0,122.71106,39.942024,13.4916660079,0.0,4.83426,8.65740600791
 07/20  19:00:00,782.582183969,72.6688003453,531.826893663,0.0,122.71106,39.942024,13.5092338465,0.0,4.83426,8.67497384648
 07/20  20:00:00,714.880492257,72.6688003453,531.443425535,0.0,43.513341876,39.942024,13.5003515203,0.0,4.83426,8.66609152035
 07/20  21:00:00,105.390233247,0.0,0.0,0.0,43.513341876,39.243024,13.5000093155,0.0,4.83426,8.66574931552
 07/20  22:00:00,105.023928752,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  23:00:00,105.861638707,0.0,0.0,0.0,43.513341876,39.243024,13.4618628281,0.0,4.83426,8.6276028281
 07/20  24:00:00,104.993228111,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  01:00:00,104.975365896,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  02:00:00,104.97297682,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  03:00:00,104.965306385,0.0,0.0,0.0,43.513341876,39.243024,13.4504232504,0.0,4.83426,8.61616325045
 07/21  04:00:00,107.560354779,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  05:00:00,101.21555648,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  06:00:00,700.788293068,72.6688003453,528.975439723,0.0,43.513341876,39.942024,4.8675236039,0.0132636039007,4.83426,0.02
 07/21  07:00:00,701.239593549,72.6688003453,530.169850802,0.0,43.513341876,39.942024,13.4649184009,0.0,4.83426,8.63065840087
 07/21  08:00:00,861.794010684,73.1340502637,566.865602735,0.0,122.71106,84.617158233,32.8651483941,0.0,24.1713,8.69384839413
 07/21  09:00:00,886.407511269,73.9730590152,590.90477564,0.0,122.71106,84.617158233,32.8230712282,0.0,24.1713,8.65177122821
 07/21  10:00:00,915.942920321,74.6119917075,615.627915496,0.0,122.71106,88.818015033,44.9086579636,0.0,36.25695,8.65170796362
 07/21  11:00:00,925.781394101,74.9095510971,624.417888211,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/21  12:00:00,941.921378391,75.8679805856,640.116959096,0.0,122.71106,88.818015033,44.9085952753,0.0,36.25695,8.65164527526
 07/21  13:00:00,966.743942594,76.8711339163,667.831409042,0.0,122.71106,84.617158233,32.8396713954,0.0167884172004,24.1713,8.65158297821
 07/21  14:00:00,996.284788945,78.1328148742,696.155732196,0.0,122.71106,84.617158233,32.8228208853,0.0,24.1713,8.65152088532
 07/21  15:00:00,987.810763063,79.7858201926,692.755698432,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/21  16:00:00,956.398254153,80.1867924321,666.015505015,0.0,122.71106,73.183824,13.465151215,0.0,4.83426,8.63089121505
 07/21  17:00:00,935.3605653,79.0493522834,679.14084749,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/21  18:00:00,881.557030011,72.6688003453,632.391125839,0.0,122.71106,39.942024,13.5890804408,0.0972897842672,4.83426,8.65753065655
 07/21  19:00:00,864.661752024,72.6688003453,616.355946583,0.0,122.71106,39.942024,13.5086915234,0.0,4.83426,8.67443152338
 07/21  20:00:00,751.197131566,72.6688003453,570.4587672,0.0,43.513341876,39.942024,13.509240371,0.00914402356927,4.83426,8.66583634746
 07/21  21:00:00,104.982937114,0.0,0.0,0.0,43.513341876,39.243024,13.5008341931,0.0,4.83426,8.66657419311
 07/21  22:00:00,104.984587473,0.0,0.0,0.0,43.513341876,39.243024,13.4710255223,0.0,4.83426,8.6367655223
 07/21  23:00:00,105.883320874,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  24:00:00,105.008830413,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  01:00:00,104.963208002,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  02:00:00,104.940965708,0.0,0.0,0.0,43.513341876,39.243024,13.4444610792,0.0,4.83426,8.61020107922
 07/22  03:00:00,104.926564106,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  04:00:00,105.412938729,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  05:00:00,102.377343311,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  06:00:00,87.4847082336,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  07:00:00,87.3838389773,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  08:00:00,132.177362514,0.355504067759,43.8810859021,0.0,43.513341876,39.243024,13.4443708879,0.0,4.83426,8.61011088789
 07/22  09:00:00,197.980155724,2.45224447454,106.825843553,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  10:00:00,251.327861061,7.37311173206,154.796496548,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  11:00:00,348.31215279,7.66398676721,249.453042272,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  12:00:00,420.797263395,7.93912264917,321.571954095,0.0,43.513341876,39.243024,13.4488712929,0.0,4.83426,8.61461129288
 07/22  13:00:00,454.968702056,10.6505256726,352.718143622,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  14:00:00,416.755127983,8.84605600441,317.048768463,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  15:00:00,541.915254799,11.5348549034,438.489644721,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  16:00:00,550.626638288,10.3211790242,448.245842951,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  17:00:00,577.350893137,12.1895033133,473.037461564,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  18:00:00,517.607085317,8.29939534052,417.400592298,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  19:00:00,568.579006474,9.26794022539,465.357652583,0.0,43.513341876,39.243024,13.4442266676,0.0,4.83426,8.60996666763
 07/22  20:00:00,413.076452063,2.9426143134,303.009115793,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  21:00:00,414.760164896,2.95184120241,302.293067954,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  22:00:00,186.535456335,0.697927754687,79.9087256672,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  23:00:00,212.091191969,1.05055104626,103.983634624,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  24:00:00,104.943062749,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  01:00:00,104.922039572,0.0,0.0,0.0,43.513341876,39.243024,13.4444367481,0.0,4.83426,8.61017674814
 07/23  02:00:00,104.900618843,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  03:00:00,104.888718104,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  04:00:00,105.391301908,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  05:00:00,102.35552136,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  06:00:00,87.4659259759,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  07:00:00,87.4210084674,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  08:00:00,236.536861755,1.05462407382,146.341694762,0.0,43.513341876,39.243024,13.4502178144,0.0,4.83426,8.61595781441
 07/23  09:00:00,227.722529187,5.32145182941,133.478010581,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  10:00:00,259.521530313,8.79518660422,161.613036782,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  11:00:00,477.724605518,8.28462662603,377.166214078,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  12:00:00,535.468614115,11.3154937636,432.527223819,0.0,43.513341876,39.243024,13.450365473,0.0,4.83426,8.61610547304
 07/23  13:00:00,566.926464351,10.2484057211,464.753745364,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  14:00:00,598.109097487,12.0688111343,493.970934774,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  15:00:00,653.187799627,23.2809845792,537.350398912,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  16:00:00,634.165513844,26.8038780586,515.119551206,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  17:00:00,655.147192103,26.7109666916,535.991721638,0.0,43.513341876,39.243024,13.4444842873,0.0,4.83426,8.61022428733
 07/23  18:00:00,619.004721537,24.2355170561,502.736889434,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  19:00:00,596.399243445,8.7640917447,494.832908529,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  20:00:00,642.872728787,8.02865459475,526.089524571,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  21:00:00,572.902997224,3.4999609472,458.489402713,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  22:00:00,428.917449115,2.54370346244,317.42416365,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  23:00:00,283.074762608,1.33935523106,173.910256141,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  24:00:00,208.611876571,0.872409693359,101.565815882,0.0,43.513341876,39.243024,13.4445022859,0.0,4.83426,8.61024228595
 07/24  01:00:00,104.97723446,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  02:00:00,104.974466582,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  03:00:00,104.960325679,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  04:00:00,105.472165207,0.0,0.0,0.0,43.513341876,39.243024,13.4503688241,0.0,4.83426,8.61610882409
 07/24  05:00:00,102.433753862,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  06:00:00,712.878854942,72.6688003453,544.539473457,0.0,43.513341876,39.942024,4.87226862403,0.0180086240289,4.83426,0.02
 07/24  07:00:00,714.396865734,72.7345692685,545.220489649,0.0,43.513341876,39.942024,13.4646017277,0.0,4.83426,8.63034172771
 07/24  08:00:00,867.521893461,73.8437127471,572.190346016,0.0,122.71106,84.617158233,32.864076986,0.0,24.1713,8.69277698603
 07/24  09:00:00,904.267608462,74.4004426012,608.204110865,0.0,122.71106,84.617158233,32.8225588235,0.0,24.1713,8.65125882353
 07/24  10:00:00,928.392803557,74.865066926,628.487223432,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/24  11:00:00,963.495072863,75.6864589239,661.27637726,0.0,122.71106,88.818015033,44.9081137053,0.0,36.25695,8.65116370526
 07/24  12:00:00,978.401347896,76.3399146651,676.085771777,0.0,122.71106,88.818015033,44.9080192258,0.0,36.25695,8.65106922576
 07/24  13:00:00,978.016019643,77.8718121701,678.136506738,0.0,122.71106,84.617158233,32.8395588295,0.017283680262,24.1713,8.65097514926
 07/24  14:00:00,980.23027586,79.0687095685,679.46485224,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/24  15:00:00,969.675558168,80.0076163969,674.963594946,0.0,122.71106,78.0003075165,13.4855979719,0.0,4.83426,8.65133797192
 07/24  16:00:00,952.028833947,79.9533559286,662.817814771,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/24  17:00:00,917.635926255,78.6964068086,663.193869576,0.0,122.71106,39.942024,13.4647521853,0.0,4.83426,8.63049218526
 07/24  18:00:00,849.447627006,72.6688003453,601.057203757,0.0,122.71106,39.942024,13.5530263638,0.0617293142791,4.83426,8.65703704949
 07/24  19:00:00,829.831259257,72.6688003453,580.413218116,0.0,122.71106,39.942024,13.5089939279,0.0,4.83426,8.67473392786
 07/24  20:00:00,743.012775136,72.6688003453,558.678919403,0.0,43.513341876,39.942024,13.5279298418,0.0273509934887,4.83426,8.66631884833
 07/24  21:00:00,105.33780064,0.0,0.0,0.0,43.513341876,39.243024,13.4996000504,0.0,4.83426,8.66534005045
 07/24  22:00:00,104.949105759,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  23:00:00,105.799976075,0.0,0.0,0.0,43.513341876,39.243024,13.4619675279,0.0,4.83426,8.62770752791
 07/24  24:00:00,104.904662746,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  01:00:00,104.870542356,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  02:00:00,104.830184525,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  03:00:00,104.809746223,0.0,0.0,0.0,43.513341876,39.243024,13.450262241,0.0,4.83426,8.61600224095
 07/25  04:00:00,107.147346845,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  05:00:00,103.763427695,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  06:00:00,348.43143465,72.6688003453,184.620938503,0.0,43.513341876,39.942024,4.96097541079,0.106715410785,4.83426,0.02
 07/25  07:00:00,529.245276991,72.6688003453,364.124574059,0.0,43.513341876,39.942024,70.7216273438,57.2567922732,4.83426,8.63057507067
 07/25  08:00:00,863.343129749,72.9366616121,571.007941951,0.0,122.71106,84.617158233,32.8627130028,0.0,24.1713,8.69141300282
