Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/25  09:00:00,939.453815427,73.4338927295,646.616560873,0.0,122.71106,84.617158233,32.8223066492,0.0,24.1713,8.65100664916
 07/25  10:00:00,978.565210549,74.0094970162,680.984406408,0.0,122.71106,88.818015033,44.9078535605,0.0,36.25695,8.65090356052
 07/25  11:00:00,992.492835903,74.8112212837,693.070884536,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/25  12:00:00,999.349038806,75.9817491741,699.567630653,0.0,122.71106,88.818015033,44.9077501452,0.0,36.25695,8.65080014521
 07/25  13:00:00,984.454813967,77.498460586,687.452633774,0.0,122.71106,84.617158233,32.8416660478,0.0188219921323,24.1713,8.65154405569
 07/25  14:00:00,991.629270648,78.5564643945,693.435296783,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/25  15:00:00,998.838996205,79.9043766701,705.818626691,0.0,122.71106,78.0003075165,13.4857409261,0.0,4.83426,8.65148092606
 07/25  16:00:00,990.367936063,80.8823337001,700.627070748,0.0,122.71106,73.183824,13.4646484716,0.0,4.83426,8.63038847162
 07/25  17:00:00,947.144445739,79.1198471619,692.167338989,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/25  18:00:00,843.621891184,72.6688003453,596.023806063,0.0,122.71106,39.942024,13.5805652151,0.0897658139076,4.83426,8.65653940118
 07/25  19:00:00,808.799727695,72.6688003453,560.527925938,0.0,122.71106,39.942024,13.5456762034,0.0364965178962,4.83426,8.67491968552
 07/25  20:00:00,729.132783252,72.6688003453,546.155773837,0.0,43.513341876,39.942024,13.51717305,0.0169213310616,4.83426,8.66599171896
 07/25  21:00:00,104.885424454,0.0,0.0,0.0,43.513341876,39.243024,13.4998547507,0.0,4.83426,8.66559475073
 07/25  22:00:00,104.914006593,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  23:00:00,105.787175693,0.0,0.0,0.0,43.513341876,39.243024,13.4619642552,0.0,4.83426,8.62770425522
 07/25  24:00:00,104.882467904,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  01:00:00,104.867300205,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  02:00:00,104.853091834,0.0,0.0,0.0,43.513341876,39.243024,13.4502949144,0.0,4.83426,8.61603491441
 07/26  03:00:00,104.841241363,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  04:00:00,105.300824851,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  05:00:00,102.244087514,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  06:00:00,373.566840032,72.6688003453,210.165492121,0.0,43.513341876,39.942024,5.00213309383,0.147873093828,4.83426,0.02
 07/26  07:00:00,475.901209262,72.6688003453,311.443945836,0.0,43.513341876,39.942024,46.7501151277,33.2851919737,4.83426,8.63066315404
 07/26  08:00:00,678.161620354,72.8640628183,388.601374605,0.0,122.71106,84.617158233,32.8645386564,0.0,24.1713,8.69323865644
 07/26  09:00:00,776.260795255,73.1746515921,485.752905418,0.0,122.71106,84.617158233,32.8228048847,0.0,24.1713,8.65150488468
 07/26  10:00:00,876.55476602,73.5302264528,581.326815608,0.0,122.71106,88.818015033,44.9083094314,0.0,36.25695,8.65135943144
 07/26  11:00:00,888.502660174,74.029137021,592.18024887,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/26  12:00:00,895.870708994,74.7343665496,599.992372277,0.0,122.71106,88.818015033,44.9081948304,0.0,36.25695,8.65124483044
 07/26  13:00:00,958.447056548,75.5785869283,665.648300734,0.0,122.71106,84.617158233,32.8392327653,0.0168017778949,24.1713,8.65113098741
 07/26  14:00:00,972.265307288,76.3293706413,678.552736709,0.0,122.71106,84.617158233,32.8223175344,0.0,24.1713,8.65101753444
 07/26  15:00:00,961.667487417,77.4715828018,673.420347292,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/26  16:00:00,959.791594787,78.4982886534,675.435652383,0.0,122.71106,73.183824,13.4649271432,0.0,4.83426,8.63066714316
 07/26  17:00:00,907.655346203,77.0098641275,657.965915568,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/26  18:00:00,704.791196107,72.6688003453,460.212636773,0.0,122.71106,39.942024,13.5457739159,0.0542992301307,4.83426,8.65721468578
 07/26  19:00:00,635.196740242,72.6688003453,390.262988861,0.0,122.71106,39.942024,13.5091070462,0.0,4.83426,8.67484704622
 07/26  20:00:00,550.909401526,72.6688003453,370.61935896,0.0,43.513341876,39.942024,13.5066630852,0.00830712623863,4.83426,8.66409595894
 07/26  21:00:00,105.187975993,0.0,0.0,0.0,43.513341876,39.243024,13.4999803869,0.0,4.83426,8.6657203869
 07/26  22:00:00,104.85041694,0.0,0.0,0.0,43.513341876,39.243024,13.4703532411,0.0,4.83426,8.63609324109
 07/26  23:00:00,105.745946153,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  24:00:00,104.827772685,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  01:00:00,104.796783243,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  02:00:00,104.783322044,0.0,0.0,0.0,43.513341876,39.243024,13.4501889866,0.0,4.83426,8.61592898665
 07/27  03:00:00,104.789012007,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  04:00:00,105.284460258,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  05:00:00,102.257813655,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  06:00:00,349.696231312,72.6688003453,186.625267542,0.0,43.513341876,39.942024,13.5462136634,0.0975497115587,4.83426,8.61440395187
 07/27  07:00:00,402.676340506,72.6688003453,239.100147245,0.0,43.513341876,39.942024,100.957011818,96.1027518178,4.83426,0.02
 07/27  08:00:00,611.807349695,72.6688003453,323.129673272,0.0,122.71106,84.617158233,32.8644546288,0.0,24.1713,8.69315462883
 07/27  09:00:00,676.998654478,72.7509521832,387.648438887,0.0,122.71106,84.617158233,32.8226017301,0.0,24.1713,8.65130173009
 07/27  10:00:00,718.656012145,72.9486308209,424.821760137,0.0,122.71106,88.818015033,44.9078017215,0.0,36.25695,8.65085172154
 07/27  11:00:00,710.526919076,73.1479894824,415.829506161,0.0,122.71106,88.818015033,44.9076796002,0.0,36.25695,8.65072960017
 07/27  12:00:00,788.346015906,73.4330768124,493.820688747,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/27  13:00:00,852.071603383,73.78456084,561.074143797,0.0,122.71106,84.617158233,32.8401202522,0.0182125744782,24.1713,8.65060767772
 07/27  14:00:00,762.082989855,73.8864989329,471.623824936,0.0,122.71106,84.617158233,32.8226294173,0.0,24.1713,8.65132941731
 07/27  15:00:00,715.860830488,73.933244618,432.29519238,0.0,122.71106,78.0003075165,13.4854657528,0.0,4.83426,8.65120575279
 07/27  16:00:00,727.036210099,73.9924842614,448.421673933,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/27  17:00:00,675.411716911,73.4044061557,430.763548798,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/27  18:00:00,596.508705487,72.6688003453,352.66744536,0.0,122.71106,39.942024,13.4913368843,0.0,4.83426,8.65707688432
 07/27  19:00:00,545.782861116,72.6688003453,301.81387274,0.0,122.71106,39.942024,13.5090255502,0.0,4.83426,8.67476555024
 07/27  20:00:00,454.721372713,72.6688003453,275.488760383,0.0,43.513341876,39.942024,13.5093464705,0.00944333502932,4.83426,8.66564313546
 07/27  21:00:00,105.08878499,0.0,0.0,0.0,43.513341876,39.243024,13.5000302509,0.0,4.83426,8.66577025089
 07/27  22:00:00,104.7577346,0.0,0.0,0.0,43.513341876,39.243024,13.4702540564,0.0,4.83426,8.63599405637
 07/27  23:00:00,105.643752954,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  24:00:00,104.734473582,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  01:00:00,104.736774232,0.0,0.0,0.0,43.513341876,39.243024,13.4502331991,0.0,4.83426,8.61597319907
 07/28  02:00:00,104.729119473,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  03:00:00,104.706942002,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  04:00:00,106.909909633,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  05:00:00,103.549900824,0.0,0.0,0.0,43.513341876,39.243024,13.4501675894,0.0,4.83426,8.61590758944
 07/28  06:00:00,187.694051899,72.6688003453,26.2301926701,0.0,43.513341876,39.942024,4.97930709498,0.125047094977,4.83426,0.02
 07/28  07:00:00,320.014943096,72.6688003453,157.46096756,0.0,43.513341876,39.942024,232.587610948,227.733350948,4.83426,0.02
 07/28  08:00:00,640.856202775,72.6695830397,351.828366967,0.0,122.71106,84.617158233,43.2453470995,1.70983698246,24.1713,17.364210117
 07/28  09:00:00,795.904364674,72.7579413225,505.388421299,0.0,122.71106,84.617158233,24.2119838684,0.0206838684098,24.1713,0.02
 07/28  10:00:00,878.010245573,72.8264732509,583.177478924,0.0,122.71106,88.818015033,44.9079731502,0.0,36.25695,8.65102315025
 07/28  11:00:00,909.246172798,72.9195378724,613.693012573,0.0,122.71106,88.818015033,44.9078412637,0.0,36.25695,8.65089126372
 07/28  12:00:00,978.008405286,73.3776536453,682.683129626,0.0,122.71106,88.818015033,44.9077101827,0.0,36.25695,8.65076018266
 07/28  13:00:00,989.861746147,74.0303325612,697.97982138,0.0,122.71106,84.617158233,24.2097193139,0.0184193139293,24.1713,0.02
 07/28  14:00:00,1003.41553248,74.9782439635,710.390793462,0.0,122.71106,84.617158233,32.8219295204,0.0,24.1713,8.65062952039
 07/28  15:00:00,999.351438631,75.6845807041,712.297295297,0.0,122.71106,78.0003075165,13.4851160167,0.0,4.83426,8.65085601669
 07/28  16:00:00,981.012658546,76.4183953178,698.521447143,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/28  17:00:00,952.720226198,75.7049800315,704.178648465,0.0,122.71106,39.942024,13.4648085831,0.0,4.83426,8.63054858308
 07/28  18:00:00,867.901010408,72.6688003453,622.040533006,0.0,122.71106,39.942024,4.93799702331,0.0837370233051,4.83426,0.02
 07/28  19:00:00,792.925601805,72.6688003453,547.156624746,0.0,122.71106,39.942024,22.1623488147,0.0,4.83426,17.3280888147
 07/28  20:00:00,610.276077294,72.6688003453,429.858390154,0.0,43.513341876,39.942024,4.9057112928,0.0514512928036,4.83426,0.02
 07/28  21:00:00,104.864021863,0.0,0.0,0.0,43.513341876,39.243024,13.5001473928,0.0,4.83426,8.6658873928
 07/28  22:00:00,104.870256582,0.0,0.0,0.0,43.513341876,39.243024,13.4706264042,0.0,4.83426,8.63636640417
 07/28  23:00:00,105.745337115,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  24:00:00,104.835446175,0.0,0.0,0.0,43.513341876,39.243024,13.4501452864,0.0,4.83426,8.61588528644
 07/29  01:00:00,104.787981277,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  02:00:00,104.750066634,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  03:00:00,104.737668741,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  04:00:00,105.196404433,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  05:00:00,102.173401189,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  06:00:00,87.2824986704,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  07:00:00,87.2082688067,0.0,0.0,0.0,43.513341876,39.243024,13.4443479122,0.0,4.83426,8.61008791215
 07/29  08:00:00,87.3024545326,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  09:00:00,87.4367293317,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  10:00:00,87.5177278503,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  11:00:00,88.347986301,0.0,0.0,0.0,43.513341876,39.243024,13.4500638581,0.0,4.83426,8.61580385815
 07/29  12:00:00,193.023594809,5.79064091237,98.6855767162,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  13:00:00,331.343458082,7.43275644947,234.009200712,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  14:00:00,354.672024591,10.0338609837,254.537828856,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  15:00:00,388.666729483,8.73111315252,289.461377185,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  16:00:00,517.613119035,12.1099101997,413.918351532,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  17:00:00,499.905345891,9.0937018406,399.4448601,0.0,43.513341876,39.243024,13.4444325821,0.0,4.83426,8.6101725821
 07/29  18:00:00,442.171220652,9.49082947223,341.826543373,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  19:00:00,384.543519019,4.69646133135,288.873728673,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  20:00:00,292.554530521,2.48991622215,185.26303462,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  21:00:00,126.185633505,0.348963877343,20.2798288849,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  22:00:00,104.916996801,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  23:00:00,105.73131108,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  24:00:00,104.876196858,0.0,0.0,0.0,43.513341876,39.243024,13.4444302851,0.0,4.83426,8.61017028512
 07/30  01:00:00,104.846133151,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  02:00:00,104.817078148,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  03:00:00,104.785498786,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  04:00:00,105.227671763,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  05:00:00,102.183826774,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  06:00:00,87.2943491713,0.0,0.0,0.0,43.513341876,39.243024,13.4442782605,0.0,4.83426,8.61001826054
 07/30  07:00:00,87.2615192743,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  08:00:00,87.3853615559,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  09:00:00,87.4917067978,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  10:00:00,196.428388035,1.05350823642,106.674827728,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  11:00:00,166.012986384,4.65494467563,72.2394664431,0.0,43.513341876,39.243024,13.4500886206,0.0,4.83426,8.61582862063
 07/30  12:00:00,365.809860909,9.61339401459,266.006998156,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  13:00:00,405.880924173,9.08234962519,306.239268838,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  14:00:00,522.522193802,12.049736671,418.986768417,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  15:00:00,544.39928094,10.6326911976,442.055339863,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  16:00:00,603.818022545,29.2985480133,482.50329568,0.0,43.513341876,39.243024,13.4444278375,0.0,4.83426,8.61016783749
 07/30  17:00:00,543.698928897,10.8103011155,441.218419549,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  18:00:00,527.019165385,11.2128197215,424.175465134,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  19:00:00,530.340322445,8.97101432699,428.68823799,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  20:00:00,455.681771353,5.1035537163,344.021111703,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  21:00:00,259.195159621,1.71916777952,150.36776466,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  22:00:00,236.07089974,1.62096365354,127.960066329,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  23:00:00,132.579748344,0.352412971712,26.1280261549,0.0,43.513341876,39.243024,13.444419246,0.0,4.83426,8.61015924602
 07/30  24:00:00,157.289095388,0.697927754687,51.0267462157,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  01:00:00,104.926453762,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  02:00:00,104.894915187,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  03:00:00,104.859471373,0.0,0.0,0.0,43.513341876,39.243024,13.4501095588,0.0,4.83426,8.61584955881
 07/31  04:00:00,105.357909897,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  05:00:00,102.344725023,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  06:00:00,551.960225051,72.6688003453,386.352273391,0.0,43.513341876,39.942024,4.96323005484,0.108970054837,4.83426,0.02
 07/31  07:00:00,614.335588085,72.7356473794,448.206735146,0.0,43.513341876,39.942024,14.0009470004,0.536445171567,4.83426,8.63024182885
 07/31  08:00:00,855.005996721,73.4076066919,562.564718451,0.0,122.71106,84.617158233,32.863651446,0.0,24.1713,8.69235144601
 07/31  09:00:00,907.277208955,74.0916846964,612.848673781,0.0,122.71106,84.617158233,32.8222995713,0.0,24.1713,8.65099957129
 07/31  10:00:00,961.508416824,74.7580105919,662.241604859,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/31  11:00:00,1006.49517751,75.7059510513,704.704737087,0.0,122.71106,88.818015033,44.9077940972,0.0,36.25695,8.65084409718
 07/31  12:00:00,1018.20774815,77.2015994764,715.76428395,0.0,122.71106,88.818015033,44.907639753,0.0,36.25695,8.650689753
 07/31  13:00:00,1014.6047822,78.9717616001,714.667596332,0.0,122.71106,84.617158233,32.839454122,0.0176180594643,24.1713,8.65053606256
 07/31  14:00:00,1015.80264669,80.2232882063,714.630387896,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/31  15:00:00,1003.22941237,81.4204694995,707.443353541,0.0,122.71106,78.0003075165,13.4852464119,0.0,4.83426,8.65098641188
 07/31  16:00:00,994.560977858,82.4521598666,702.748202553,0.0,122.71106,73.183824,13.4647334618,0.0,4.83426,8.6304734618
 07/31  17:00:00,961.173310201,80.7095989206,704.674549659,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/31  18:00:00,889.49615527,72.6688003453,641.373190265,0.0,122.71106,39.942024,13.5048373499,0.0142779584548,4.83426,8.65629939141
 07/31  19:00:00,870.958586516,72.6688003453,622.367967278,0.0,122.71106,39.942024,13.5077617518,0.0,4.83426,8.67350175178
 07/31  20:00:00,768.120827591,72.6688003453,584.453966224,0.0,43.513341876,39.942024,13.4976176216,0.0,4.83426,8.66335762162
 07/31  21:00:00,105.431336283,0.0,0.0,0.0,43.513341876,39.243024,13.4995427771,0.0,4.83426,8.6652827771
 07/31  22:00:00,105.038194621,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  23:00:00,105.906042594,0.0,0.0,0.0,43.513341876,39.243024,13.4617310942,0.0,4.83426,8.62747109421
 07/31  24:00:00,105.027322374,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  01:00:00,105.006656635,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  02:00:00,104.988132806,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  03:00:00,104.968306205,0.0,0.0,0.0,43.513341876,39.243024,13.4499976273,0.0,4.83426,8.61573762733
 08/01  04:00:00,107.509038177,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  05:00:00,104.124642274,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  06:00:00,648.878356502,72.6688003453,481.39295371,0.0,43.513341876,39.942024,4.94504115586,0.0907811558633,4.83426,0.02
 08/01  07:00:00,635.765859278,72.6688003453,469.395690502,0.0,43.513341876,39.942024,13.4646735993,0.0,4.83426,8.63041359926
 08/01  08:00:00,805.113544083,73.1411281157,513.874918348,0.0,122.71106,84.617158233,32.8634042401,0.0,24.1713,8.69210424013
 08/01  09:00:00,828.717560891,73.4959897915,537.142702993,0.0,122.71106,84.617158233,32.8221022318,0.0,24.1713,8.65080223184
 08/01  10:00:00,830.404116406,73.6664887326,534.574822363,0.0,122.71106,88.818015033,44.9075900619,0.0,36.25695,8.65064006194
 08/01  11:00:00,833.107177612,74.2484563567,535.210394449,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/01  12:00:00,835.795039576,74.7446763856,537.903344125,0.0,122.71106,88.818015033,44.9074291906,0.0,36.25695,8.65047919055
 08/01  13:00:00,842.519316355,75.3470301637,547.880742878,0.0,122.71106,84.617158233,32.8365652712,0.0149463046299,24.1713,8.6503189666
 08/01  14:00:00,877.363697563,76.0030251929,581.6110605,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/01  15:00:00,883.692436381,76.3638290395,594.12288377,0.0,122.71106,78.0003075165,13.4852996064,0.0,4.83426,8.6510396064
 08/01  16:00:00,870.714673791,76.4784823687,586.244720926,0.0,122.71106,73.183824,13.4643496082,0.0,4.83426,8.6300896082
 08/01  17:00:00,832.619616858,74.9658310563,583.2367867,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/01  18:00:00,791.100539929,72.6688003453,544.668004307,0.0,122.71106,39.942024,13.4902283997,0.0,4.83426,8.65596839975
 08/01  19:00:00,725.307302936,72.6688003453,479.628614663,0.0,122.71106,39.942024,13.5083321846,0.0,4.83426,8.67407218465
 08/01  20:00:00,606.693152537,72.6688003453,426.074493767,0.0,43.513341876,39.942024,13.4994877662,0.0,4.83426,8.66522776621
 08/01  21:00:00,104.773537055,0.0,0.0,0.0,43.513341876,39.243024,13.4990439868,0.0,4.83426,8.6647839868
 08/01  22:00:00,104.813329837,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  23:00:00,105.694546616,0.0,0.0,0.0,43.513341876,39.243024,13.4603119837,0.0,4.83426,8.62605198365
 08/01  24:00:00,104.798384726,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  01:00:00,104.780755784,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  02:00:00,104.767683685,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  03:00:00,104.751897053,0.0,0.0,0.0,43.513341876,39.243024,13.4500648744,0.0,4.83426,8.61580487436
 08/02  04:00:00,105.196428061,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  05:00:00,105.139367711,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  06:00:00,308.108196713,72.6688003453,145.612667067,0.0,43.513341876,39.942024,4.96628136913,0.112021369125,4.83426,0.02
 08/02  07:00:00,469.401180167,72.6688003453,304.942079254,0.0,43.513341876,39.942024,179.938757856,166.474004551,4.83426,8.6304933052
 08/02  08:00:00,770.852795997,72.6734070585,480.138549476,0.0,122.71106,84.617158233,33.9827378184,1.11947401689,24.1713,8.69196380155
 08/02  09:00:00,849.239859467,72.7453131557,556.816121955,0.0,122.71106,84.617158233,32.821815112,0.0,24.1713,8.65051511203
 08/02  10:00:00,896.187575758,72.9139869321,598.713675284,0.0,122.71106,88.818015033,44.9072984491,0.0,36.25695,8.65034844912
 08/02  11:00:00,924.269117728,73.189199582,626.430180676,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/02  12:00:00,947.666260815,73.9568132836,649.779711112,0.0,122.71106,88.818015033,44.907970479,0.0,36.25695,8.65102047899
 08/02  13:00:00,959.956348202,74.9400322296,664.915997826,0.0,122.71106,84.617158233,32.8396383194,0.0174873196768,24.1713,8.65085099971
 08/02  14:00:00,976.401865424,75.8365464489,680.233919375,0.0,122.71106,84.617158233,32.821983296,0.0,24.1713,8.65068329603
 08/02  15:00:00,972.527982076,76.7393634023,682.035962963,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/02  16:00:00,957.245239078,77.7722590793,670.593210768,0.0,122.71106,73.183824,13.4643864873,0.0,4.83426,8.63012648734
 08/02  17:00:00,924.091170171,76.7429090404,671.572256794,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/02  18:00:00,838.343269162,72.6688003453,589.723882981,0.0,122.71106,39.942024,13.5520735856,0.0613354882103,4.83426,8.65647809739
 08/02  19:00:00,812.969734295,72.6688003453,563.030487442,0.0,122.71106,39.942024,13.5076110067,0.0,4.83426,8.67335100666
 08/02  20:00:00,737.864629637,72.6688003453,548.987353349,0.0,43.513341876,39.942024,13.5081721589,0.00926459314862,4.83426,8.66464756574
 08/02  21:00:00,105.40919386,0.0,0.0,0.0,43.513341876,39.243024,13.4995248316,0.0,4.83426,8.66526483164
 08/02  22:00:00,105.0280333,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  23:00:00,105.883150065,0.0,0.0,0.0,43.513341876,39.243024,13.4614678078,0.0,4.83426,8.62720780777
 08/02  24:00:00,105.014517101,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  01:00:00,104.99774341,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  02:00:00,104.976962978,0.0,0.0,0.0,43.513341876,39.243024,13.4500443788,0.0,4.83426,8.61578437881
 08/03  03:00:00,104.966749165,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  04:00:00,105.477797927,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  05:00:00,105.430379249,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  06:00:00,708.553105731,72.6688003453,540.075210422,0.0,43.513341876,39.942024,13.468289804,0.0183466095529,4.83426,8.6156831944
 08/03  07:00:00,710.554649135,72.6688003453,542.856287061,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/03  08:00:00,840.901155055,72.9757962306,548.243267984,0.0,122.71106,84.617158233,32.8637008952,0.0,24.1713,8.69240089516
 08/03  09:00:00,877.035942903,73.7084123053,582.643107366,0.0,122.71106,84.617158233,32.8222955575,0.0,24.1713,8.65099555751
 08/03  10:00:00,944.962703742,74.3834883948,646.112706666,0.0,122.71106,88.818015033,44.9077708785,0.0,36.25695,8.65082087849
 08/03  11:00:00,977.956660441,75.202929737,677.482487068,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/03  12:00:00,1004.06203047,76.4906366115,702.18900844,0.0,122.71106,88.818015033,44.9075975408,0.0,36.25695,8.65064754082
 08/03  13:00:00,1011.5781027,77.989962978,712.055154697,0.0,122.71106,84.617158233,32.8395418429,0.0177668640206,24.1713,8.65047497889
 08/03  14:00:00,1014.29294544,79.3200925883,713.282956404,0.0,122.71106,84.617158233,32.8216028418,0.0,24.1713,8.65030284179
 08/03  15:00:00,997.781478614,81.0955833747,701.154082747,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/03  16:00:00,984.452229408,82.5646925835,691.172124455,0.0,122.71106,73.183824,13.464352167,0.0,4.83426,8.63009216704
 08/03  17:00:00,950.436036801,80.5713985504,692.446456295,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/03  18:00:00,870.700268851,72.6688003453,620.549409473,0.0,122.71106,39.942024,13.5049927414,0.014238191583,4.83426,8.65649454978
 08/03  19:00:00,853.332099814,72.6688003453,602.460809439,0.0,122.71106,39.942024,13.5080264102,0.0,4.83426,8.67376641024
 08/03  20:00:00,753.187894157,72.6688003453,564.323880304,0.0,43.513341876,39.942024,13.4993290305,0.0,4.83426,8.66506903052
 08/03  21:00:00,105.544679936,0.0,0.0,0.0,43.513341876,39.243024,13.499460507,0.0,4.83426,8.66520050699
 08/03  22:00:00,248.415774761,1.05346806795,140.97317051,0.0,43.513341876,39.243024,13.4703639728,0.0,4.83426,8.63610397278
 08/03  23:00:00,105.923400204,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  24:00:00,105.049111232,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  01:00:00,105.033058217,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  02:00:00,105.021539895,0.0,0.0,0.0,43.513341876,39.243024,13.44994742,0.0,4.83426,8.61568742002
 08/04  03:00:00,105.006025251,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  04:00:00,107.602620013,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  05:00:00,107.173076237,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  06:00:00,701.091844978,72.6688003453,529.834623965,0.0,43.513341876,39.942024,13.4658754524,0.0157618424528,4.83426,8.61585360992
 08/04  07:00:00,712.580156563,72.7938348621,541.402849719,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/04  08:00:00,910.279377718,74.0549424762,614.763274463,0.0,122.71106,84.617158233,32.8633208232,0.0,24.1713,8.69202082319
 08/04  09:00:00,965.154584771,74.9316119191,667.953864782,0.0,122.71106,84.617158233,32.8218557659,0.0,24.1713,8.65055576587
 08/04  10:00:00,1005.99720084,75.6893802907,703.546859166,0.0,122.71106,88.818015033,44.9073278447,0.0,36.25695,8.65037784468
 08/04  11:00:00,1023.16226662,76.7254835904,718.898352814,0.0,122.71106,88.818015033,44.9071502818,0.0,36.25695,8.65020028184
 08/04  12:00:00,1037.95926398,78.5390811314,732.522833544,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/04  13:00:00,1037.11716813,80.1579290586,733.920631168,0.0,122.71106,84.617158233,32.8401328125,0.0179742747084,24.1713,8.65085853783
 08/04  14:00:00,1034.37771564,81.3518401375,729.810858359,0.0,122.71106,84.617158233,32.8219786976,0.0,24.1713,8.65067869763
 08/04  15:00:00,1021.74894842,82.9727712942,722.103664968,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/04  16:00:00,1013.71933539,84.4350147438,717.79458719,0.0,122.71106,73.183824,13.4645913348,0.0,4.83426,8.63033133479
 08/04  17:00:00,972.067085514,82.3689821321,712.090657196,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/04  18:00:00,889.731703854,72.6688003453,639.69256323,0.0,122.71106,39.942024,13.5047794892,0.014126479466,4.83426,8.65639300968
 08/04  19:00:00,869.471110028,72.6688003453,619.189864581,0.0,122.71106,39.942024,13.5083727744,0.0,4.83426,8.67411277437
 08/04  20:00:00,759.744330208,72.6688003453,571.353333536,0.0,43.513341876,39.942024,13.4996759007,0.0,4.83426,8.66541590066
 08/04  21:00:00,301.057736231,1.96213129454,191.670577321,0.0,43.513341876,39.243024,13.497810597,0.0,4.83426,8.66355059698
 08/04  22:00:00,203.876530617,1.01179118778,96.6062200384,0.0,43.513341876,39.243024,13.4704050208,0.0,4.83426,8.63614502076
 08/04  23:00:00,105.952353513,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  24:00:00,105.085007876,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  01:00:00,105.058531498,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  02:00:00,105.035320272,0.0,0.0,0.0,43.513341876,39.243024,13.4442937694,0.0,4.83426,8.61003376939
 08/05  03:00:00,105.003655417,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  04:00:00,105.524758818,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  05:00:00,105.494364751,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  06:00:00,87.572665758,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  07:00:00,87.4486167376,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  08:00:00,239.446033532,1.05212214208,149.325065218,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  09:00:00,196.946846205,2.60609840948,105.737461389,0.0,43.513341876,39.243024,13.4501419783,0.0,4.83426,8.61588197834
 08/05  10:00:00,548.856629221,8.09541343354,448.534307262,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  11:00:00,428.90132572,9.46867717411,327.26216238,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  12:00:00,603.211463203,10.3005155647,500.107114714,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  13:00:00,672.189360512,25.187567807,553.997399179,0.0,43.513341876,39.243024,13.4432720264,0.0,4.83426,8.60901202641
 08/05  14:00:00,680.439772431,25.7075193644,561.681292707,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  15:00:00,711.715218084,30.3709478612,588.212348732,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  16:00:00,712.636276135,41.4743176284,578.182496654,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  17:00:00,711.240964185,31.0573085964,587.101895847,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  18:00:00,686.89238721,38.2665617799,555.876674602,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  19:00:00,665.205452102,30.4106332861,541.418717871,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  20:00:00,642.348555876,29.1986697906,502.143590034,0.0,43.513341876,39.243024,13.4443710362,0.0,4.83426,8.61011103624
 08/05  21:00:00,604.786972856,9.17156253461,484.999781082,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  22:00:00,489.420205403,3.34826966637,376.996099856,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  23:00:00,555.851750359,4.13056922915,440.806209317,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  24:00:00,428.524440403,2.77647352857,317.229224377,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  01:00:00,371.24499808,2.06513374248,261.464133987,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  02:00:00,383.957529473,2.18728454521,273.913204883,0.0,43.513341876,39.243024,13.4443489282,0.0,4.83426,8.61008892821
 08/06  03:00:00,366.716691128,2.03115197313,256.922359541,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  04:00:00,237.000346943,1.00933814898,128.96671846,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  05:00:00,194.012360702,0.697927754687,86.7874195243,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  06:00:00,87.7012843022,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  07:00:00,339.998618955,1.74554844323,248.170999399,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  08:00:00,356.21975434,1.93742227453,264.044710364,0.0,43.513341876,39.243024,13.4501702428,0.0,4.83426,8.61591024276
 08/06  09:00:00,449.178730973,2.61617694895,355.470262762,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  10:00:00,410.703571302,5.89400872535,314.092671153,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  11:00:00,555.769944201,9.79424312972,453.219335166,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  12:00:00,601.889717757,10.4014695145,498.885573823,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  13:00:00,703.037520174,29.3130767182,580.447138162,0.0,43.513341876,39.243024,13.4501657111,0.0,4.83426,8.61590571114
 08/06  14:00:00,683.872554684,30.2371337706,560.673197638,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  15:00:00,746.92999098,43.2766847039,610.39810489,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  16:00:00,695.998314202,34.8807107715,568.184262308,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  17:00:00,747.959466118,46.1228903985,608.747782819,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  18:00:00,674.844991298,34.2805996563,547.885894841,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  19:00:00,683.111401033,35.3310824894,554.305693137,0.0,43.513341876,39.243024,13.4443627367,0.0,4.83426,8.61010273669
 08/06  20:00:00,641.468032437,32.3969583821,498.124051031,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  21:00:00,633.164988985,15.7304318988,506.497732534,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  22:00:00,555.540560345,3.96348328411,441.842422876,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  23:00:00,528.736164188,3.62527431785,414.745922755,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  24:00:00,439.133838138,2.70569038039,328.018002536,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  01:00:00,375.548087878,2.24050722421,265.458822135,0.0,43.513341876,39.243024,13.4501425799,0.0,4.83426,8.61588257992
 08/07  02:00:00,341.406591273,1.9590063896,231.886862443,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  03:00:00,146.350176684,0.348963877343,40.5111779156,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  04:00:00,105.572555431,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  05:00:00,105.501894718,0.0,0.0,0.0,43.513341876,39.243024,13.4499660814,0.0,4.83426,8.61570608136
 08/07  06:00:00,704.427180886,72.6688003453,533.256785726,0.0,43.513341876,39.942024,4.86461139405,0.0103513940549,4.83426,0.02
 08/07  07:00:00,741.724564072,73.3948486669,570.749375148,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/07  08:00:00,943.766954306,76.1657008845,645.558309371,0.0,122.71106,84.617158233,41.5344771707,0.0,24.1713,17.3631771707
 08/07  09:00:00,990.048877167,77.1641958564,690.421967483,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/07  10:00:00,1024.61471073,78.2932352431,719.140947942,0.0,122.71106,88.818015033,44.9072500522,0.0,36.25695,8.65030005225
 08/07  11:00:00,1044.16124588,80.0700668074,735.536601755,0.0,122.71106,88.818015033,44.9070578972,0.0,36.25695,8.65010789724
 08/07  12:00:00,1057.2077088,82.5053278185,746.456442721,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/07  13:00:00,1064.39147584,84.6831632318,755.465912952,0.0,122.71106,84.617158233,32.8394950763,0.0174446346829,24.1713,8.6507504416
 08/07  14:00:00,1067.78398159,86.2481383786,757.274050378,0.0,122.71106,84.617158233,32.8218569188,0.0,24.1713,8.65055691876
 08/07  15:00:00,1062.45072464,88.0675799864,756.73434131,0.0,122.71106,78.0003075165,13.4846252707,0.0,4.83426,8.65036527071
 08/07  16:00:00,1056.10328609,89.4640564907,753.966389049,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/07  17:00:00,1012.06148115,86.6786410015,746.473246165,0.0,122.71106,39.942024,13.4644918741,0.0,4.83426,8.63023187406
 08/07  18:00:00,973.271092349,72.6688003453,721.128668664,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/07  19:00:00,947.542756649,72.6688003453,694.80308686,0.0,122.71106,39.942024,13.5074227674,0.0,4.83426,8.67316276736
 08/07  20:00:00,818.62684098,72.6688003453,627.706407801,0.0,43.513341876,39.942024,13.4995962238,0.0,4.83426,8.66533622381
 08/07  21:00:00,405.110818753,3.03766988005,292.784598009,0.0,43.513341876,39.243024,13.4984723694,0.0,4.83426,8.66421236937
 08/07  22:00:00,396.606944106,2.86633987235,285.020175404,0.0,43.513341876,39.243024,13.469081108,0.0,4.83426,8.63482110798
 08/07  23:00:00,199.110255156,0.707452690486,91.4788265724,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  24:00:00,235.905727005,1.00520738786,128.451824032,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  01:00:00,105.112124877,0.0,0.0,0.0,43.513341876,39.243024,13.4499719196,0.0,4.83426,8.61571191963
 08/08  02:00:00,105.092203183,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  03:00:00,105.078002171,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  04:00:00,107.778715056,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  05:00:00,107.37637272,0.0,0.0,0.0,43.513341876,39.243024,13.4501227657,0.0,4.83426,8.61586276569
 08/08  06:00:00,705.44610606,72.6688003453,533.075399254,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/08  07:00:00,758.371412312,73.0686338621,587.347311989,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/08  08:00:00,963.969634791,75.7399844755,665.322747959,0.0,122.71106,84.617158233,41.5341542784,0.0,24.1713,17.3628542784
 08/08  09:00:00,1004.98395088,76.5407522461,705.044812341,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/08  10:00:00,1031.3868273,77.5746469691,725.971848284,0.0,122.71106,88.818015033,44.9073744222,0.0,36.25695,8.65042442216
 08/08  11:00:00,1051.13645989,79.3147676095,742.759120737,0.0,122.71106,88.818015033,44.9071779652,0.0,36.25695,8.65022796522
 08/08  12:00:00,1055.88294378,81.6878392148,745.797874046,0.0,122.71106,88.818015033,42.1908606817,0.0,36.25695,5.93391068175
 08/08  13:00:00,1044.3755213,83.3111837441,737.065156514,0.0,122.71106,84.617158233,26.9247543268,0.0186122607783,24.1713,2.73484206599
 08/08  14:00:00,1045.9871264,84.7310229056,737.299562448,0.0,122.71106,84.617158233,32.8219706843,0.0,24.1713,8.6506706843
 08/08  15:00:00,1047.74773078,86.4206912103,743.752509694,0.0,122.71106,78.0003075165,13.4847345313,0.0,4.83426,8.65047453127
 08/08  16:00:00,1039.86728003,88.0626346158,739.028417958,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/08  17:00:00,1007.26723193,85.5788955907,742.224362897,0.0,122.71106,39.942024,13.464610801,0.0,4.83426,8.63035080097
 08/08  18:00:00,944.867767037,72.6688003453,692.962752678,0.0,122.71106,39.942024,4.86813014053,0.0138701405303,4.83426,0.02
 08/08  19:00:00,926.889345837,72.6688003453,674.931112765,0.0,122.71106,39.942024,13.507512429,0.0,4.83426,8.67325242898
 08/08  20:00:00,812.750551688,72.6688003453,622.396108253,0.0,43.513341876,39.942024,13.4991042438,0.0,4.83426,8.66484424378
 08/08  21:00:00,407.475756486,3.04530373583,295.513397371,0.0,43.513341876,39.243024,13.499566219,0.0,4.83426,8.66530621902
 08/08  22:00:00,403.839146584,2.86263042784,292.281592719,0.0,43.513341876,39.243024,13.4690170566,0.0,4.83426,8.63475705656
 08/08  23:00:00,415.66050001,2.31743161444,304.373272138,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  24:00:00,274.075749566,1.30460168244,165.957880096,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  01:00:00,250.680343012,1.04575210166,143.040748347,0.0,43.513341876,39.243024,13.4500819205,0.0,4.83426,8.61582192047
 08/09  02:00:00,197.329217423,0.697927754687,90.5829424916,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  03:00:00,105.098481952,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  04:00:00,105.614764691,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  05:00:00,105.544782111,0.0,0.0,0.0,43.513341876,39.243024,13.449958578,0.0,4.83426,8.61569857796
 08/09  06:00:00,707.764519294,72.6688003453,537.292336171,0.0,43.513341876,39.942024,4.86664010901,0.0123801090132,4.83426,0.02
 08/09  07:00:00,713.379423177,73.1853540623,542.277325571,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/09  08:00:00,900.153906553,75.5970741964,602.517813453,0.0,122.71106,84.617158233,41.5345409614,0.0,24.1713,17.3632409614
 08/09  09:00:00,962.433645975,76.368650113,663.336494825,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/09  10:00:00,1018.93904947,77.3669341396,713.766712243,0.0,122.71106,88.818015033,44.9074540076,0.0,36.25695,8.65050400765
 08/09  11:00:00,1035.70046149,79.142196355,727.640546637,0.0,122.71106,88.818015033,44.90725384,0.0,36.25695,8.65030383998
 08/09  12:00:00,1041.6760169,81.2891280859,732.186460737,0.0,122.71106,88.818015033,44.9070555085,0.0,36.25695,8.65010550846
 08/09  13:00:00,1045.71900307,83.4342452727,738.251685753,0.0,122.71106,84.617158233,24.2088663742,0.01756637419,24.1713,0.02
 08/09  14:00:00,1044.89020817,84.6150355882,736.174338813,0.0,122.71106,84.617158233,32.8220416289,0.0,24.1713,8.65074162893
 08/09  15:00:00,1040.26682158,85.8836394676,736.795717837,0.0,122.71106,78.0003075165,13.4848011864,0.0,4.83426,8.65054118644
 08/09  16:00:00,1037.85288392,87.0696733303,738.007146715,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/09  17:00:00,1000.06743127,84.6356132346,736.095955304,0.0,122.71106,39.942024,13.4641785693,0.0,4.83426,8.62991856933
 08/09  18:00:00,928.832109558,72.6688003453,677.13902054,0.0,122.71106,39.942024,4.8681535383,0.0138935382964,4.83426,0.02
 08/09  19:00:00,909.986736484,72.6688003453,657.496230007,0.0,122.71106,39.942024,13.5075632662,0.0,4.83426,8.67330326621
 08/09  20:00:00,806.593515499,72.6688003453,616.337314071,0.0,43.513341876,39.942024,13.4992096361,0.0,4.83426,8.6649496361
 08/09  21:00:00,357.294730699,2.52947796946,246.255709413,0.0,43.513341876,39.243024,13.4996131209,0.0,4.83426,8.66535312093
 08/09  22:00:00,406.805063878,3.05013898851,294.957361874,0.0,43.513341876,39.243024,13.4702808959,0.0,4.83426,8.63602089591
 08/09  23:00:00,106.005966894,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  24:00:00,235.614238107,1.0564026906,128.090469947,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  01:00:00,105.139213634,0.0,0.0,0.0,43.513341876,39.243024,13.4486167518,0.0,4.83426,8.61435675178
 08/10  02:00:00,105.12640194,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  03:00:00,105.112958486,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  04:00:00,105.610861005,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  05:00:00,105.508474663,0.0,0.0,0.0,43.513341876,39.243024,13.4500236375,0.0,4.83426,8.61576363753
 08/10  06:00:00,705.48809149,72.6688003453,535.841722893,0.0,43.513341876,39.942024,4.86528829434,0.0110282943414,4.83426,0.02
 08/10  07:00:00,703.473590069,72.7921869897,533.988219671,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/10  08:00:00,824.922047053,74.3419076365,529.219356478,0.0,122.71106,84.617158233,41.5345928302,0.0,24.1713,17.3632928302
 08/10  09:00:00,841.109555092,74.666686807,544.379100928,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/10  10:00:00,869.083373818,75.1249953156,567.04761017,0.0,122.71106,88.818015033,44.9074956426,0.0,36.25695,8.65054564255
 08/10  11:00:00,898.591976837,75.6087089493,596.724003828,0.0,122.71106,88.818015033,44.907292494,0.0,36.25695,8.65034249404
 08/10  12:00:00,928.590243378,76.7985548346,625.84371757,0.0,122.71106,88.818015033,44.9070913791,0.0,36.25695,8.6501413791
 08/10  13:00:00,937.875233284,77.4481608649,638.180713288,0.0,122.71106,84.617158233,24.2093131618,0.0180131617784,24.1713,0.02
 08/10  14:00:00,956.355224021,78.8827206696,654.845803105,0.0,122.71106,84.617158233,32.8220755079,0.0,24.1713,8.65077550794
 08/10  15:00:00,952.6856138,78.5014575084,658.33232993,0.0,122.71106,78.0003075165,13.484831749,0.0,4.83426,8.65057174896
 08/10  16:00:00,934.002834382,79.5569891883,643.891783246,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/10  17:00:00,896.744945334,77.8740515299,642.343939882,0.0,122.71106,39.942024,13.464215645,0.0,4.83426,8.62995564501
 08/10  18:00:00,803.502994405,72.6688003453,554.367233871,0.0,122.71106,39.942024,4.92240023137,0.0681402313665,4.83426,0.02
 08/10  19:00:00,800.767238699,72.6688003453,550.591838059,0.0,122.71106,39.942024,13.5080726058,0.0,4.83426,8.67381260575
 08/10  20:00:00,735.780647561,72.6688003453,548.003958479,0.0,43.513341876,39.942024,13.5147502368,0.0155763951039,4.83426,8.66491384165
 08/10  21:00:00,105.339837773,0.0,0.0,0.0,43.513341876,39.243024,13.4980699846,0.0,4.83426,8.66380998462
 08/10  22:00:00,104.950171815,0.0,0.0,0.0,43.513341876,39.243024,13.4703049714,0.0,4.83426,8.63604497138
 08/10  23:00:00,105.781752858,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  24:00:00,104.885551067,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  01:00:00,104.870390167,0.0,0.0,0.0,43.513341876,39.243024,13.4499082099,0.0,4.83426,8.61564820993
 08/11  02:00:00,104.865009697,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  03:00:00,104.859981356,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  04:00:00,107.278373911,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  05:00:00,106.874496483,0.0,0.0,0.0,43.513341876,39.243024,13.4500522796,0.0,4.83426,8.61579227957
 08/11  06:00:00,303.8661646,72.6688003453,140.455757478,0.0,43.513341876,39.942024,4.95099636287,0.0967363628673,4.83426,0.02
 08/11  07:00:00,284.063498582,72.6688003453,121.675230538,0.0,43.513341876,39.942024,115.436566365,110.582306365,4.83426,0.02
 08/11  08:00:00,437.216646132,72.9015432932,150.084544483,0.0,122.71106,84.617158233,43.5697131562,2.03512645364,24.1713,17.3632867025
 08/11  09:00:00,483.641809194,73.0974532967,195.838814276,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/11  10:00:00,533.21481668,73.3406153282,240.564800367,0.0,122.71106,88.818015033,44.9075053441,0.0,36.25695,8.65055534409
 08/11  11:00:00,604.035277441,73.7504036853,309.477886234,0.0,122.71106,88.818015033,44.9072998586,0.0,36.25695,8.65034985865
 08/11  12:00:00,677.214437529,74.5962922213,382.192039457,0.0,122.71106,88.818015033,44.9070965172,0.0,36.25695,8.65014651717
 08/11  13:00:00,736.897081767,75.3726053739,445.006925169,0.0,122.71106,84.617158233,24.20881664,0.0175166400393,24.1713,0.02
 08/11  14:00:00,747.90049863,75.828355381,455.29911846,0.0,122.71106,84.617158233,32.8220785689,0.0,24.1713,8.65077856891
 08/11  15:00:00,774.004783105,76.6174364717,486.910430887,0.0,122.71106,78.0003075165,13.4848323906,0.0,4.83426,8.65057239062
 08/11  16:00:00,811.453098743,77.1464365052,529.089362529,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/11  17:00:00,727.184325425,75.8155581038,479.606909408,0.0,122.71106,39.942024,13.4642216982,0.0,4.83426,8.62996169822
 08/11  18:00:00,554.177060071,72.6688003453,310.129429053,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/11  19:00:00,481.433913407,72.6688003453,234.872067483,0.0,122.71106,39.942024,13.5080619003,0.0,4.83426,8.67380190028
