Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/11  20:00:00,330.192401914,72.6688003453,149.181739541,0.0,43.513341876,39.942024,13.516103346,0.0168877046871,4.83426,8.66495564128
 08/11  21:00:00,104.623185386,0.0,0.0,0.0,43.513341876,39.243024,13.4988310402,0.0,4.83426,8.66457104017
 08/11  22:00:00,104.71155169,0.0,0.0,0.0,43.513341876,39.243024,13.4703010529,0.0,4.83426,8.63604105287
 08/11  23:00:00,105.615602884,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  24:00:00,104.685973335,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  01:00:00,104.650628506,0.0,0.0,0.0,43.513341876,39.243024,13.4443109655,0.0,4.83426,8.61005096554
 08/12  02:00:00,104.60325424,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  03:00:00,104.578417538,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  04:00:00,105.002526914,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  05:00:00,104.967425976,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  06:00:00,87.0776077787,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  07:00:00,87.0752304477,0.0,0.0,0.0,43.513341876,39.243024,13.4442915412,0.0,4.83426,8.61003154119
 08/12  08:00:00,87.2053728958,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  09:00:00,87.3197294386,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  10:00:00,87.3718133806,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  11:00:00,88.1994180312,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  12:00:00,87.3745819663,0.0,0.0,0.0,43.513341876,39.243024,13.4500004351,0.0,4.83426,8.61574043506
 08/12  13:00:00,87.4550470713,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  14:00:00,90.7517945064,3.15966956236,0.11803615342,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  15:00:00,258.853055499,8.16150807672,161.038527793,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  16:00:00,349.219546304,8.10490144244,250.953001308,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  17:00:00,332.014658024,8.45248274487,233.694433923,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  18:00:00,297.930012044,3.67356320943,204.672964407,0.0,43.513341876,39.243024,13.4443341456,0.0,4.83426,8.6100741456
 08/12  19:00:00,208.901196576,2.68640968601,114.143964658,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  20:00:00,105.505392171,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  21:00:00,105.186830244,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  22:00:00,104.813047549,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  23:00:00,105.64332655,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  24:00:00,104.783808597,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  01:00:00,104.758960532,0.0,0.0,0.0,43.513341876,39.243024,13.4442066948,0.0,4.83426,8.60994669484
 08/13  02:00:00,104.730903829,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  03:00:00,104.710112932,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  04:00:00,105.157344229,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  05:00:00,105.13812922,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  06:00:00,90.2291211664,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  07:00:00,87.1623153921,0.0,0.0,0.0,43.513341876,39.243024,13.4441864338,0.0,4.83426,8.60992643381
 08/13  08:00:00,87.2632900003,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  09:00:00,87.3869365702,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  10:00:00,87.4713120063,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  11:00:00,88.3108750485,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  12:00:00,162.27854016,5.44481261073,68.6261671924,0.0,43.513341876,39.243024,13.4500932663,0.0,4.83426,8.6158332663
 08/13  13:00:00,328.048193625,6.44364238682,231.706930564,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  14:00:00,407.549234288,7.32311455153,309.617196816,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  15:00:00,434.657602073,9.50023164217,334.280617704,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  16:00:00,409.184267431,8.97834233269,309.601719209,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  17:00:00,447.544268497,7.7707251395,348.850285163,0.0,43.513341876,39.243024,13.444335978,0.0,4.83426,8.61007597802
 08/13  18:00:00,438.28379575,4.63883686402,342.716474727,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  19:00:00,454.94370971,2.68618536045,357.352485295,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  20:00:00,152.482459959,0.348963877343,45.9127818576,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  21:00:00,214.447366746,1.05095731495,106.789346914,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  22:00:00,104.928918658,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  23:00:00,105.717731052,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  24:00:00,104.87565007,0.0,0.0,0.0,43.513341876,39.243024,13.4443493725,0.0,4.83426,8.61008937253
 08/14  01:00:00,104.872402455,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  02:00:00,104.863976454,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  03:00:00,104.850544964,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  04:00:00,105.335813164,0.0,0.0,0.0,43.513341876,39.243024,13.4499719035,0.0,4.83426,8.61571190352
 08/14  05:00:00,105.28975708,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  06:00:00,339.563885885,72.6688003453,173.66989027,0.0,43.513341876,39.942024,4.94538813934,0.0911281393371,4.83426,0.02
 08/14  07:00:00,340.232270608,72.6688003453,177.434335222,0.0,43.513341876,39.942024,143.455594426,129.991458963,4.83426,8.62987546361
 08/14  08:00:00,461.05640302,72.6963012911,174.147731525,0.0,122.71106,84.617158233,51.5662498868,18.7039415858,24.1713,8.69100830106
 08/14  09:00:00,479.756668765,72.8213699297,192.475671088,0.0,122.71106,84.617158233,32.9040426557,0.082576226134,24.1713,8.65016642954
 08/14  10:00:00,459.638175181,72.9573658534,168.356205331,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/14  11:00:00,445.336179948,73.1828889541,153.054072506,0.0,122.71106,88.818015033,44.9069106683,0.0,36.25695,8.6499606683
 08/14  12:00:00,446.101181224,73.545163595,154.341813812,0.0,122.71106,88.818015033,44.9075360103,0.0,36.25695,8.65058601025
 08/14  13:00:00,461.187365762,73.8525947728,173.062971355,0.0,122.71106,84.617158233,24.208846578,0.0175465780365,24.1713,0.02
 08/14  14:00:00,463.01191939,74.051618206,174.664171145,0.0,122.71106,84.617158233,32.8216780868,0.0,24.1713,8.6503780868
 08/14  15:00:00,478.95805882,74.1063072518,197.035778365,0.0,122.71106,78.0003075165,13.4900759351,0.00564404868232,4.83426,8.65017188644
 08/14  16:00:00,463.171493547,74.0904531743,186.522082622,0.0,122.71106,73.183824,6.44643787075,1.59217787075,4.83426,0.02
 08/14  17:00:00,381.135908607,73.155667551,139.03216457,0.0,122.71106,39.942024,19.1467730194,5.68228142137,4.83426,8.63023159799
 08/14  18:00:00,354.520788868,72.6688003453,113.128616911,0.0,122.71106,39.942024,13.4904032891,0.0,4.83426,8.65614328906
 08/14  19:00:00,316.871517566,72.6688003453,72.674823506,0.0,122.71106,39.942024,13.5079770415,0.0,4.83426,8.67371704148
 08/14  20:00:00,200.335323038,72.6688003453,21.6170467038,0.0,43.513341876,39.942024,13.8459400858,0.347073919571,4.83426,8.66460616622
 08/14  21:00:00,104.779340542,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  22:00:00,104.552073795,0.0,0.0,0.0,43.513341876,39.243024,13.4703749408,0.0,4.83426,8.63611494077
 08/14  23:00:00,105.509194818,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  24:00:00,104.600794342,0.0,0.0,0.0,43.513341876,39.243024,13.4501111108,0.0,4.83426,8.61585111078
 08/15  01:00:00,104.589681219,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  02:00:00,104.579035088,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  03:00:00,104.526322544,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  04:00:00,106.615224632,0.0,0.0,0.0,43.513341876,39.243024,13.4499802781,0.0,4.83426,8.61572027806
 08/15  05:00:00,106.28779578,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  06:00:00,163.924571866,72.6688003453,0.00713754288243,0.0,43.513341876,39.942024,143.487224724,138.632964724,4.83426,0.02
 08/15  07:00:00,163.951476316,72.6688003453,3.75782751508,0.0,43.513341876,39.942024,533.212651175,519.74850808,4.83426,8.62988309431
 08/15  08:00:00,334.769330305,72.6688003453,49.4952723347,0.0,122.71106,84.617158233,212.107656764,179.245343756,24.1713,8.69101300798
 08/15  09:00:00,404.388289743,72.6688003453,117.972294712,0.0,122.71106,84.617158233,78.8505663723,46.0290944202,24.1713,8.65017195208
 08/15  10:00:00,460.226247261,72.6688003453,168.886826872,0.0,122.71106,88.818015033,39.9983421409,3.72139214093,36.25695,0.02
 08/15  11:00:00,508.134585027,72.674475072,215.206700591,0.0,122.71106,88.818015033,44.9173307986,0.0104149845651,36.25695,8.64996581406
 08/15  12:00:00,536.316940916,72.8138728625,243.70057324,0.0,122.71106,88.818015033,44.9075409266,0.0,36.25695,8.65059092659
 08/15  13:00:00,575.621747869,73.0527756672,286.381559876,0.0,122.71106,84.617158233,24.2076616178,0.0163616178263,24.1713,0.02
 08/15  14:00:00,623.020658728,73.3623188497,333.015076725,0.0,122.71106,84.617158233,32.8216826137,0.0,24.1713,8.65038261373
 08/15  15:00:00,607.537303209,73.4987773059,324.268097033,0.0,122.71106,78.0003075165,13.4908877234,0.00645177296447,4.83426,8.65017595041
 08/15  16:00:00,595.244480245,73.6979611369,316.944551329,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/15  17:00:00,533.890819799,73.1339607106,289.601640924,0.0,122.71106,39.942024,13.4644965331,0.0,4.83426,8.63023653313
 08/15  18:00:00,462.354951892,72.6688003453,219.137996443,0.0,122.71106,39.942024,13.4904067974,0.0,4.83426,8.65614679739
 08/15  19:00:00,432.553248897,72.6688003453,186.808314762,0.0,122.71106,39.942024,13.5079795315,0.0,4.83426,8.67371953148
 08/15  20:00:00,356.244019845,72.6688003453,175.491298025,0.0,43.513341876,39.942024,13.4988684683,0.0,4.83426,8.66460846831
 08/15  21:00:00,104.678563336,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  22:00:00,104.741872099,0.0,0.0,0.0,43.513341876,39.243024,13.470378386,0.0,4.83426,8.63611838599
 08/15  23:00:00,105.65665097,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  24:00:00,104.745756047,0.0,0.0,0.0,43.513341876,39.243024,13.4501153751,0.0,4.83426,8.61585537513
 08/16  01:00:00,104.72324084,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  02:00:00,104.702994056,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  03:00:00,104.693218735,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  04:00:00,105.154316232,0.0,0.0,0.0,43.513341876,39.243024,13.449985115,0.0,4.83426,8.61572511501
 08/16  05:00:00,105.10768834,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  06:00:00,202.329160755,72.6688003453,38.4038990771,0.0,43.513341876,39.942024,4.97970696792,0.125446967923,4.83426,0.02
 08/16  07:00:00,212.925831843,72.6688003453,51.8556295269,0.0,43.513341876,39.942024,334.061117629,320.596969267,4.83426,8.62988836174
 08/16  08:00:00,358.507300425,72.6688003453,72.9150456821,0.0,122.71106,84.617158233,156.529068009,123.666747809,24.1713,8.69102019984
 08/16  09:00:00,384.649877107,72.6688003453,98.6398229426,0.0,122.71106,84.617158233,92.936406245,60.114927861,24.1713,8.65017838397
 08/16  10:00:00,435.127021618,72.6688003453,144.357469981,0.0,122.71106,88.818015033,42.3877080672,6.1107580672,36.25695,0.02
 08/16  11:00:00,522.349691467,72.6860371464,229.768889624,0.0,122.71106,88.818015033,44.9069224484,0.0,36.25695,8.64997244836
 08/16  12:00:00,594.809378354,72.9020800818,302.182152581,0.0,122.71106,88.818015033,44.9075478792,0.0,36.25695,8.65059787916
 08/16  13:00:00,668.821890085,73.2985538379,379.389905425,0.0,122.71106,84.617158233,24.2063848937,0.0150848936742,24.1713,0.02
 08/16  14:00:00,716.199915558,73.6334558018,426.302379113,0.0,122.71106,84.617158233,32.8216896852,0.0,24.1713,8.6503896852
 08/16  15:00:00,754.694465969,73.8848872227,470.877762225,0.0,122.71106,78.0003075165,13.484443171,0.0,4.83426,8.65018317101
 08/16  16:00:00,786.187047879,74.4901499521,506.496558376,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/16  17:00:00,716.784338516,74.0491759451,471.108666342,0.0,122.71106,39.942024,13.4645033824,0.0,4.83426,8.6302433824
 08/16  18:00:00,584.157242115,72.6688003453,340.435828147,0.0,122.71106,39.942024,13.4904146565,0.0,4.83426,8.65615465653
 08/16  19:00:00,503.63412502,72.6688003453,257.180282965,0.0,122.71106,39.942024,13.5079884635,0.0,4.83426,8.67372846349
 08/16  20:00:00,364.701571368,72.6688003453,183.656683538,0.0,43.513341876,39.942024,13.5082632471,0.00938623672079,4.83426,8.66461701037
 08/16  21:00:00,105.041151503,0.0,0.0,0.0,43.513341876,39.243024,5.36868265424,0.0,4.83426,0.534422654239
 08/16  22:00:00,104.757551607,0.0,0.0,0.0,43.513341876,39.243024,12.9571882218,0.0,4.83426,8.12292822181
 08/16  23:00:00,105.675163307,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  24:00:00,104.782287448,0.0,0.0,0.0,43.513341876,39.243024,13.4501212686,0.0,4.83426,8.61586126858
 08/17  01:00:00,104.799084467,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  02:00:00,104.810654878,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  03:00:00,104.807798042,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  04:00:00,105.289075751,0.0,0.0,0.0,43.513341876,39.243024,13.4499919665,0.0,4.83426,8.61573196647
 08/17  05:00:00,105.246342789,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  06:00:00,332.455699171,72.6688003453,166.643439138,0.0,43.513341876,39.942024,4.97490682276,0.120646822757,4.83426,0.02
 08/17  07:00:00,335.153456558,72.6688003453,172.442008878,0.0,43.513341876,39.942024,102.054988986,88.5908319169,4.83426,8.62989706941
 08/17  08:00:00,535.982546162,72.6688003453,248.190432477,0.0,122.71106,84.617158233,32.8623362421,0.0,24.1713,8.69103624213
 08/17  09:00:00,710.217716241,72.6876211187,420.460038475,0.0,122.71106,84.617158233,32.8214910169,0.0,24.1713,8.65019101694
 08/17  10:00:00,909.631462442,72.8259311585,613.56121489,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/17  11:00:00,939.139467264,73.2824339578,641.159150583,0.0,122.71106,88.818015033,44.9069355976,0.0,36.25695,8.64998559763
 08/17  12:00:00,961.845467923,74.151113082,662.813426754,0.0,122.71106,88.818015033,44.9075618626,0.0,36.25695,8.65061186256
 08/17  13:00:00,979.078887769,74.8938116967,682.585335673,0.0,122.71106,84.617158233,24.208758816,0.0174588160296,24.1713,0.02
 08/17  14:00:00,1014.1545982,76.2577470772,715.406986862,0.0,122.71106,84.617158233,32.8217041918,0.0,24.1713,8.65040419178
 08/17  15:00:00,1015.22354528,77.0653086786,722.12002191,0.0,122.71106,78.0003075165,13.484458391,0.0,4.83426,8.65019839096
 08/17  16:00:00,1014.64191267,78.0757099889,725.30586818,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/17  17:00:00,983.530724796,77.1570854896,728.191334755,0.0,122.71106,39.942024,13.4645170208,0.0,4.83426,8.6302570208
 08/17  18:00:00,881.145890603,72.6688003453,630.353010388,0.0,122.71106,39.942024,13.505215957,0.0147845577028,4.83426,8.65617139929
 08/17  19:00:00,869.870896131,72.6688003453,615.573329701,0.0,122.71106,39.942024,13.5080063442,0.0,4.83426,8.67374634424
 08/17  20:00:00,771.539552945,72.6688003453,582.193945917,0.0,43.513341876,39.942024,13.4988950449,0.0,4.83426,8.66463504492
 08/17  21:00:00,105.588844466,0.0,0.0,0.0,43.513341876,39.243024,7.60240441403,0.0,4.83426,2.76814441403
 08/17  22:00:00,105.1394366,0.0,0.0,0.0,43.513341876,39.243024,10.7294511782,0.0,4.83426,5.89519117821
 08/17  23:00:00,105.926810794,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  24:00:00,105.057267611,0.0,0.0,0.0,43.513341876,39.243024,13.4483837729,0.0,4.83426,8.61412377289
 08/18  01:00:00,105.044729677,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  02:00:00,105.040832202,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  03:00:00,105.057691119,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  04:00:00,107.684178557,0.0,0.0,0.0,43.513341876,39.243024,13.4500032685,0.0,4.83426,8.61574326854
 08/18  05:00:00,107.162184559,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  06:00:00,705.293595151,72.6688003453,531.918732077,0.0,43.513341876,39.942024,4.87182693554,0.0175669355439,4.83426,0.02
 08/18  07:00:00,704.464231543,72.6688003453,535.119885264,0.0,43.513341876,39.942024,13.4641716134,0.0,4.83426,8.62991161339
 08/18  08:00:00,825.908016918,72.9396337268,531.892775016,0.0,122.71106,84.617158233,32.8623635036,0.0,24.1713,8.69106350357
 08/18  09:00:00,840.344727953,73.7228111092,544.443599634,0.0,122.71106,84.617158233,32.8215118212,0.0,24.1713,8.65021182117
 08/18  10:00:00,904.246804502,74.3846458768,603.841796287,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/18  11:00:00,963.070539242,75.1274956724,660.5415565,0.0,122.71106,88.818015033,44.9069575678,0.0,36.25695,8.65000756781
 08/18  12:00:00,993.967625331,76.2349467162,690.455848615,0.0,122.71106,88.818015033,44.9075853904,0.0,36.25695,8.6506353904
 08/18  13:00:00,1016.10156565,77.9855972327,714.61154789,0.0,122.71106,84.617158233,24.2073948197,0.0160948196691,24.1713,0.02
 08/18  14:00:00,1035.25325445,79.1213976263,732.379295061,0.0,122.71106,84.617158233,32.8217286728,0.0,24.1713,8.65042867278
 08/18  15:00:00,1026.19466915,80.3717504524,728.480198256,0.0,122.71106,78.0003075165,13.4844838982,0.0,4.83426,8.65022389821
 08/18  16:00:00,1020.80291958,81.2993094677,726.819946852,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/18  17:00:00,986.460329702,78.9912105219,728.235777356,0.0,122.71106,39.942024,13.4645400253,0.0,4.83426,8.63028002525
 08/18  18:00:00,880.954344623,72.6688003453,629.317803502,0.0,122.71106,39.942024,13.5048265139,0.0143667642378,4.83426,8.65619974963
 08/18  19:00:00,865.172042169,72.6688003453,607.946986044,0.0,122.71106,39.942024,13.5080388658,0.0,4.83426,8.67377886577
 08/18  20:00:00,746.277058583,72.6688003453,557.75513967,0.0,43.513341876,39.942024,13.5078282007,0.00831741667975,4.83426,8.66525078407
 08/18  21:00:00,105.080116929,0.0,0.0,0.0,43.513341876,39.243024,11.3531912254,0.0,4.83426,6.51893122542
 08/18  22:00:00,105.065838527,0.0,0.0,0.0,43.513341876,39.243024,6.99108633681,0.0,4.83426,2.15682633681
 08/18  23:00:00,105.86754216,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  24:00:00,104.986601917,0.0,0.0,0.0,43.513341876,39.243024,13.4498760389,0.0,4.83426,8.61561603887
 08/19  01:00:00,104.959187385,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  02:00:00,104.945246738,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  03:00:00,104.939871956,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  04:00:00,105.440159082,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  05:00:00,105.420234093,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  06:00:00,90.5063944186,0.0,0.0,0.0,43.513341876,39.243024,13.4441982537,0.0,4.83426,8.60993825373
 08/19  07:00:00,87.3793819588,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  08:00:00,87.4067835737,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  09:00:00,87.46853656,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  10:00:00,87.5014418924,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  11:00:00,190.051099844,0.663349279204,99.9770177844,0.0,43.513341876,39.243024,13.4499667073,0.0,4.83426,8.61570670731
 08/19  12:00:00,450.907694989,2.97063477847,356.183153254,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  13:00:00,571.778773746,7.8110374726,471.608662372,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  14:00:00,600.670772625,7.61525162326,500.866272438,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  15:00:00,611.034746352,9.42707565699,508.978345795,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  16:00:00,612.822523668,11.0318552623,509.515307832,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  17:00:00,638.564149404,8.08414281644,537.829325614,0.0,43.513341876,39.243024,13.4443488881,0.0,4.83426,8.61008888808
 08/19  18:00:00,589.527349421,8.82427351157,488.668323736,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  19:00:00,586.664737709,8.87018993608,478.979352433,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  20:00:00,435.258614218,3.03665826576,323.046766005,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  21:00:00,389.083930997,2.68534036712,277.864159111,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  22:00:00,401.058568811,2.75749261125,289.941247299,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  23:00:00,412.266027023,2.87945554773,299.925045671,0.0,43.513341876,39.243024,13.4443307141,0.0,4.83426,8.61007071408
 08/19  24:00:00,105.107875687,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  01:00:00,239.34608617,1.05145529962,131.848778533,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  02:00:00,105.031120779,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  03:00:00,104.963757095,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  04:00:00,105.441144359,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  05:00:00,105.405370833,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  06:00:00,90.4639381388,0.0,0.0,0.0,43.513341876,39.243024,13.4442778139,0.0,4.83426,8.61001781393
 08/20  07:00:00,87.3380148243,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  08:00:00,223.099014806,1.05160120203,133.090671109,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  09:00:00,240.709103474,1.05898232333,150.557174319,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  10:00:00,383.5841847,7.56155934233,284.587033696,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  11:00:00,405.693445669,10.1668917163,303.265664054,0.0,43.513341876,39.243024,13.4500782234,0.0,4.83426,8.61581822338
 08/20  12:00:00,468.79658036,9.31873963368,367.943618634,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  13:00:00,650.708405748,12.8841860027,544.592734643,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  14:00:00,566.202666929,10.4752331232,463.612988449,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  15:00:00,649.023895779,12.623495252,543.326474284,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  16:00:00,554.686472792,10.0515474619,452.641070936,0.0,43.513341876,39.243024,13.4443318622,0.0,4.83426,8.61007186222
 08/20  17:00:00,631.696638876,11.7777749336,527.12293808,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  18:00:00,466.290945335,8.96180081983,366.18561302,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  19:00:00,559.6773683,3.96372303017,455.40315651,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  20:00:00,534.155660538,3.09775025552,420.301344453,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  21:00:00,472.728846482,2.7031581144,360.170097632,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  22:00:00,189.797826421,0.573713650019,83.2948895846,0.0,43.513341876,39.243024,13.4442783115,0.0,4.83426,8.61001831154
 08/20  23:00:00,272.326795657,1.13469341526,163.556017719,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  24:00:00,104.989767155,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  01:00:00,104.9890922,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  02:00:00,104.978435721,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  03:00:00,104.958592024,0.0,0.0,0.0,43.513341876,39.243024,13.4499719622,0.0,4.83426,8.61571196225
 08/21  04:00:00,105.471040651,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  05:00:00,105.434911348,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  06:00:00,707.305323812,72.6688003453,534.776351228,0.0,43.513341876,39.942024,4.87224721143,0.0179872114274,4.83426,0.02
 08/21  07:00:00,703.653006367,72.7143654157,533.795906199,0.0,43.513341876,39.942024,13.4644956749,0.0,4.83426,8.6302356749
 08/21  08:00:00,827.066021685,74.1777652915,531.21448667,0.0,122.71106,84.617158233,32.8622788081,0.0,24.1713,8.6909788081
 08/21  09:00:00,861.639822569,74.8538300899,564.757002048,0.0,122.71106,84.617158233,32.8220465688,0.0,24.1713,8.65074656876
 08/21  10:00:00,909.281748529,75.7597615933,607.263074637,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/21  11:00:00,910.960223611,76.8139640801,607.340160031,0.0,122.71106,88.818015033,44.9074952692,0.0,36.25695,8.65054526924
 08/21  12:00:00,935.642150349,78.1998198874,631.763259764,0.0,122.71106,88.818015033,44.9072958872,0.0,36.25695,8.6503458872
 08/21  13:00:00,952.519409218,78.9210701605,651.64454309,0.0,122.71106,84.617158233,32.8390029669,0.0175554447654,24.1713,8.65014752212
 08/21  14:00:00,949.32543295,79.4595509455,647.929404493,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/21  15:00:00,934.861480611,79.3745125271,640.053846949,0.0,122.71106,78.0003075165,13.4850746361,0.0,4.83426,8.65081463614
 08/21  16:00:00,930.914484491,78.5004574916,641.809630038,0.0,122.71106,73.183824,13.4644053104,0.0,4.83426,8.63014531042
 08/21  17:00:00,901.596272289,76.4720753828,648.129061956,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/21  18:00:00,793.355421006,72.6688003453,544.005637045,0.0,122.71106,39.942024,13.5569888189,0.0669715249504,4.83426,8.65575729395
 08/21  19:00:00,796.468072631,72.6688003453,540.777109306,0.0,122.71106,39.942024,13.5082663053,0.0,4.83426,8.67400630526
 08/21  20:00:00,724.018670915,72.6688003453,535.429541731,0.0,43.513341876,39.942024,13.4992880191,0.0,4.83426,8.66502801907
 08/21  21:00:00,105.44876003,0.0,0.0,0.0,43.513341876,39.243024,13.4988070116,0.0,4.83426,8.66454701159
 08/21  22:00:00,105.073420222,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  23:00:00,105.875451874,0.0,0.0,0.0,43.513341876,39.243024,13.4616618499,0.0,4.83426,8.62740184993
 08/21  24:00:00,104.972323928,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  01:00:00,104.934327911,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  02:00:00,104.922881919,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  03:00:00,104.918298299,0.0,0.0,0.0,43.513341876,39.243024,13.4500623848,0.0,4.83426,8.61580238478
 08/22  04:00:00,107.41320431,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  05:00:00,106.975566593,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  06:00:00,609.206852256,72.6688003453,439.194307444,0.0,43.513341876,39.942024,4.99644156221,0.142181562209,4.83426,0.02
 08/22  07:00:00,681.057021888,72.6688003453,513.7160219,0.0,43.513341876,39.942024,25.4030116108,11.9384169847,4.83426,8.6303346261
 08/22  08:00:00,825.677031217,72.8531386731,532.189728158,0.0,122.71106,84.617158233,32.8624093322,0.0,24.1713,8.69110933222
 08/22  09:00:00,849.15989755,73.4080799711,553.962508511,0.0,122.71106,84.617158233,32.820085197,0.0,24.1713,8.648785197
 08/22  10:00:00,920.306221332,74.1247512665,620.054271347,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/22  11:00:00,954.182543183,75.3020349378,652.205798391,0.0,122.71106,88.818015033,44.9076147154,0.0,36.25695,8.65066471544
 08/22  12:00:00,978.439023281,76.9698383583,675.264728705,0.0,122.71106,88.818015033,44.9074176861,0.0,36.25695,8.65046768607
 08/22  13:00:00,1002.50903949,78.2262782852,701.700368584,0.0,122.71106,84.617158233,32.8383108729,0.0167389211822,24.1713,8.65027195177
 08/22  14:00:00,1006.02604808,79.6641855218,703.681761617,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/22  15:00:00,983.571815366,80.4219917558,687.150464855,0.0,122.71106,78.0003075165,13.4849367714,0.0,4.83426,8.65067677138
 08/22  16:00:00,967.686055591,80.1029145172,676.542466917,0.0,122.71106,73.183824,13.4645271841,0.0,4.83426,8.63026718406
 08/22  17:00:00,929.806611411,77.5193344241,674.621495345,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/22  18:00:00,784.883091814,72.6688003453,536.416175831,0.0,122.71106,39.942024,13.5930205115,0.102198118028,4.83426,8.65656239349
 08/22  19:00:00,800.888855643,72.6688003453,548.014046407,0.0,122.71106,39.942024,13.5072053495,0.0,4.83426,8.67294534951
 08/22  20:00:00,729.618380714,72.6688003453,543.788573771,0.0,43.513341876,39.942024,13.4994351201,0.0,4.83426,8.66517512009
 08/22  21:00:00,104.87902958,0.0,0.0,0.0,43.513341876,39.243024,13.4989542983,0.0,4.83426,8.6646942983
 08/22  22:00:00,104.918248901,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  23:00:00,105.804146091,0.0,0.0,0.0,43.513341876,39.243024,13.4613378591,0.0,4.83426,8.62707785911
 08/22  24:00:00,104.947563731,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  01:00:00,104.939085524,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  02:00:00,104.918102535,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  03:00:00,104.8965101,0.0,0.0,0.0,43.513341876,39.243024,13.4499252682,0.0,4.83426,8.61566526825
 08/23  04:00:00,105.390818734,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  05:00:00,105.354492411,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  06:00:00,679.4175316,72.6688003453,506.301471601,0.0,43.513341876,39.942024,4.96427686127,0.110016861274,4.83426,0.02
 08/23  07:00:00,700.465129968,72.6688003453,532.763883206,0.0,43.513341876,39.942024,15.84482289,2.380591104,4.83426,8.62997178603
 08/23  08:00:00,831.152170866,72.7506291863,538.171996344,0.0,122.71106,84.617158233,32.8625919664,0.0,24.1713,8.6912919664
 08/23  09:00:00,845.122149297,73.1051661366,550.885533906,0.0,122.71106,84.617158233,32.8214900577,0.0,24.1713,8.65019005766
 08/23  10:00:00,885.742226138,73.5831910126,586.104568461,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/23  11:00:00,918.388034084,74.5508368236,617.581264885,0.0,122.71106,88.818015033,44.9077839682,0.0,36.25695,8.65083396819
 08/23  12:00:00,929.808957536,75.9178445996,628.836406694,0.0,122.71106,88.818015033,44.9075886516,0.0,36.25695,8.65063865157
 08/23  13:00:00,941.818088902,76.9321257798,643.893311243,0.0,122.71106,84.617158233,32.8388136838,0.017068180623,24.1713,8.65044550318
 08/23  14:00:00,957.512756614,77.8517854479,658.784201836,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/23  15:00:00,944.272891877,78.5276498839,651.313923238,0.0,122.71106,78.0003075165,13.4851138232,0.0,4.83426,8.65085382315
 08/23  16:00:00,933.022437269,78.5804944728,645.135487111,0.0,122.71106,73.183824,13.46419032,0.0,4.83426,8.62993031995
 08/23  17:00:00,894.788820219,77.1725699821,642.117423256,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/23  18:00:00,803.822981919,72.6688003453,554.866382616,0.0,122.71106,39.942024,13.5492962624,0.0589592121946,4.83426,8.65607705017
 08/23  19:00:00,810.509146181,72.6688003453,555.889158103,0.0,122.71106,39.942024,13.5080701324,0.0,4.83426,8.67381013238
 08/23  20:00:00,741.525056563,72.6688003453,555.591581148,0.0,43.513341876,39.942024,13.4978763682,0.0,4.83426,8.66361636815
 08/23  21:00:00,105.256033064,0.0,0.0,0.0,43.513341876,39.243024,13.4991550701,0.0,4.83426,8.66489507008
 08/23  22:00:00,104.848815979,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  23:00:00,105.704222933,0.0,0.0,0.0,43.513341876,39.243024,13.4615234407,0.0,4.83426,8.62726344071
 08/23  24:00:00,104.811990429,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  01:00:00,104.78283967,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  02:00:00,104.752282453,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  03:00:00,104.729221312,0.0,0.0,0.0,43.513341876,39.243024,13.4501089921,0.0,4.83426,8.61584899209
 08/24  04:00:00,105.162812864,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  05:00:00,105.106095173,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  06:00:00,166.30139967,72.6688003453,0.00686938978209,0.0,43.513341876,39.942024,11.6502212735,6.79596127351,4.83426,0.02
 08/24  07:00:00,206.686365473,72.6688003453,45.8440926993,0.0,43.513341876,39.942024,337.344129371,323.879703532,4.83426,8.63016583868
 08/24  08:00:00,432.074447369,72.6714763436,145.593220406,0.0,122.71106,84.617158233,54.9597810773,22.0968508671,24.1713,8.69163021024
 08/24  09:00:00,520.337973501,72.7359987933,232.714626612,0.0,122.71106,84.617158233,32.8217035151,0.0,24.1713,8.65040351514
 08/24  10:00:00,613.594887091,72.9620991691,320.771705915,0.0,122.71106,88.818015033,44.9071664968,0.0,36.25695,8.65021649676
 08/24  11:00:00,734.276880961,73.5795002241,439.354012098,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/24  12:00:00,797.085905606,74.6538437969,501.817606863,0.0,122.71106,88.818015033,44.9078150849,0.0,36.25695,8.65086508495
 08/24  13:00:00,901.682858919,75.767795431,609.076048943,0.0,122.71106,84.617158233,32.8378557028,0.015881835353,24.1713,8.65067386743
 08/24  14:00:00,950.195017735,76.6211394536,656.380351306,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/24  15:00:00,943.86632707,77.3060041543,655.980542263,0.0,122.71106,78.0003075165,13.4850673466,0.0,4.83426,8.65080734659
 08/24  16:00:00,929.679996168,77.5529019123,646.686523995,0.0,122.71106,73.183824,13.4644137895,0.0,4.83426,8.63015378946
 08/24  17:00:00,891.380207225,76.2073091153,643.14199375,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/24  18:00:00,698.331602758,72.6688003453,453.834218609,0.0,122.71106,39.942024,13.5411248571,0.0505457180594,4.83426,8.65631913905
 08/24  19:00:00,632.101790954,72.6688003453,381.239043662,0.0,122.71106,39.942024,13.5083238797,0.0,4.83426,8.67406387968
 08/24  20:00:00,489.229332951,72.6688003453,306.617119009,0.0,43.513341876,39.942024,13.5160972295,0.0166922719061,4.83426,8.66514495756
 08/24  21:00:00,105.101779332,0.0,0.0,0.0,43.513341876,39.243024,13.4994156603,0.0,4.83426,8.66515566029
 08/24  22:00:00,104.798818407,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  23:00:00,105.704167317,0.0,0.0,0.0,43.513341876,39.243024,13.4605786083,0.0,4.83426,8.62631860833
 08/24  24:00:00,104.776722064,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  01:00:00,104.764780926,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  02:00:00,104.756596015,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  03:00:00,104.72401722,0.0,0.0,0.0,43.513341876,39.243024,13.4500749672,0.0,4.83426,8.61581496719
 08/25  04:00:00,106.969110499,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  05:00:00,106.668761973,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  06:00:00,298.625879824,72.6688003453,129.620867836,0.0,43.513341876,39.942024,4.9678632379,0.113603237904,4.83426,0.02
 08/25  07:00:00,357.425798658,72.6688003453,194.389157898,0.0,43.513341876,39.942024,241.543108811,228.078433086,4.83426,8.63041572519
 08/25  08:00:00,599.653576701,72.6688003453,311.028699231,0.0,122.71106,84.617158233,51.1481626201,18.2850319321,24.1713,8.69183068796
 08/25  09:00:00,772.494730863,72.6868190376,481.867285781,0.0,122.71106,84.617158233,32.8220098604,0.0,24.1713,8.65070986035
 08/25  10:00:00,883.513621965,72.8275358585,586.916432865,0.0,122.71106,88.818015033,44.9074428049,0.0,36.25695,8.65049280493
 08/25  11:00:00,932.987061876,73.3243690038,635.213547447,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/25  12:00:00,961.267174177,74.4622819206,663.087185062,0.0,122.71106,88.818015033,44.9072592417,0.0,36.25695,8.65030924167
 08/25  13:00:00,976.067351031,75.6993657111,680.671566941,0.0,122.71106,84.617158233,32.8377942136,0.0168155724627,24.1713,8.64967864117
 08/25  14:00:00,992.949677778,76.5970228754,697.013105061,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/25  15:00:00,980.184706967,77.1559202107,690.14994075,0.0,122.71106,78.0003075165,13.4850800108,0.0,4.83426,8.65082001081
 08/25  16:00:00,959.33964191,77.6526415057,673.586707939,0.0,122.71106,73.183824,13.4627347637,0.0,4.83426,8.62847476368
 08/25  17:00:00,909.901401311,76.0522300094,659.433693549,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/25  18:00:00,819.605950689,72.6688003453,572.494648588,0.0,122.71106,39.942024,13.5502257026,0.0593424743318,4.83426,8.65662322825
 08/25  19:00:00,822.722949078,72.6688003453,566.202686537,0.0,122.71106,39.942024,13.5079706571,0.0,4.83426,8.6737106571
 08/25  20:00:00,744.773991195,72.6688003453,559.383362549,0.0,43.513341876,39.942024,13.5156273225,0.0164926423143,4.83426,8.66487468017
 08/25  21:00:00,104.88605176,0.0,0.0,0.0,43.513341876,39.243024,13.4986711889,0.0,4.83426,8.66441118892
 08/25  22:00:00,104.891524793,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  23:00:00,105.755554913,0.0,0.0,0.0,43.513341876,39.243024,13.4616058893,0.0,4.83426,8.62734588931
 08/25  24:00:00,104.869622093,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  01:00:00,104.858098147,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  02:00:00,104.835487316,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  03:00:00,104.804137151,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  04:00:00,105.23705405,0.0,0.0,0.0,43.513341876,39.243024,13.4443104916,0.0,4.83426,8.61005049159
 08/26  05:00:00,105.209279609,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  06:00:00,93.2922527396,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  07:00:00,87.2102008769,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  08:00:00,87.2556051964,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  09:00:00,87.3554057894,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  10:00:00,87.4078418625,0.0,0.0,0.0,43.513341876,39.243024,13.4500665651,0.0,4.83426,8.61580656512
 08/26  11:00:00,88.2507456984,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  12:00:00,87.4451314797,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  13:00:00,296.526471905,1.8170622501,204.988844695,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  14:00:00,383.187185233,2.59561958993,289.934989472,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  15:00:00,392.233383867,3.04011693844,298.258142123,0.0,43.513341876,39.243024,13.4443489764,0.0,4.83426,8.61008897642
 08/26  16:00:00,357.022121045,2.61828032424,264.086323953,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  17:00:00,405.529655529,2.54967329422,312.314510336,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  18:00:00,314.473222978,2.00603215345,222.671427806,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  19:00:00,169.512260431,0.655148490864,71.2865631411,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  20:00:00,105.64156667,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  21:00:00,105.328045077,0.0,0.0,0.0,43.513341876,39.243024,13.4442902761,0.0,4.83426,8.61003027608
 08/26  22:00:00,104.94717641,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  23:00:00,105.748563426,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  24:00:00,104.896914677,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  01:00:00,104.888216878,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  02:00:00,104.886137093,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  03:00:00,104.884120693,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  04:00:00,105.406370088,0.0,0.0,0.0,43.513341876,39.243024,13.4442964852,0.0,4.83426,8.61003648519
 08/27  05:00:00,105.368347159,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  06:00:00,93.4292899288,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  07:00:00,87.2993697684,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  08:00:00,87.3161242993,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  09:00:00,87.4103927424,0.0,0.0,0.0,43.513341876,39.243024,13.4499936094,0.0,4.83426,8.61573360944
 08/27  10:00:00,87.4581494251,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  11:00:00,338.758430212,2.5642751013,244.233339004,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  12:00:00,392.906674883,2.93792694516,298.729014556,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  13:00:00,434.847402335,6.93353368818,336.625275163,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  14:00:00,436.809078599,6.9017889894,338.577307799,0.0,43.513341876,39.243024,13.4443672859,0.0,4.83426,8.61010728593
 08/27  15:00:00,570.851575982,8.81541934992,469.150524988,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  16:00:00,550.805001735,8.17002954459,450.349372094,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  17:00:00,598.291171198,8.16590278394,496.265242943,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  18:00:00,371.223769998,2.60647913336,277.880740156,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  19:00:00,376.84799832,2.7252236824,273.789061969,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  20:00:00,145.637355003,0.438476023637,39.1150148887,0.0,43.513341876,39.243024,13.4443718258,0.0,4.83426,8.61011182584
 08/27  21:00:00,125.25351064,0.218382830288,19.4955755298,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  22:00:00,104.923652171,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  23:00:00,105.747154337,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  24:00:00,104.902601572,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  01:00:00,104.895912801,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  02:00:00,104.874748822,0.0,0.0,0.0,43.513341876,39.243024,13.4499673052,0.0,4.83426,8.61570730521
 08/28  03:00:00,104.858175634,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  04:00:00,105.343146151,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  05:00:00,105.312647778,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  06:00:00,636.914963539,72.6688003453,464.346303441,0.0,43.513341876,39.942024,13.5701080976,0.119962843754,4.83426,8.61588525386
 08/28  07:00:00,661.902884147,72.6688003453,495.12949017,0.0,43.513341876,39.942024,12.6157717908,7.76151179079,4.83426,0.02
 08/28  08:00:00,833.850012631,73.1137503057,540.921560313,0.0,122.71106,84.617158233,32.8637475259,0.0,24.1713,8.69244752592
 08/28  09:00:00,853.522394902,73.7982256527,558.815729475,0.0,122.71106,84.617158233,32.8222362505,0.0,24.1713,8.65093625053
 08/28  10:00:00,897.546269691,74.5469389472,597.636240531,0.0,122.71106,88.818015033,44.9077162788,0.0,36.25695,8.65076627879
 08/28  11:00:00,918.254817172,75.8981130024,616.746753968,0.0,122.71106,88.818015033,44.9075475186,0.0,36.25695,8.65059751861
 08/28  12:00:00,943.855248177,77.8121745079,642.075527476,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/28  13:00:00,963.00910497,79.6011636173,663.116991736,0.0,122.71106,84.617158233,32.838636615,0.0169071267915,24.1713,8.65042948823
 08/28  14:00:00,970.843907886,80.4180753566,670.165411736,0.0,122.71106,84.617158233,32.8215618606,0.0,24.1713,8.65026186061
 08/28  15:00:00,961.75267094,81.1087324947,667.123274699,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/28  16:00:00,965.986467346,81.7397595701,675.415239642,0.0,122.71106,73.183824,13.4646508388,0.0,4.83426,8.63039083884
 08/28  17:00:00,932.043765305,80.1962218912,676.243911193,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/28  18:00:00,838.129808497,72.6688003453,589.855703251,0.0,122.71106,39.942024,13.5735718804,0.0842660961736,4.83426,8.65504578426
 08/28  19:00:00,817.947547331,72.6688003453,558.688997521,0.0,122.71106,39.942024,13.5076396185,0.0,4.83426,8.67337961845
 08/28  20:00:00,740.313101698,72.6688003453,552.327137177,0.0,43.513341876,39.942024,13.5091607328,0.0100811762699,4.83426,8.66481955649
 08/28  21:00:00,105.372656318,0.0,0.0,0.0,43.513341876,39.243024,13.499700536,0.0,4.83426,8.66544053601
 08/28  22:00:00,105.013127516,0.0,0.0,0.0,43.513341876,39.243024,13.4702584569,0.0,4.83426,8.63599845687
 08/28  23:00:00,105.887619624,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  24:00:00,105.006955136,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  01:00:00,105.003886351,0.0,0.0,0.0,43.513341876,39.243024,13.4499512174,0.0,4.83426,8.61569121741
 08/29  02:00:00,105.008157301,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  03:00:00,105.01381682,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  04:00:00,107.679543442,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  05:00:00,107.266726159,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  06:00:00,733.371682681,72.6688003453,558.436143213,0.0,43.513341876,39.942024,13.4583592106,0.00822053012782,4.83426,8.61587868052
 08/29  07:00:00,728.00461005,72.6689494713,560.33677576,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/29  08:00:00,871.403550631,73.5566667195,578.367521107,0.0,122.71106,84.617158233,32.8638964072,0.0,24.1713,8.69259640723
 08/29  09:00:00,886.667156622,74.1803273636,592.516324528,0.0,122.71106,84.617158233,32.8219748002,0.0,24.1713,8.65067480017
 08/29  10:00:00,927.599330412,74.9712880237,628.475962014,0.0,122.71106,88.818015033,44.9074642487,0.0,36.25695,8.65051424872
 08/29  11:00:00,954.738811326,76.6248251611,653.073494416,0.0,122.71106,88.818015033,44.9073031866,0.0,36.25695,8.65035318655
 08/29  12:00:00,968.043345399,78.1969152337,665.041988604,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/29  13:00:00,965.217636297,77.973565144,666.452842342,0.0,122.71106,84.617158233,32.8409441088,0.0186134949982,24.1713,8.6510306138
 08/29  14:00:00,965.000879387,79.292742643,664.638830053,0.0,122.71106,84.617158233,32.8221665096,0.0,24.1713,8.65086650963
 08/29  15:00:00,963.412980277,79.9747700871,668.525480687,0.0,122.71106,78.0003075165,13.4849640287,0.0,4.83426,8.65070402869
 08/29  16:00:00,960.939745465,80.3275751467,670.679421046,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/29  17:00:00,928.354848485,78.6579256411,673.51148763,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
