Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/29  18:00:00,841.04623414,72.6688003453,592.368430623,0.0,122.71106,39.942024,13.5513813029,0.0620974806733,4.83426,8.65502382224
 08/29  19:00:00,820.868852054,72.6688003453,562.352869442,0.0,122.71106,39.942024,13.5082609375,0.0,4.83426,8.6740009375
 08/29  20:00:00,732.415581438,72.6688003453,544.05752329,0.0,43.513341876,39.942024,13.5185061959,0.0187518735755,4.83426,8.66549432234
 08/29  21:00:00,104.987954209,0.0,0.0,0.0,43.513341876,39.243024,13.499841649,0.0,4.83426,8.66558164895
 08/29  22:00:00,104.980547077,0.0,0.0,0.0,43.513341876,39.243024,13.4702662457,0.0,4.83426,8.63600624567
 08/29  23:00:00,105.816448864,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  24:00:00,104.920627712,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  01:00:00,104.885448047,0.0,0.0,0.0,43.513341876,39.243024,13.4500066505,0.0,4.83426,8.61574665054
 08/30  02:00:00,104.856319661,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  03:00:00,104.833448626,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  04:00:00,105.319586353,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  05:00:00,105.293417639,0.0,0.0,0.0,43.513341876,39.243024,13.4501974896,0.0,4.83426,8.61593748959
 08/30  06:00:00,489.174628706,72.6688003453,318.424265208,0.0,43.513341876,39.942024,4.95242826693,0.0981682669294,4.83426,0.02
 08/30  07:00:00,590.992728745,72.6688003453,425.035216776,0.0,43.513341876,39.942024,78.0826571758,73.2283971758,4.83426,0.02
 08/30  08:00:00,832.460590935,72.7711062776,538.779303929,0.0,122.71106,84.617158233,41.5349413305,0.0,24.1713,17.3636413305
 08/30  09:00:00,888.725980701,73.2054032861,593.547884298,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/30  10:00:00,960.285865615,74.1007669348,660.472548415,0.0,122.71106,88.818015033,44.9080944709,0.0,36.25695,8.65114447088
 08/30  11:00:00,984.527528473,75.1530769574,682.951704414,0.0,122.71106,88.818015033,44.9079363107,0.0,36.25695,8.65098631069
 08/30  12:00:00,990.666956958,77.2419357433,687.81241129,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/30  13:00:00,989.928490074,79.1532105877,689.294510695,0.0,122.71106,84.617158233,32.839906261,0.0177763426169,24.1713,8.65082991837
 08/30  14:00:00,999.714830101,80.4750122623,697.780453067,0.0,122.71106,84.617158233,32.8219743772,0.0,24.1713,8.65067437718
 08/30  15:00:00,1003.17781063,81.7145770807,706.575439054,0.0,122.71106,78.0003075165,13.4847794911,0.0,4.83426,8.65051949114
 08/30  16:00:00,989.074482042,81.8894731341,697.350796185,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/30  17:00:00,944.602998568,78.9562856203,689.219918631,0.0,122.71106,39.942024,13.4645564023,0.0,4.83426,8.63029640235
 08/30  18:00:00,838.892536414,72.6688003453,590.091183711,0.0,122.71106,39.942024,4.94286608995,0.0886060899481,4.83426,0.02
 08/30  19:00:00,814.884774075,72.6688003453,555.517629222,0.0,122.71106,39.942024,13.5077573149,0.0,4.83426,8.6734973149
 08/30  20:00:00,738.755963634,72.6688003453,549.921295598,0.0,43.513341876,39.942024,13.5153970204,0.0160625996185,4.83426,8.66507442074
 08/30  21:00:00,105.447123195,0.0,0.0,0.0,43.513341876,39.243024,13.4981340395,0.0,4.83426,8.6638740395
 08/30  22:00:00,105.078156423,0.0,0.0,0.0,43.513341876,39.243024,13.4703568458,0.0,4.83426,8.63609684577
 08/30  23:00:00,105.924547166,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  24:00:00,105.05886207,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  01:00:00,105.041939718,0.0,0.0,0.0,43.513341876,39.243024,13.4501439917,0.0,4.83426,8.61588399169
 08/31  02:00:00,105.020783685,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  03:00:00,104.990322194,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  04:00:00,105.486652522,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  05:00:00,105.438699214,0.0,0.0,0.0,43.513341876,39.243024,13.4500682435,0.0,4.83426,8.61580824354
 08/31  06:00:00,715.541647163,72.6688003453,540.465745237,0.0,43.513341876,39.942024,4.87083010215,0.0165701021505,4.83426,0.02
 08/31  07:00:00,712.119889918,72.6688003453,542.992432172,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/31  08:00:00,864.079641976,73.4304545874,569.211282823,0.0,122.71106,84.617158233,41.5361520374,0.0,24.1713,17.3648520374
 08/31  09:00:00,929.066916186,74.4246421676,633.339182379,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/31  10:00:00,968.92908881,75.443925042,667.738416861,0.0,122.71106,88.818015033,44.9079994463,0.0,36.25695,8.65104944634
 08/31  11:00:00,986.434116498,76.7133467963,682.271932465,0.0,122.71106,88.818015033,44.9078490304,0.0,36.25695,8.65089903044
 08/31  12:00:00,1013.4191663,78.5872778457,707.683891378,0.0,122.71106,88.818015033,44.9077000525,0.0,36.25695,8.65075005249
 08/31  13:00:00,1026.61046361,80.3565079529,723.112220199,0.0,122.71106,84.617158233,24.2086213781,0.0173213781477,24.1713,0.02
 08/31  14:00:00,1021.91328848,81.4432188187,717.31850832,0.0,122.71106,84.617158233,32.8219017777,0.0,24.1713,8.65060177773
 08/31  15:00:00,988.395947598,81.7964399299,690.345475849,0.0,122.71106,78.0003075165,13.4847141206,0.0,4.83426,8.6504541206
 08/31  16:00:00,969.813441583,81.3222477464,677.335248105,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/31  17:00:00,933.954115063,78.6532010618,677.709851636,0.0,122.71106,39.942024,13.4648069465,0.0,4.83426,8.63054694653
 08/31  18:00:00,831.177695769,72.6688003453,581.348658298,0.0,122.71106,39.942024,4.93878158885,0.084521588851,4.83426,0.02
 08/31  19:00:00,829.125006159,72.6688003453,570.218904204,0.0,122.71106,39.942024,22.1620663111,0.0,4.83426,17.3278063111
 08/31  20:00:00,743.459269456,72.6688003453,555.114758767,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/31  21:00:00,105.49405262,0.0,0.0,0.0,43.513341876,39.243024,13.500000381,0.0,4.83426,8.66574038097
 08/31  22:00:00,105.069437852,0.0,0.0,0.0,43.513341876,39.243024,13.4705406468,0.0,4.83426,8.63628064684
 08/31  23:00:00,105.857195216,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  24:00:00,104.934254819,0.0,0.0,0.0,43.513341876,39.243024,13.4500962516,0.0,4.83426,8.61583625158
 09/01  01:00:00,104.860188876,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  02:00:00,104.785350621,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  03:00:00,104.712577766,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  04:00:00,106.774396281,0.0,0.0,0.0,43.513341876,39.243024,13.4500318533,0.0,4.83426,8.61577185326
 09/01  05:00:00,106.403721129,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  06:00:00,166.991482151,72.6688003453,0.00630774783685,0.0,43.513341876,39.942024,138.139258524,133.284998524,4.83426,0.02
 09/01  07:00:00,160.107466195,72.6688003453,0.00397136626133,0.0,43.513341876,39.942024,607.42713493,602.57287493,4.83426,0.02
 09/01  08:00:00,347.530968789,72.676952597,62.3698141963,0.0,122.71106,84.617158233,205.840522277,164.304166796,24.1713,17.3650554805
 09/01  09:00:00,447.032652234,72.7676413672,160.150067615,0.0,122.71106,84.617158233,33.0355409567,8.84424095671,24.1713,0.02
 09/01  10:00:00,564.14419969,73.0065317871,271.310230419,0.0,122.71106,88.818015033,44.9080285079,0.0,36.25695,8.65107850793
 09/01  11:00:00,700.857938153,73.8088956088,404.255604298,0.0,122.71106,88.818015033,44.907855986,0.0,36.25695,8.65090598605
 09/01  12:00:00,806.66868201,75.0437060446,508.61283158,0.0,122.71106,88.818015033,44.9077160025,0.0,36.25695,8.65076600254
 09/01  13:00:00,888.193579598,76.1528486069,592.891997885,0.0,122.71106,84.617158233,24.2086759505,0.0173759505246,24.1713,0.02
 09/01  14:00:00,931.232172745,77.0427224719,635.143340253,0.0,122.71106,84.617158233,32.821925889,0.0,24.1713,8.65062588903
 09/01  15:00:00,929.262995407,77.5397236073,639.568601615,0.0,122.71106,78.0003075165,13.4847460606,0.0,4.83426,8.65048606056
 09/01  16:00:00,923.067219084,77.7333133686,638.117248059,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 09/01  17:00:00,888.180424056,76.2270487831,638.038424681,0.0,122.71106,39.942024,13.46464486,0.0,4.83426,8.63038486003
 09/01  18:00:00,636.797516403,72.6688003453,391.641958881,0.0,122.71106,39.942024,13.5605985971,0.0697202909824,4.83426,8.65661830614
 09/01  19:00:00,497.688299119,72.6688003453,242.502620548,0.0,122.71106,39.942024,13.5437786961,0.0350210705037,4.83426,8.67449762563
 09/01  20:00:00,368.873877282,72.6688003453,187.862550275,0.0,43.513341876,39.942024,13.4995558196,0.0,4.83426,8.66529581957
 09/01  21:00:00,104.697703983,0.0,0.0,0.0,43.513341876,39.243024,13.4991317792,0.0,4.83426,8.66487177922
 09/01  22:00:00,104.746210886,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  23:00:00,105.674640021,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  24:00:00,104.763720493,0.0,0.0,0.0,43.513341876,39.243024,13.4501523293,0.0,4.83426,8.61589232931
 09/02  01:00:00,118.039774948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  02:00:00,118.047056374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  03:00:00,118.057991641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  04:00:00,118.519485261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  05:00:00,118.459946204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  06:00:00,109.492391763,0.0,0.0,0.0,43.513341876,52.539744,13.4443027962,0.0,4.83426,8.61004279624
 09/02  07:00:00,100.433583669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  08:00:00,100.474464684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  09:00:00,100.51237112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  10:00:00,100.523834914,0.0,0.0,0.0,43.513341876,52.539744,22.2103263722,0.0,4.83426,17.3760663722
 09/02  11:00:00,101.37371675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  12:00:00,100.547114185,0.0,0.0,0.0,43.513341876,52.539744,13.478569398,0.0,4.83426,8.64430939797
 09/02  13:00:00,100.644946252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  14:00:00,183.086278349,1.74680085254,79.5887432793,0.0,43.513341876,52.539744,13.4733301406,0.0,4.83426,8.63907014057
 09/02  15:00:00,239.978276474,2.51575120697,135.145804807,0.0,43.513341876,52.539744,13.4732299373,0.0,4.83426,8.63896993726
 09/02  16:00:00,301.558858449,3.35597171573,195.389499291,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  17:00:00,335.761287978,4.01277127612,228.54110726,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  18:00:00,245.117192184,2.74784116686,140.169494399,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  19:00:00,180.095013674,1.77467277253,64.6224439172,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  20:00:00,124.967195394,0.213809158792,5.97641438112,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  21:00:00,118.440346062,0.0,0.0,0.0,43.513341876,52.539744,31.1214486666,0.0,4.83426,26.2871886666
 09/02  22:00:00,118.047592974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  23:00:00,118.878988144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  24:00:00,117.999258566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  01:00:00,117.951047949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  02:00:00,117.925102613,0.0,0.0,0.0,43.513341876,52.539744,13.4443902352,0.0,4.83426,8.61013023523
 09/03  03:00:00,117.921159399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  04:00:00,118.379836801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  05:00:00,118.332061225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  06:00:00,109.374516173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  07:00:00,100.338876768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  08:00:00,100.433532531,0.0,0.0,0.0,43.513341876,52.539744,13.4502250705,0.0,4.83426,8.61596507055
 09/03  09:00:00,100.564396722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  10:00:00,100.645297922,0.0,0.0,0.0,43.513341876,52.539744,13.5332224377,0.0,4.83426,8.69896243768
 09/03  11:00:00,101.473292446,0.0,0.0,0.0,43.513341876,52.539744,13.4791902202,0.0,4.83426,8.64493022018
 09/03  12:00:00,258.169624837,2.37887722772,153.224071637,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  13:00:00,331.405198943,3.27441656906,224.565947776,0.0,43.513341876,52.539744,13.4791728754,0.0,4.83426,8.64491287537
 09/03  14:00:00,392.87724219,7.14530491907,281.32711038,0.0,43.513341876,52.539744,13.4729076635,0.0,4.83426,8.63864766354
 09/03  15:00:00,440.192900531,8.9845639788,325.929915929,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  16:00:00,443.686555069,8.32872943551,330.249241389,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  17:00:00,452.634038887,4.30681050533,342.891820709,0.0,43.513341876,52.539744,13.4444555327,0.0,4.83426,8.61019553268
 09/03  18:00:00,388.21518352,4.01228589166,279.19952315,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  19:00:00,307.298030411,3.52823731905,187.511876615,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  20:00:00,172.431874501,1.26572311344,51.3881751163,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  21:00:00,118.507838814,0.0,0.0,0.0,43.513341876,52.539744,22.3673291462,0.0,4.83426,17.5330691462
 09/03  22:00:00,118.097824578,0.0,0.0,0.0,43.513341876,52.539744,13.4442942955,0.0,4.83426,8.61003429546
 09/03  23:00:00,118.913824472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  24:00:00,118.059420154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  01:00:00,118.053622557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  02:00:00,118.022250852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  03:00:00,117.994029441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  04:00:00,118.434125088,0.0,0.0,0.0,43.513341876,52.539744,13.4443492871,0.0,4.83426,8.6100892871
 09/04  05:00:00,118.365378753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  06:00:00,109.419752463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  07:00:00,100.403216117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  08:00:00,100.517910149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  09:00:00,100.658427929,0.0,0.0,0.0,43.513341876,52.539744,13.4500639184,0.0,4.83426,8.61580391836
 09/04  10:00:00,100.726615253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  11:00:00,161.430077901,0.8472873407,58.1389348099,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  12:00:00,447.042721765,7.75205371132,334.653793484,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  13:00:00,456.801049073,9.98638517723,342.444158917,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  14:00:00,581.951131279,10.8343887464,465.654729421,0.0,43.513341876,52.539744,13.4444332154,0.0,4.83426,8.61017321544
 09/04  15:00:00,507.885956763,11.4343885401,391.794967497,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  16:00:00,614.731096545,10.8581708451,498.437174642,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  17:00:00,516.638020189,9.23990828936,402.871423994,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  18:00:00,595.311538601,8.31178144155,481.634769038,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  19:00:00,470.491240063,3.87264412347,349.825124233,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  20:00:00,494.297030781,4.22884666841,366.995278174,0.0,43.513341876,52.539744,13.4437789218,0.0,4.83426,8.6095189218
 09/04  21:00:00,233.045155669,1.58338886297,111.531792203,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  22:00:00,178.221651418,0.916310584975,58.4008012546,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  23:00:00,118.974593214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  24:00:00,118.115760797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  01:00:00,118.105126686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  02:00:00,118.104868246,0.0,0.0,0.0,43.513341876,52.539744,13.4501918584,0.0,4.83426,8.61593185837
 09/05  03:00:00,118.099022843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  04:00:00,120.463531698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  05:00:00,120.068160076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  06:00:00,372.840015613,72.9604825769,186.495017188,0.0,43.513341876,53.238744,106.604014901,93.1538617624,4.83426,8.61589313883
 09/05  07:00:00,607.169179337,72.8195460746,252.125000905,0.0,220.879908,53.238744,54.6576920493,32.3317599851,4.83426,17.4916720642
 09/05  08:00:00,945.542322407,77.9120475368,491.503921478,0.0,220.879908,145.652643033,53.7115238522,0.00478450878487,36.25695,17.4497893434
 09/05  09:00:00,1038.29751335,80.2511844295,580.304186495,0.0,220.879908,145.652643033,53.7048531937,0.0,36.25695,17.4479031937
 09/05  10:00:00,1089.22912684,83.8763504635,620.508025704,0.0,220.879908,151.653867033,57.0754147728,0.0,48.3426,8.73281477285
 09/05  11:00:00,1137.75422021,88.4564660279,662.718435074,0.0,220.879908,151.653867033,65.7926134405,0.0,48.3426,17.4500134405
 09/05  12:00:00,1169.30271337,92.5654754209,690.87334906,0.0,220.879908,151.653867033,65.7911292801,0.0,48.3426,17.4485292801
 09/05  13:00:00,1181.50309092,95.917038369,705.86916791,0.0,220.879908,145.652643033,41.6298535386,0.0104260697055,24.1713,17.4481274688
 09/05  14:00:00,1198.06370436,99.1254772343,719.331145896,0.0,220.879908,145.652643033,41.6211933583,0.0,24.1713,17.4498933583
 09/05  15:00:00,1205.7561781,102.456470429,731.578276001,0.0,220.879908,137.835547516,22.2826908856,0.0,4.83426,17.4484308856
 09/05  16:00:00,1225.6328742,97.3469736683,761.899701585,0.0,220.879908,133.019064,31.3162785653,0.0,4.83426,26.4820185653
 09/05  17:00:00,1109.77114292,91.2876107684,731.892222599,0.0,220.879908,53.238744,40.1380902846,0.0,4.83426,35.3038302846
 09/05  18:00:00,1081.00619079,87.0668943892,707.823721942,0.0,220.879908,53.238744,31.3979238402,0.0,4.83426,26.5636638402
 09/05  19:00:00,1052.54951381,83.2179584566,671.762064922,0.0,220.879908,53.238744,13.5083320887,0.0,4.83426,8.67407208874
 09/05  20:00:00,1016.71175898,80.5457554269,632.186193263,0.0,220.879908,53.238744,13.4997728681,0.0,4.83426,8.66551286814
 09/05  21:00:00,220.226909558,0.815236552815,100.396209146,0.0,43.513341876,52.539744,13.5001770383,0.0,4.83426,8.6659170383
 09/05  22:00:00,118.245654495,0.0,0.0,0.0,43.513341876,52.539744,13.4708175952,0.0,4.83426,8.63655759522
 09/05  23:00:00,119.16467364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  24:00:00,118.248674491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  01:00:00,118.198208284,0.0,0.0,0.0,43.513341876,52.539744,13.4501093773,0.0,4.83426,8.61584937729
 09/06  02:00:00,118.19694114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  03:00:00,118.194625431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  04:00:00,118.687607494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  05:00:00,118.663867347,0.0,0.0,0.0,43.513341876,52.539744,5.67645844093,0.0,4.83426,0.84219844093
 09/06  06:00:00,596.748930339,73.6330908254,408.309053626,0.0,43.513341876,53.238744,17.4562997206,4.82877891664,4.83426,7.79326080396
 09/06  07:00:00,732.601911841,73.0164909185,375.971238095,0.0,220.879908,53.238744,22.5168416204,0.190872078459,4.83426,17.4917095419
 09/06  08:00:00,983.530787014,80.145846848,525.866006601,0.0,220.879908,145.652643033,53.7061340506,0.0,36.25695,17.4491840506
 09/06  09:00:00,1029.66495825,83.3954585411,566.970267626,0.0,220.879908,145.652643033,53.7073779698,0.0,36.25695,17.4504279698
 09/06  10:00:00,1083.45999062,87.1966627865,610.615967776,0.0,220.879908,151.653867033,65.7915869,0.0,48.3426,17.4489869
 09/06  11:00:00,1130.22922562,91.7036730612,650.965892097,0.0,220.879908,151.653867033,63.0933032831,0.0,48.3426,14.7507032831
 09/06  12:00:00,1150.09177198,95.5076198112,667.253647568,0.0,220.879908,151.653867033,59.7740046521,0.0,48.3426,11.4314046521
 09/06  13:00:00,1155.18544546,97.922146637,675.595805508,0.0,220.879908,145.652643033,41.6317107505,0.0105417935096,24.1713,17.449868957
 09/06  14:00:00,1162.51147867,100.117240146,680.449357719,0.0,220.879908,145.652643033,41.6195878369,0.0,24.1713,17.4482878369
 09/06  15:00:00,1164.521839,101.291305314,689.027257641,0.0,220.879908,137.835547516,22.2996819656,0.0171487190869,4.83426,17.4482732465
 09/06  16:00:00,1188.46807504,96.1883057749,723.437388168,0.0,220.879908,133.019064,31.3197609112,0.0,4.83426,26.4855009112
 09/06  17:00:00,1083.33174952,89.7017853581,705.413931038,0.0,220.879908,53.238744,40.1378281653,0.0,4.83426,35.3035681653
 09/06  18:00:00,1056.05666306,85.3479902822,682.87175077,0.0,220.879908,53.238744,31.3988552717,0.0,4.83426,26.5645952717
 09/06  19:00:00,1031.83686782,82.2836626936,649.469786381,0.0,220.879908,53.238744,13.508523693,0.0,4.83426,8.67426369303
 09/06  20:00:00,998.264123385,80.0181083992,611.31797022,0.0,220.879908,53.238744,13.5000996182,0.0,4.83426,8.66583961816
 09/06  21:00:00,270.539620901,0.932619264324,149.694096583,0.0,43.513341876,52.539744,13.5004525361,0.0,4.83426,8.66619253606
 09/06  22:00:00,238.852672078,1.05189292208,118.25495513,0.0,43.513341876,52.539744,13.470380409,0.0,4.83426,8.63612040895
 09/06  23:00:00,119.16393461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  24:00:00,118.272767084,0.0,0.0,0.0,43.513341876,52.539744,13.4501001355,0.0,4.83426,8.61584013547
 09/07  01:00:00,118.257017635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  02:00:00,118.271025689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  03:00:00,118.271128674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  04:00:00,118.747896173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  05:00:00,118.680631713,0.0,0.0,0.0,43.513341876,52.539744,13.4503626424,0.0,4.83426,8.61610264239
 09/07  06:00:00,724.856654565,73.9756228091,533.165584837,0.0,43.513341876,53.238744,4.87654963931,0.0222896393056,4.83426,0.02
 09/07  07:00:00,894.098534211,73.3003490828,534.370826256,0.0,220.879908,53.238744,22.3266759152,0.0,4.83426,17.4924159152
 09/07  08:00:00,964.71000131,81.5823913535,503.395855742,0.0,220.879908,145.652643033,53.7079407433,0.0,36.25695,17.4509907433
 09/07  09:00:00,961.45828299,83.8062260517,497.264504975,0.0,220.879908,145.652643033,53.7062760349,0.0,36.25695,17.4493260349
 09/07  10:00:00,1002.92684294,85.9043347486,530.116553518,0.0,220.879908,151.653867033,65.7899766449,0.0,48.3426,17.4473766449
 09/07  11:00:00,1043.16988081,88.833261885,566.478375968,0.0,220.879908,151.653867033,65.7934647965,0.0,48.3426,17.4508647965
 09/07  12:00:00,1062.03070407,91.0753608016,583.850711541,0.0,220.879908,151.653867033,65.7920643178,0.0,48.3426,17.4494643178
 09/07  13:00:00,1075.60356893,94.6223812446,600.439756807,0.0,220.879908,145.652643033,41.6300351299,0.0106193667206,24.1713,17.4481157632
 09/07  14:00:00,1100.10319108,96.8809959569,622.79849824,0.0,220.879908,145.652643033,32.9069962264,0.0,24.1713,8.73569622643
 09/07  15:00:00,1117.47631275,99.2331454355,645.94831598,0.0,220.879908,137.835547516,22.3015629652,0.0169978039789,4.83426,17.4503051612
 09/07  16:00:00,1146.76968171,93.3322183266,685.975870988,0.0,220.879908,133.019064,40.1408033161,0.0,4.83426,35.3065433161
 09/07  17:00:00,1044.01285584,86.3792593947,670.382531737,0.0,220.879908,53.238744,31.3197503816,0.0,4.83426,26.4854903816
 09/07  18:00:00,1029.47454134,83.5847071851,659.074341007,0.0,220.879908,53.238744,40.2486629405,0.0,4.83426,35.4144029405
 09/07  19:00:00,1009.49779521,80.6910598468,625.514729046,0.0,220.879908,53.238744,13.5094115103,0.0,4.83426,8.67515151034
 09/07  20:00:00,969.97898047,78.6749300837,585.27292494,0.0,220.879908,53.238744,13.5002485727,0.0,4.83426,8.66598857266
 09/07  21:00:00,251.254302488,0.872409693359,130.600413817,0.0,43.513341876,52.539744,13.5004651552,0.0,4.83426,8.66620515517
 09/07  22:00:00,118.292297826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  23:00:00,119.154938728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  24:00:00,118.275542545,0.0,0.0,0.0,43.513341876,52.539744,13.4502741872,0.0,4.83426,8.61601418717
 09/08  01:00:00,118.246472529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  02:00:00,118.215997745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  03:00:00,118.213003045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  04:00:00,120.743303276,0.0,0.0,0.0,43.513341876,52.539744,13.4502677488,0.0,4.83426,8.61600774884
 09/08  05:00:00,120.347179462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  06:00:00,722.612947153,73.8226547288,530.284425233,0.0,43.513341876,53.238744,4.94354600245,0.0892860024474,4.83426,0.02
 09/08  07:00:00,893.022333201,73.0522445219,533.450460593,0.0,220.879908,53.238744,22.327198061,0.0,4.83426,17.492938061
 09/08  08:00:00,966.913682899,80.7149031122,505.739180296,0.0,220.879908,145.652643033,53.7080474164,0.0,36.25695,17.4510974164
 09/08  09:00:00,979.8682041,83.521518107,515.758922781,0.0,220.879908,145.652643033,53.7055529229,0.0,36.25695,17.4486029229
 09/08  10:00:00,1018.28605241,86.9157261475,544.214541955,0.0,220.879908,151.653867033,65.7941922055,0.0,48.3426,17.4515922055
 09/08  11:00:00,1069.5529965,90.6174585634,590.743898101,0.0,220.879908,151.653867033,65.792809095,0.0,48.3426,17.450209095
 09/08  12:00:00,1085.5895375,93.8649447531,604.695227405,0.0,220.879908,151.653867033,65.7914877167,0.0,48.3426,17.4488877167
 09/08  13:00:00,1065.40336919,96.5744031982,587.604714837,0.0,220.879908,145.652643033,41.6344771747,0.0112781820178,24.1713,17.4518989926
 09/08  14:00:00,1072.18890791,98.5987335287,592.693913169,0.0,220.879908,145.652643033,41.6217906645,0.0,24.1713,17.4504906645
 09/08  15:00:00,1097.59188624,100.942559041,623.703490406,0.0,220.879908,137.835547516,22.2999182588,0.016494068775,4.83426,17.4491641901
 09/08  16:00:00,1137.03730594,95.236752594,674.350962585,0.0,220.879908,133.019064,31.3200376688,0.0,4.83426,26.4857776688
 09/08  17:00:00,1049.14931027,87.8681205806,674.345310836,0.0,220.879908,53.238744,31.3191407417,0.0,4.83426,26.4848807417
 09/08  18:00:00,1022.23782768,84.56320131,650.964033133,0.0,220.879908,53.238744,40.2536738434,0.0,4.83426,35.4194138434
 09/08  19:00:00,999.293789811,81.1080674286,616.3553273,0.0,220.879908,53.238744,13.5090199466,0.0,4.83426,8.67475994664
 09/08  20:00:00,965.46040676,78.8506305422,582.742823788,0.0,220.879908,53.238744,13.5001376693,0.0,4.83426,8.66587766928
 09/08  21:00:00,216.440594197,0.872409693359,96.5309587035,0.0,43.513341876,52.539744,13.4997700767,0.0,4.83426,8.66551007669
 09/08  22:00:00,206.01070457,1.04989910917,85.8282723284,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  23:00:00,119.090424449,0.0,0.0,0.0,43.513341876,52.539744,13.4606208419,0.0,4.83426,8.6263608419
 09/08  24:00:00,118.179976692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  01:00:00,118.145700167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  02:00:00,118.120343839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  03:00:00,118.096653617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  04:00:00,118.549963089,0.0,0.0,0.0,43.513341876,52.539744,13.4443710819,0.0,4.83426,8.61011108187
 09/09  05:00:00,118.489241183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  06:00:00,109.530936351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  07:00:00,100.467398593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  08:00:00,100.545347131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  09:00:00,100.666862394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  10:00:00,100.7516276,0.0,0.0,0.0,43.513341876,52.539744,22.2139569589,0.0,4.83426,17.3796969589
 09/09  11:00:00,101.56181115,0.0,0.0,0.0,43.513341876,52.539744,13.4792890432,0.0,4.83426,8.64502904318
 09/09  12:00:00,388.098421565,3.51163794962,280.884205591,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  13:00:00,474.271032963,8.63208307161,360.980189612,0.0,43.513341876,52.539744,13.4737104396,0.0,4.83426,8.63945043955
 09/09  14:00:00,467.509799712,8.35852892807,354.590766928,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  15:00:00,470.510604754,8.04610519674,357.905076524,0.0,43.513341876,52.539744,13.473749668,0.0,4.83426,8.639489668
 09/09  16:00:00,487.037268211,9.26461204336,373.099729649,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  17:00:00,406.220030222,4.10167582652,298.107609351,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  18:00:00,406.111027029,4.28086728398,297.651725264,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  19:00:00,258.760640216,3.01167975076,137.962835677,0.0,43.513341876,52.539744,13.4445236183,0.0,4.83426,8.61026361828
 09/09  20:00:00,173.783096351,1.50641641007,52.8165435875,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  21:00:00,118.486563197,0.0,0.0,0.0,43.513341876,52.539744,22.3695096791,0.0,4.83426,17.5352496791
 09/09  22:00:00,118.098593149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  23:00:00,118.914986787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  24:00:00,118.030461957,0.0,0.0,0.0,43.513341876,52.539744,13.4444918468,0.0,4.83426,8.61023184678
 09/10  01:00:00,118.020375887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  02:00:00,118.022280345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  03:00:00,117.989217628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  04:00:00,118.429379879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  05:00:00,118.41756261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  06:00:00,109.468778635,0.0,0.0,0.0,43.513341876,52.539744,13.4444219934,0.0,4.83426,8.61016199341
 09/10  07:00:00,100.432819646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  08:00:00,100.551569751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  09:00:00,100.700352903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  10:00:00,100.799077585,0.0,0.0,0.0,43.513341876,52.539744,22.2139124532,0.0,4.83426,17.3796524532
 09/10  11:00:00,101.612192763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  12:00:00,356.349524496,2.97382615801,249.937534682,0.0,43.513341876,52.539744,13.4796701761,0.0,4.83426,8.64541017606
 09/10  13:00:00,357.366392266,2.70759611535,251.143423934,0.0,43.513341876,52.539744,13.4796823086,0.0,4.83426,8.64542230863
 09/10  14:00:00,357.797143627,2.73239271392,251.551746513,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  15:00:00,319.423336331,2.2522623638,214.024133979,0.0,43.513341876,52.539744,13.4734541497,0.0,4.83426,8.63919414968
 09/10  16:00:00,246.204976112,1.59616390158,142.46028036,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  17:00:00,343.702017486,2.57497128948,237.88008102,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  18:00:00,201.792023536,1.04934240615,99.0739305205,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  19:00:00,115.94901822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  20:00:00,118.812434803,0.0,0.0,0.0,43.513341876,52.539744,13.4444590533,0.0,4.83426,8.61019905329
 09/10  21:00:00,118.494107972,0.0,0.0,0.0,43.513341876,52.539744,22.3705371899,0.0,4.83426,17.5362771899
 09/10  22:00:00,118.096160711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  23:00:00,118.928341131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  24:00:00,118.061415683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  01:00:00,118.053209135,0.0,0.0,0.0,43.513341876,52.539744,13.4502782931,0.0,4.83426,8.61601829313
 09/11  02:00:00,118.039748288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  03:00:00,118.017812365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  04:00:00,118.475744605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  05:00:00,118.456259281,0.0,0.0,0.0,43.513341876,52.539744,13.4503008866,0.0,4.83426,8.61604088662
 09/11  06:00:00,376.294071424,72.7534505799,190.854380428,0.0,43.513341876,53.238744,209.380552085,204.526292085,4.83426,0.02
 09/11  07:00:00,547.613010251,72.6690219626,193.414751631,0.0,220.879908,53.238744,191.754399115,169.425625839,4.83426,17.4945132761
 09/11  08:00:00,773.011514946,75.7905052805,322.317657267,0.0,220.879908,145.652643033,87.3722072705,33.6622612309,36.25695,17.4529960396
 09/11  09:00:00,970.75835609,78.0865707576,515.613082636,0.0,220.879908,145.652643033,53.7093044086,0.0,36.25695,17.4523544086
 09/11  10:00:00,1006.8302417,81.5047696926,539.968639356,0.0,220.879908,151.653867033,65.794187428,0.0,48.3426,17.451587428
 09/11  11:00:00,1072.02769514,85.6022767233,599.689004804,0.0,220.879908,151.653867033,65.7960908969,0.0,48.3426,17.4534908969
 09/11  12:00:00,1084.59747527,89.3604935077,609.865073769,0.0,220.879908,151.653867033,65.7948281095,0.0,48.3426,17.4522281095
 09/11  13:00:00,1094.93979374,92.2549899519,623.15730086,0.0,220.879908,145.652643033,41.6326081296,0.0102664545317,24.1713,17.4510416751
 09/11  14:00:00,1126.74147243,95.3954912378,651.740464972,0.0,220.879908,145.652643033,36.0491904223,0.0,24.1713,11.8778904223
 09/11  15:00:00,1140.56832722,98.7804992369,670.028429694,0.0,220.879908,137.835547516,19.142730972,0.0,4.83426,14.308470972
 09/11  16:00:00,1161.59372644,92.8743515134,702.332567088,0.0,220.879908,133.019064,40.1485277959,0.0,4.83426,35.3142677959
 09/11  17:00:00,1055.7193707,84.8711495329,684.991088411,0.0,220.879908,53.238744,31.3245889909,0.0,4.83426,26.4903289909
 09/11  18:00:00,1032.81302022,81.9756211097,665.293983984,0.0,220.879908,53.238744,40.2566391551,0.0,4.83426,35.4223791551
 09/11  19:00:00,1014.42256735,79.6240703195,633.099687437,0.0,220.879908,53.238744,13.5099431881,0.0,4.83426,8.67568318811
 09/11  20:00:00,979.36109128,77.9692533718,597.196338451,0.0,220.879908,53.238744,13.5009030086,0.0,4.83426,8.66664300865
 09/11  21:00:00,118.568853863,0.0,0.0,0.0,43.513341876,52.539744,13.5005618083,0.0,4.83426,8.66630180832
 09/11  22:00:00,118.21846588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  23:00:00,119.076927884,0.0,0.0,0.0,43.513341876,52.539744,13.4622192733,0.0,4.83426,8.62795927326
 09/11  24:00:00,118.164146242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  01:00:00,118.139260929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  02:00:00,118.146966502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  03:00:00,118.15626325,0.0,0.0,0.0,43.513341876,52.539744,13.4504182611,0.0,4.83426,8.61615826108
 09/12  04:00:00,120.549215463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  05:00:00,120.111891273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  06:00:00,448.14505191,73.1593532173,261.195101058,0.0,43.513341876,53.238744,122.487624374,117.633364374,4.83426,0.02
 09/12  07:00:00,594.228639005,72.7011910885,239.466834019,0.0,220.879908,53.238744,121.451028543,90.3836289076,4.83426,26.2331396355
 09/12  08:00:00,906.569406742,78.4301821796,452.416942982,0.0,220.879908,145.652643033,44.9981043412,0.00465466670566,36.25695,8.73649967445
 09/12  09:00:00,1001.65408741,80.795720302,544.626000893,0.0,220.879908,145.652643033,53.7109337832,0.0,36.25695,17.4539837832
 09/12  10:00:00,1023.66163667,84.4318651813,556.921952472,0.0,220.879908,151.653867033,65.7955220126,0.0,48.3426,17.4529220126
 09/12  11:00:00,1059.66476429,88.4653383102,587.42915539,0.0,220.879908,151.653867033,65.7942000531,0.0,48.3426,17.4516000531
 09/12  12:00:00,1080.69421074,91.5622802267,606.048494442,0.0,220.879908,151.653867033,65.7924181971,0.0,48.3426,17.4498181971
 09/12  13:00:00,1084.5887305,94.1605020308,613.571079993,0.0,220.879908,145.652643033,41.6358873289,0.0109112102541,24.1713,17.4536761186
 09/12  14:00:00,1083.46186272,96.8410351844,608.62342293,0.0,220.879908,145.652643033,41.6237858479,0.0,24.1713,17.4524858479
 09/12  15:00:00,1077.64590887,98.4574685132,608.149123504,0.0,220.879908,137.835547516,22.2927053071,0.00709145118946,4.83426,17.4513538559
 09/12  16:00:00,1098.51929803,92.2551134966,640.842788407,0.0,220.879908,133.019064,31.3252957498,0.0,4.83426,26.4910357498
 09/12  17:00:00,996.936164902,84.124640099,627.953864658,0.0,220.879908,53.238744,40.1510190055,0.0,4.83426,35.3167590055
 09/12  18:00:00,854.696509364,80.8602115763,490.909061414,0.0,220.879908,53.238744,31.4411526562,0.0281698087869,4.83426,26.5787228475
 09/12  19:00:00,627.642047788,78.040903572,253.479855992,0.0,220.879908,53.238744,13.5099343753,0.0,4.83426,8.67567437528
 09/12  20:00:00,542.691149608,76.5234005678,167.729490549,0.0,220.879908,53.238744,25.1963276658,11.6954901279,4.83426,8.66657753786
 09/12  21:00:00,117.925896345,0.0,0.0,0.0,43.513341876,52.539744,13.5010757029,0.0,4.83426,8.66681570287
 09/12  22:00:00,117.978316676,0.0,0.0,0.0,43.513341876,52.539744,13.4709575782,0.0,4.83426,8.63669757819
 09/12  23:00:00,118.889326273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  24:00:00,117.956195331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  01:00:00,117.936311863,0.0,0.0,0.0,43.513341876,52.539744,13.4504868699,0.0,4.83426,8.61622686994
 09/13  02:00:00,117.911678244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  03:00:00,117.896538051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  04:00:00,118.281991973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  05:00:00,118.228297719,0.0,0.0,0.0,43.513341876,52.539744,13.4487481309,0.0,4.83426,8.61448813088
 09/13  06:00:00,185.652204904,72.6688003453,0.00504503670695,0.0,43.513341876,53.238744,730.7628,725.90854,4.83426,0.02
 09/13  07:00:00,351.324972705,72.6688244224,0.0,0.0,220.879908,53.238744,581.643228351,559.313290078,4.83426,17.4956782729
 09/13  08:00:00,475.996828141,74.5320410452,29.9527420198,0.0,220.879908,145.652643033,252.303094747,198.592062724,36.25695,17.4540820233
 09/13  09:00:00,633.915089638,76.4390378448,184.113956013,0.0,220.879908,145.652643033,69.2252071313,15.5140590758,36.25695,17.4541980555
 09/13  10:00:00,829.15531712,79.1138031279,369.31732728,0.0,220.879908,151.653867033,65.794196243,0.0,48.3426,17.451596243
 09/13  11:00:00,1011.99876409,82.5170015478,546.899513361,0.0,220.879908,151.653867033,65.7953133194,0.0,48.3426,17.4527133194
 09/13  12:00:00,1075.8037905,86.4871581706,606.913051406,0.0,220.879908,151.653867033,65.7963453574,0.0,48.3426,17.4537453574
 09/13  13:00:00,1080.3442688,89.6795424833,613.742099422,0.0,220.879908,145.652643033,41.6346669663,0.0107212147808,24.1713,17.4526457515
 09/13  14:00:00,1088.01239588,92.487488315,617.492540962,0.0,220.879908,145.652643033,41.6228517727,0.0,24.1713,17.4515517727
 09/13  15:00:00,1107.46731218,95.4624992654,641.187132389,0.0,220.879908,137.835547516,13.5689193372,0.0,4.83426,8.73465933724
 09/13  16:00:00,1140.75165886,89.8659079497,685.200099596,0.0,220.879908,133.019064,40.1519193826,0.0,4.83426,35.3176593826
 09/13  17:00:00,1043.8756439,83.4313701884,674.814813942,0.0,220.879908,53.238744,31.3291411709,0.0,4.83426,26.4948811709
 09/13  18:00:00,1023.43231452,80.8902014133,657.061043721,0.0,220.879908,53.238744,40.2636061853,0.0,4.83426,35.4293461853
 09/13  19:00:00,998.234843619,78.5588791024,615.815819811,0.0,220.879908,53.238744,13.5096565552,0.0,4.83426,8.67539655523
 09/13  20:00:00,938.278395191,76.9735758372,559.113619414,0.0,220.879908,53.238744,13.5007534028,0.0,4.83426,8.66649340282
 09/13  21:00:00,118.459724581,0.0,0.0,0.0,43.513341876,52.539744,13.5004385262,0.0,4.83426,8.66617852621
 09/13  22:00:00,118.117859107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  23:00:00,119.013090497,0.0,0.0,0.0,43.513341876,52.539744,13.4621322823,0.0,4.83426,8.6278722823
 09/13  24:00:00,118.105623646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  01:00:00,118.09121828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  02:00:00,118.063058699,0.0,0.0,0.0,43.513341876,52.539744,13.4504199062,0.0,4.83426,8.61615990624
 09/14  03:00:00,118.031945537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  04:00:00,118.469423395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  05:00:00,118.423674158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  06:00:00,262.390817687,72.7181436521,75.8418365851,0.0,43.513341876,53.238744,235.922348374,231.068088374,4.83426,0.02
 09/14  07:00:00,460.800754129,72.6762603317,107.921213379,0.0,220.879908,53.238744,155.769986553,124.700810327,4.83426,26.2349162261
 09/14  08:00:00,655.458566074,76.4610133266,205.411996001,0.0,220.879908,145.652643033,53.8987484907,0.187477068016,36.25695,17.4543214227
 09/14  09:00:00,878.088011792,78.7831810059,424.288389757,0.0,220.879908,145.652643033,53.7089324582,0.0,36.25695,17.4519824582
 09/14  10:00:00,1058.70432957,82.2472271668,593.649033884,0.0,220.879908,151.653867033,57.0779004084,0.0,48.3426,8.73530040839
 09/14  11:00:00,1103.26295482,86.3720762626,631.668484589,0.0,220.879908,151.653867033,65.7973853288,0.0,48.3426,17.4547853288
 09/14  12:00:00,1133.17642827,90.4837213207,657.446515461,0.0,220.879908,151.653867033,65.7963112998,0.0,48.3426,17.4537112998
 09/14  13:00:00,1145.46657864,94.1339653917,671.417956863,0.0,220.879908,145.652643033,41.6356900689,0.010446123933,24.1713,17.453943945
 09/14  14:00:00,1152.88748983,96.3286418491,676.513066418,0.0,220.879908,145.652643033,41.622926064,0.0,24.1713,17.451626064
 09/14  15:00:00,1157.05308714,98.1634050568,686.585378772,0.0,220.879908,137.835547516,22.2892349795,0.0,4.83426,17.4549749795
 09/14  16:00:00,1177.92062143,90.6105787576,720.083352169,0.0,220.879908,133.019064,31.3313831759,0.0,4.83426,26.4971231759
 09/14  17:00:00,1056.3108415,83.2035022618,685.589930238,0.0,220.879908,53.238744,40.1529373017,0.0,4.83426,35.3186773017
 09/14  18:00:00,1030.04546829,80.8662057674,662.009739302,0.0,220.879908,53.238744,36.857733388,0.0,4.83426,32.023473388
 09/14  19:00:00,1020.44034167,79.1814223933,635.086448309,0.0,220.879908,53.238744,16.8389974906,0.0,4.83426,12.0047374906
 09/14  20:00:00,1009.43953927,78.073213045,624.93959112,0.0,220.879908,53.238744,13.5005901734,0.0,4.83426,8.66633017341
 09/14  21:00:00,118.68171811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  22:00:00,118.275706657,0.0,0.0,0.0,43.513341876,52.539744,13.4714252137,0.0,4.83426,8.63716521373
 09/14  23:00:00,119.138597238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  24:00:00,118.26626218,0.0,0.0,0.0,43.513341876,52.539744,13.450461229,0.0,4.83426,8.61620122895
 09/15  01:00:00,118.256022034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  02:00:00,118.253534146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  03:00:00,118.234663149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  04:00:00,120.765777202,0.0,0.0,0.0,43.513341876,52.539744,13.4505339884,0.0,4.83426,8.61627398841
 09/15  05:00:00,120.430917508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  06:00:00,732.037785843,73.8927500391,535.904263679,0.0,43.513341876,53.238744,4.86627253254,0.0120125325431,4.83426,0.02
 09/15  07:00:00,899.764748468,73.1967615395,539.181613384,0.0,220.879908,53.238744,22.3303154099,0.0,4.83426,17.4960554099
 09/15  08:00:00,985.433380832,81.3517729145,523.416977187,0.0,220.879908,145.652643033,53.7120672839,0.0,36.25695,17.4551172839
 09/15  09:00:00,998.510455104,83.6294696652,533.74223764,0.0,220.879908,145.652643033,53.7098975164,0.0,36.25695,17.4529475164
 09/15  10:00:00,1016.93454632,85.6025434439,543.825201854,0.0,220.879908,151.653867033,65.7976672057,0.0,48.3426,17.4550672057
 09/15  11:00:00,1031.64390639,87.5365254425,555.364956325,0.0,220.879908,151.653867033,65.7979467366,0.0,48.3426,17.4553467366
 09/15  12:00:00,1029.87646376,89.2414754851,552.503778548,0.0,220.879908,151.653867033,65.7969328161,0.0,48.3426,17.4543328161
 09/15  13:00:00,1000.58757734,89.4002984731,529.277566334,0.0,220.879908,145.652643033,41.6362246424,0.0115684635909,24.1713,17.4533561788
 09/15  14:00:00,978.853051332,89.6089150189,507.13497352,0.0,220.879908,145.652643033,41.6236660789,0.0,24.1713,17.4523660789
 09/15  15:00:00,977.492835366,89.468250274,513.768842466,0.0,220.879908,137.835547516,22.3081430572,0.0181046678513,4.83426,17.4557783894
 09/15  16:00:00,1031.7363053,82.3564238746,580.45050764,0.0,220.879908,133.019064,31.3317821535,0.0,4.83426,26.4975221535
 09/15  17:00:00,940.343110998,77.6892207652,573.667368772,0.0,220.879908,53.238744,35.7544261484,0.0,4.83426,30.9201661484
 09/15  18:00:00,943.198496094,76.8991474083,577.538938287,0.0,220.879908,53.238744,35.82876256,0.0,4.83426,30.99450256
 09/15  19:00:00,955.201465499,76.3046567764,572.278157257,0.0,220.879908,53.238744,13.5099495062,0.0,4.83426,8.67568950618
 09/15  20:00:00,948.172820205,75.8301694727,566.226596535,0.0,220.879908,53.238744,13.5013574223,0.0,4.83426,8.66709742233
 09/15  21:00:00,118.225217898,0.0,0.0,0.0,43.513341876,52.539744,13.501124086,0.0,4.83426,8.666864086
 09/15  22:00:00,118.268655003,0.0,0.0,0.0,43.513341876,52.539744,13.4711259481,0.0,4.83426,8.63686594812
 09/15  23:00:00,119.11756159,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  24:00:00,118.235955043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  01:00:00,118.229581712,0.0,0.0,0.0,43.513341876,52.539744,13.4446362069,0.0,4.83426,8.61037620687
 09/16  02:00:00,118.220415683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  03:00:00,118.218252789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  04:00:00,118.744680928,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  05:00:00,118.706969573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  06:00:00,112.749638401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  07:00:00,100.648914975,0.0,0.0,0.0,43.513341876,52.539744,13.444625765,0.0,4.83426,8.61036576502
 09/16  08:00:00,100.654355672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  09:00:00,100.686951375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  10:00:00,100.681497104,0.0,0.0,0.0,43.513341876,52.539744,13.5351610559,0.0,4.83426,8.70090105589
