Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/16  11:00:00,101.512283309,0.0,0.0,0.0,43.513341876,52.539744,13.4800757781,0.0,4.83426,8.6458157781
 09/16  12:00:00,412.207742226,1.79228703644,306.633817266,0.0,43.513341876,52.539744,13.4802146054,0.0,4.83426,8.64595460538
 09/16  13:00:00,461.688316144,2.74510139828,354.308650215,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  14:00:00,457.679746206,2.90283036718,350.424290839,0.0,43.513341876,52.539744,13.4742360196,0.0,4.83426,8.63997601956
 09/16  15:00:00,466.086207153,3.20068290238,358.4346449,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  16:00:00,521.068559563,4.00906183426,412.10207217,0.0,43.513341876,52.539744,13.4446273457,0.0,4.83426,8.61036734573
 09/16  17:00:00,426.595245173,3.14824845075,319.443032664,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  18:00:00,391.739929872,2.35899467516,285.717901924,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  19:00:00,453.286549325,2.38201924757,328.256134632,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  20:00:00,235.20544542,0.872409693359,114.091468712,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  21:00:00,118.575469647,0.0,0.0,0.0,43.513341876,52.539744,31.1368936063,0.0,4.83426,26.3026336063
 09/16  22:00:00,118.172432222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  23:00:00,119.005754253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  24:00:00,118.166904396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  01:00:00,118.164490644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  02:00:00,118.162238692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  03:00:00,118.160071123,0.0,0.0,0.0,43.513341876,52.539744,13.4446153262,0.0,4.83426,8.61035532618
 09/17  04:00:00,118.655935751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  05:00:00,118.610896666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  06:00:00,112.645539942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  07:00:00,100.556726973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  08:00:00,100.570713241,0.0,0.0,0.0,43.513341876,52.539744,13.450544756,0.0,4.83426,8.61628475604
 09/17  09:00:00,100.609163662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  10:00:00,100.616673529,0.0,0.0,0.0,43.513341876,52.539744,13.5360010026,0.0,4.83426,8.70174100257
 09/17  11:00:00,101.405179655,0.0,0.0,0.0,43.513341876,52.539744,13.4798872619,0.0,4.83426,8.64562726191
 09/17  12:00:00,334.173719138,1.99355355324,228.900812722,0.0,43.513341876,52.539744,13.4803484209,0.0,4.83426,8.64608842091
 09/17  13:00:00,225.967393602,1.05375813292,122.815702166,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  14:00:00,343.417081272,2.16526369911,237.815244359,0.0,43.513341876,52.539744,13.4738110568,0.0,4.83426,8.63955105676
 09/17  15:00:00,512.23182551,3.50827999182,403.567736765,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  16:00:00,493.424482881,3.26567884093,385.262789013,0.0,43.513341876,52.539744,13.4446625464,0.0,4.83426,8.61040254642
 09/17  17:00:00,424.605521403,2.88342154244,317.311264747,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  18:00:00,363.823934357,2.15667062986,258.285771613,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  19:00:00,186.872128317,0.656654961223,66.530031015,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  20:00:00,118.818075295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  21:00:00,118.550583049,0.0,0.0,0.0,43.513341876,52.539744,31.1370100025,0.0,4.83426,26.3027500025
 09/17  22:00:00,118.145102595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  23:00:00,118.974023323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  24:00:00,118.123477657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  01:00:00,118.116731752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  02:00:00,118.115807286,0.0,0.0,0.0,43.513341876,52.539744,13.4506087425,0.0,4.83426,8.61634874246
 09/18  03:00:00,118.103035982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  04:00:00,118.588870713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  05:00:00,118.554920719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  06:00:00,506.489523928,73.1691291179,316.172373173,0.0,43.513341876,53.238744,79.7535181938,66.3030867452,4.83426,8.6161714486
 09/18  07:00:00,637.660699086,72.6758029792,282.352111337,0.0,220.879908,53.238744,85.2554186198,62.920921925,4.83426,17.5002366948
 09/18  08:00:00,816.07035663,77.6081728285,363.423037861,0.0,220.879908,145.652643033,62.6544859847,0.0,36.25695,26.3975359847
 09/18  09:00:00,881.160006744,79.1532102325,426.907832043,0.0,220.879908,145.652643033,71.7716532099,0.0,36.25695,35.5147032099
 09/18  10:00:00,988.848637415,81.8533928945,525.124250396,0.0,220.879908,151.653867033,83.8967328094,0.0,48.3426,35.5541328094
 09/18  11:00:00,1006.36090011,83.1261899148,540.363638376,0.0,220.879908,151.653867033,84.0083972869,0.0,48.3426,35.6657972869
 09/18  12:00:00,1010.80735075,85.3696984208,542.907090556,0.0,220.879908,151.653867033,93.0327024435,0.0,48.3426,44.6901024435
 09/18  13:00:00,1008.6267039,85.9787732273,545.453671636,0.0,220.879908,145.652643033,68.938594021,0.0107121374089,24.1713,44.7565818836
 09/18  14:00:00,1005.14124379,87.0150102062,540.647386592,0.0,220.879908,145.652643033,59.6936777237,0.0,24.1713,35.5223777237
 09/18  15:00:00,999.423870953,87.324804615,542.943758442,0.0,220.879908,137.835547516,40.4199775037,0.00620231226576,4.83426,35.5795151914
 09/18  16:00:00,1008.56432843,79.5565341248,565.691754709,0.0,220.879908,133.019064,31.3565163023,0.0180368772125,4.83426,26.5042194251
 09/18  17:00:00,853.39110712,75.8975294745,494.263984701,0.0,220.879908,53.238744,40.1659776854,0.0,4.83426,35.3317176854
 09/18  18:00:00,821.308400002,75.2190943531,462.711241142,0.0,220.879908,53.238744,40.2768433086,0.0,4.83426,35.4425833086
 09/18  19:00:00,783.144542993,74.6311539153,407.083202305,0.0,220.879908,53.238744,16.7887642711,3.27777786453,4.83426,8.67672640658
 09/18  20:00:00,676.876155159,74.1188599909,302.283025251,0.0,220.879908,53.238744,48.4486382583,34.9468691832,4.83426,8.66750907508
 09/18  21:00:00,118.282241599,0.0,0.0,0.0,43.513341876,52.539744,13.5015166737,0.0,4.83426,8.66725667368
 09/18  22:00:00,117.980650752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  23:00:00,118.887752214,0.0,0.0,0.0,43.513341876,52.539744,13.4625699252,0.0,4.83426,8.62830992523
 09/18  24:00:00,117.969565575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  01:00:00,117.944777546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  02:00:00,117.93181431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  03:00:00,117.915022047,0.0,0.0,0.0,43.513341876,52.539744,13.4505843237,0.0,4.83426,8.61632432369
 09/19  04:00:00,120.01918162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  05:00:00,119.659770366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  06:00:00,186.275354134,72.6688003453,0.00454507340998,0.0,43.513341876,53.238744,580.722071846,575.867811846,4.83426,0.02
 09/19  07:00:00,351.299633316,72.6688003453,0.0,0.0,220.879908,53.238744,489.331975252,466.996419433,4.83426,17.5012958187
 09/19  08:00:00,474.8834719,74.023243335,29.3385001495,0.0,220.879908,145.652643033,255.197593212,192.53880472,36.25695,26.4018384918
 09/19  09:00:00,565.982074398,75.5671816548,117.609038639,0.0,220.879908,145.652643033,129.434738598,57.6603452744,36.25695,35.5174433241
 09/19  10:00:00,697.503226748,78.0186247,239.490972857,0.0,220.879908,151.653867033,87.5530797455,0.407629009002,48.3426,38.8028507365
 09/19  11:00:00,879.411889868,81.1725378757,415.973766741,0.0,220.879908,151.653867033,89.6689109746,0.0,48.3426,41.3263109746
 09/19  12:00:00,1015.596375,83.7230164323,549.498214399,0.0,220.879908,151.653867033,93.0318196651,0.0,48.3426,44.6892196651
 09/19  13:00:00,1013.39701269,86.150528538,549.895893802,0.0,220.879908,145.652643033,68.937864557,0.010628165057,24.1713,44.7559363919
 09/19  14:00:00,1044.7687124,86.2376708391,580.48739687,0.0,220.879908,145.652643033,59.6974590785,0.0,24.1713,35.5261590785
 09/19  15:00:00,993.62580926,86.1395261017,538.473363439,0.0,220.879908,137.835547516,40.4214947978,0.00685774631035,4.83426,35.5803770515
 09/19  16:00:00,988.883402201,79.4938546461,545.380727239,0.0,220.879908,133.019064,31.3530530878,0.0131313815941,4.83426,26.5056617062
 09/19  17:00:00,767.573921337,75.9271788795,407.6994003,0.0,220.879908,53.238744,40.1683311614,0.0,4.83426,35.3340711614
 09/19  18:00:00,649.163599442,75.1541620839,288.420764723,0.0,220.879908,53.238744,31.4236622809,0.0,4.83426,26.5894022809
 09/19  19:00:00,552.285449381,74.4438000032,178.749682468,0.0,220.879908,53.238744,15.1878840407,1.6777603738,4.83426,8.67586366692
 09/19  20:00:00,478.5846184,73.8760621246,106.584396572,0.0,220.879908,53.238744,53.3974380197,39.8957863528,4.83426,8.66739166691
 09/19  21:00:00,117.874242745,0.0,0.0,0.0,43.513341876,52.539744,13.5017044648,0.0,4.83426,8.66744446476
 09/19  22:00:00,117.932163416,0.0,0.0,0.0,43.513341876,52.539744,13.4715282831,0.0,4.83426,8.6372682831
 09/19  23:00:00,118.895021155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  24:00:00,117.963048136,0.0,0.0,0.0,43.513341876,52.539744,13.4506304235,0.0,4.83426,8.61637042349
 09/20  01:00:00,117.9502248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  02:00:00,117.950233191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  03:00:00,117.944522533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  04:00:00,118.362104819,0.0,0.0,0.0,43.513341876,52.539744,13.4504907967,0.0,4.83426,8.61623079667
 09/20  05:00:00,118.309715879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  06:00:00,185.578398134,72.6688003453,0.00455704153655,0.0,43.513341876,53.238744,457.947487884,453.093227884,4.83426,0.02
 09/20  07:00:00,351.307143813,72.6688003453,0.0,0.0,220.879908,53.238744,409.202618325,386.868070481,4.83426,17.5002878442
 09/20  08:00:00,453.10645295,73.9309042,7.91452760597,0.0,220.879908,145.652643033,281.966213889,219.30958569,36.25695,26.3996781994
 09/20  09:00:00,479.623994178,75.055601769,32.7913476522,0.0,220.879908,145.652643033,237.86463429,166.092630933,36.25695,35.5150533561
 09/20  10:00:00,530.735121942,75.8268871709,76.3861453403,0.0,220.879908,151.653867033,184.494064513,100.597304445,48.3426,35.5541600682
 09/20  11:00:00,586.886272936,76.7027264896,130.065933637,0.0,220.879908,151.653867033,126.539804226,33.6120774285,48.3426,44.5851267975
 09/20  12:00:00,636.46271134,77.694468069,179.041563296,0.0,220.879908,151.653867033,95.9962829921,2.95985200696,48.3426,44.6938309852
 09/20  13:00:00,711.514647499,78.9857363795,258.104292481,0.0,220.879908,145.652643033,59.9903993937,0.00591399356931,24.1713,35.8131854001
 09/20  14:00:00,755.28345343,79.9871722259,300.513951252,0.0,220.879908,145.652643033,59.7054900805,0.0,24.1713,35.5341900805
 09/20  15:00:00,718.766012825,80.1885032363,272.162667063,0.0,220.879908,137.835547516,49.3074381554,0.0,4.83426,44.4731781554
 09/20  16:00:00,602.430364278,75.803634148,166.391344787,0.0,220.879908,133.019064,37.8884042428,6.54883578226,4.83426,26.5053084605
 09/20  17:00:00,435.521472329,73.6750678171,82.2360016679,0.0,220.879908,53.238744,71.4637024178,40.1217220427,4.83426,26.5077203751
 09/20  18:00:00,415.025787176,73.3092421721,59.3254427871,0.0,220.879908,53.238744,100.221300904,59.9387797979,4.83426,35.4482611058
 09/20  19:00:00,406.635285993,73.0292267229,36.1441786997,0.0,220.879908,53.238744,89.7867031596,76.2758946381,4.83426,8.67654852153
 09/20  20:00:00,377.710068657,72.8973003852,7.83469559005,0.0,220.879908,53.238744,120.896028879,107.393833027,4.83426,8.66793585217
 09/20  21:00:00,118.136844351,0.0,0.0,0.0,43.513341876,52.539744,13.5020253136,0.0,4.83426,8.6677653136
 09/20  22:00:00,117.880224337,0.0,0.0,0.0,43.513341876,52.539744,13.4715377963,0.0,4.83426,8.63727779631
 09/20  23:00:00,118.81372866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  24:00:00,117.890785473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  01:00:00,117.869080727,0.0,0.0,0.0,43.513341876,52.539744,13.4505536893,0.0,4.83426,8.61629368935
 09/21  02:00:00,117.855291674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  03:00:00,117.849502586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  04:00:00,118.272490588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  05:00:00,118.231950428,0.0,0.0,0.0,43.513341876,52.539744,13.4507011179,0.0,4.83426,8.61644111791
 09/21  06:00:00,185.60093538,72.6688003453,0.0036782609938,0.0,43.513341876,53.238744,664.755258213,659.900998213,4.83426,0.02
 09/21  07:00:00,351.306498456,72.6688003453,0.0,0.0,220.879908,53.238744,575.281995284,552.945342725,4.83426,17.5023925589
 09/21  08:00:00,444.508511206,73.3877388078,0.00258247562131,0.0,220.879908,145.652643033,415.177489167,352.519821035,36.25695,26.4007181319
 09/21  09:00:00,466.828328077,74.1019851872,21.1696375119,0.0,220.879908,145.652643033,274.298549402,202.51649704,36.25695,35.5251023617
 09/21  10:00:00,498.094746253,74.7422241363,45.371714168,0.0,220.879908,151.653867033,233.400131984,149.499586877,48.3426,35.5579451064
 09/21  11:00:00,513.640885319,75.3215299661,59.229908642,0.0,220.879908,151.653867033,197.002712284,104.072211366,48.3426,44.587900918
 09/21  12:00:00,525.603486576,76.1267975527,71.1644429032,0.0,220.879908,151.653867033,176.57298539,90.1562660404,48.3426,38.0741193501
 09/21  13:00:00,552.364188171,76.7977353316,102.894140324,0.0,220.879908,145.652643033,126.71245427,60.0906006452,24.1713,42.4505536251
 09/21  14:00:00,616.005832644,77.9962332289,164.818617934,0.0,220.879908,145.652643033,67.5721777107,7.86466374911,24.1713,35.5362139616
 09/21  15:00:00,692.949963613,79.2617887345,247.624185231,0.0,220.879908,137.835547516,50.6446879769,1.32898800857,4.83426,44.4814399683
 09/21  16:00:00,695.730895054,75.5625685452,258.895256483,0.0,220.879908,133.019064,31.3533521468,0.0105890184397,4.83426,26.5085031284
 09/21  17:00:00,562.247578617,73.6356615614,207.2876298,0.0,220.879908,53.238744,31.3435931605,0.0,4.83426,26.5093331605
 09/21  18:00:00,486.136356298,73.2592169732,129.339802203,0.0,220.879908,53.238744,61.2149469783,20.9293893345,4.83426,35.4512976438
 09/21  19:00:00,428.274573094,72.9583635702,57.4376498557,0.0,220.879908,53.238744,75.7372972035,62.2262284254,4.83426,8.67680877806
 09/21  20:00:00,384.128886379,72.8379890886,14.1870755341,0.0,220.879908,53.238744,115.581435251,102.080100824,4.83426,8.66707442626
 09/21  21:00:00,118.152020285,0.0,0.0,0.0,43.513341876,52.539744,13.5022942595,0.0,4.83426,8.66803425952
 09/21  22:00:00,117.906071536,0.0,0.0,0.0,43.513341876,52.539744,13.4717528506,0.0,4.83426,8.6374928506
 09/21  23:00:00,118.834773402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  24:00:00,117.918596517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  01:00:00,117.908055818,0.0,0.0,0.0,43.513341876,52.539744,13.4507359697,0.0,4.83426,8.61647596969
 09/22  02:00:00,117.892052692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  03:00:00,117.879036864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  04:00:00,120.019321974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  05:00:00,119.650771945,0.0,0.0,0.0,43.513341876,52.539744,13.4506149005,0.0,4.83426,8.61635490052
 09/22  06:00:00,186.265420434,72.6688003453,0.00360577844493,0.0,43.513341876,53.238744,555.665495808,550.811235808,4.83426,0.02
 09/22  07:00:00,351.304821317,72.6688003453,0.0,0.0,220.879908,53.238744,439.954602271,417.616728973,4.83426,17.5036132975
 09/22  08:00:00,457.913669515,73.4967817575,13.0324822039,0.0,220.879908,145.652643033,268.847003884,206.188365408,36.25695,26.4016884753
 09/22  09:00:00,519.02378849,74.4999643944,72.0917172168,0.0,220.879908,145.652643033,166.917212958,95.1403107128,36.25695,35.5199522456
 09/22  10:00:00,589.530842297,75.253534954,135.188513949,0.0,220.879908,151.653867033,111.085639048,27.1834135834,48.3426,35.5596254651
 09/22  11:00:00,645.252266081,75.9136777505,188.8256506,0.0,220.879908,151.653867033,93.8198084995,0.883747860705,48.3426,44.5934606388
 09/22  12:00:00,675.591414271,76.8700234918,218.880149241,0.0,220.879908,151.653867033,93.0460192281,0.0,48.3426,44.7034192281
 09/22  13:00:00,684.036141626,77.7056469996,232.52486429,0.0,220.879908,145.652643033,63.5513030366,0.020237713001,24.1713,39.3597653236
 09/22  14:00:00,714.280740404,78.9162385519,261.48641001,0.0,220.879908,145.652643033,65.071857291,0.0,24.1713,40.900557291
 09/22  15:00:00,743.895099726,79.5333251955,298.189444021,0.0,220.879908,137.835547516,40.422466935,0.0,4.83426,35.588206935
 09/22  16:00:00,705.301954416,75.8837244959,268.383191299,0.0,220.879908,133.019064,31.3566893123,0.011350591611,4.83426,26.5110787207
 09/22  17:00:00,568.238615514,73.8606968558,213.299006265,0.0,220.879908,53.238744,40.1763099576,0.0,4.83426,35.3420499576
 09/22  18:00:00,513.762984854,73.4921356425,156.609395222,0.0,220.879908,53.238744,38.014645132,6.58491086944,4.83426,26.5954742625
 09/22  19:00:00,495.041782499,73.2374835573,123.556566033,0.0,220.879908,53.238744,37.7067561769,24.1958009537,4.83426,8.67669522322
 09/22  20:00:00,483.047513784,73.0847015843,111.790235105,0.0,220.879908,53.238744,52.7095045605,39.2070244903,4.83426,8.66822007019
 09/22  21:00:00,117.884247855,0.0,0.0,0.0,43.513341876,52.539744,13.5007101365,0.0,4.83426,8.66645013647
 09/22  22:00:00,117.908478597,0.0,0.0,0.0,43.513341876,52.539744,13.4716090456,0.0,4.83426,8.63734904561
 09/22  23:00:00,118.820130775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  24:00:00,117.875363267,0.0,0.0,0.0,43.513341876,52.539744,13.4506762261,0.0,4.83426,8.61641622606
 09/23  01:00:00,117.843806435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  02:00:00,117.823972474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  03:00:00,117.819492123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  04:00:00,118.225923959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  05:00:00,118.176331837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  06:00:00,115.211785677,0.0,0.0,0.0,43.513341876,52.539744,13.4447310458,0.0,4.83426,8.61047104582
 09/23  07:00:00,100.172520873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  08:00:00,100.254224043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  09:00:00,100.44819073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  10:00:00,100.563663951,0.0,0.0,0.0,43.513341876,52.539744,22.2194153186,0.0,4.83426,17.3851553186
 09/23  11:00:00,101.410966737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  12:00:00,100.596075787,0.0,0.0,0.0,43.513341876,52.539744,13.4803624855,0.0,4.83426,8.64610248555
 09/23  13:00:00,100.684481065,0.0,0.0,0.0,43.513341876,52.539744,13.4745913167,0.0,4.83426,8.6403313167
 09/23  14:00:00,228.655639406,1.92646785732,124.337945439,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  15:00:00,240.736920633,2.1376741652,136.037102944,0.0,43.513341876,52.539744,13.4749098171,0.0,4.83426,8.64064981712
 09/23  16:00:00,264.653024652,2.55888312897,159.370236679,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  17:00:00,237.443180487,2.34695370259,132.696084554,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  18:00:00,186.747715939,1.75784660996,80.3990316785,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  19:00:00,126.527016739,0.218382830288,7.45388371398,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  20:00:00,118.611323415,0.0,0.0,0.0,43.513341876,52.539744,13.4447068234,0.0,4.83426,8.61044682342
 09/23  21:00:00,118.33625588,0.0,0.0,0.0,43.513341876,52.539744,22.3821767501,0.0,4.83426,17.5479167501
 09/23  22:00:00,117.956492785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  23:00:00,118.790028234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  24:00:00,117.888547232,0.0,0.0,0.0,43.513341876,52.539744,13.4446600602,0.0,4.83426,8.6104000602
 09/24  01:00:00,117.870654787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  02:00:00,117.84739839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  03:00:00,117.829273143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  04:00:00,118.253936546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  05:00:00,118.214980146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  06:00:00,115.246906444,0.0,0.0,0.0,43.513341876,52.539744,13.4447571797,0.0,4.83426,8.61049717972
 09/24  07:00:00,100.223186423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  08:00:00,100.325883449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  09:00:00,100.497823679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  10:00:00,100.635705969,0.0,0.0,0.0,43.513341876,52.539744,22.2200931589,0.0,4.83426,17.3858331589
 09/24  11:00:00,101.504659012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  12:00:00,312.892238802,2.86743573234,206.83917833,0.0,43.513341876,52.539744,13.4806285656,0.0,4.83426,8.64636856559
 09/24  13:00:00,431.117958101,4.08630114489,322.66660388,0.0,43.513341876,52.539744,13.4811563568,0.0,4.83426,8.64689635679
 09/24  14:00:00,453.849415671,4.26133044479,345.149123229,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  15:00:00,503.34055134,4.72995538445,393.729571111,0.0,43.513341876,52.539744,13.475023437,0.0,4.83426,8.64076343701
 09/24  16:00:00,442.896346537,4.10519089428,334.647395637,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  17:00:00,471.604929925,4.45113420767,362.657855238,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  18:00:00,362.949027402,3.36850011299,253.245777608,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  19:00:00,261.639462845,2.79749774028,138.301208678,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  20:00:00,118.765710399,0.0,0.0,0.0,43.513341876,52.539744,13.4447334237,0.0,4.83426,8.61047342375
 09/24  21:00:00,118.461085947,0.0,0.0,0.0,43.513341876,52.539744,22.3847923293,0.0,4.83426,17.5505323293
 09/24  22:00:00,118.022236985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  23:00:00,118.827353825,0.0,0.0,0.0,43.513341876,52.539744,13.4447429103,0.0,4.83426,8.6104829103
 09/24  24:00:00,117.931897415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  01:00:00,117.887591133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  02:00:00,117.86394071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  03:00:00,117.860213139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  04:00:00,118.244568834,0.0,0.0,0.0,43.513341876,52.539744,13.4509000211,0.0,4.83426,8.61664002114
 09/25  05:00:00,118.17190709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  06:00:00,188.626704114,72.6688003453,0.00384245913522,0.0,43.513341876,53.238744,769.352285836,764.498025836,4.83426,0.02
 09/25  07:00:00,351.29872822,72.6688003453,0.0,0.0,220.879908,53.238744,571.321698647,548.982254243,4.83426,17.5051844039
 09/25  08:00:00,460.139931485,73.8465289425,14.9615115679,0.0,220.879908,145.652643033,302.951571081,240.28392957,36.25695,26.4106915105
 09/25  09:00:00,554.803735175,75.6991137456,106.152522718,0.0,220.879908,145.652643033,156.762205158,84.9696112793,36.25695,35.5356438789
 09/25  10:00:00,682.599392834,78.5565244869,223.56219092,0.0,220.879908,151.653867033,95.3060522781,2.50506843654,48.3426,44.4583838415
 09/25  11:00:00,822.082566528,81.7401142907,357.810849203,0.0,220.879908,151.653867033,84.0329210094,0.0,48.3426,35.6903210094
 09/25  12:00:00,967.273477375,84.6181385546,499.737288156,0.0,220.879908,151.653867033,93.0600431666,0.0,48.3426,44.7174431666
 09/25  13:00:00,960.384498227,86.9260353178,498.626312286,0.0,220.879908,145.652643033,68.9718967698,0.0125860197687,24.1713,44.78801075
 09/25  14:00:00,1054.66324301,89.5128700457,589.856339026,0.0,220.879908,145.652643033,59.7156949822,0.0,24.1713,35.5443949822
 09/25  15:00:00,1062.36768902,92.5315715669,602.202876071,0.0,220.879908,137.835547516,40.4349038141,0.0,4.83426,35.6006438141
 09/25  16:00:00,1078.39919779,87.7728097139,628.137182013,0.0,220.879908,133.019064,40.1917534719,0.0107662629909,4.83426,35.3467272089
 09/25  17:00:00,985.868453203,81.9698111037,621.304511551,0.0,220.879908,53.238744,31.3490959823,0.0,4.83426,26.5148359823
 09/25  18:00:00,903.853736097,79.1383711874,536.267807527,0.0,220.879908,53.238744,40.3315450738,0.0319159172016,4.83426,35.4653691566
 09/25  19:00:00,593.02635995,76.5651587549,216.588263953,0.0,220.879908,53.238744,18.2967996827,4.78468893272,4.83426,8.67785074997
 09/25  20:00:00,495.876950405,75.3152135689,121.65392368,0.0,220.879908,53.238744,48.2703609695,34.7683949672,4.83426,8.66770600227
 09/25  21:00:00,118.16465127,0.0,0.0,0.0,43.513341876,52.539744,13.5029450814,0.0,4.83426,8.6686850814
 09/25  22:00:00,117.880473457,0.0,0.0,0.0,43.513341876,52.539744,13.4718522674,0.0,4.83426,8.63759226743
 09/25  23:00:00,118.840199194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  24:00:00,117.918402699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  01:00:00,117.89330258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  02:00:00,117.868096181,0.0,0.0,0.0,43.513341876,52.539744,13.450788438,0.0,4.83426,8.616528438
 09/26  03:00:00,117.868881045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  04:00:00,119.977463616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  05:00:00,119.654365933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  06:00:00,189.220970528,72.6688003453,0.00393404775171,0.0,43.513341876,53.238744,537.581933652,524.131062732,4.83426,8.61661092035
 09/26  07:00:00,351.264014344,72.6688003453,0.0,0.0,220.879908,53.238744,399.170177823,376.830002079,4.83426,17.5059157434
 09/26  08:00:00,521.229947922,74.1486298182,74.5105549174,0.0,220.879908,145.652643033,177.21008998,114.539938183,36.25695,26.4132017965
 09/26  09:00:00,706.051389849,76.3543793017,254.634839289,0.0,220.879908,145.652643033,72.9177170432,1.11878320144,36.25695,35.5419838418
 09/26  10:00:00,1014.41481013,79.7952080891,551.391875097,0.0,220.879908,151.653867033,83.9236164623,0.0,48.3426,35.5810164623
 09/26  11:00:00,1126.10221484,83.3961511818,658.546083447,0.0,220.879908,151.653867033,92.9526693034,0.0,48.3426,44.6100693034
 09/26  12:00:00,1144.02225351,86.3906030475,673.660386724,0.0,220.879908,151.653867033,90.3575899694,0.0,48.3426,42.0149899694
 09/26  13:00:00,1137.11436516,88.6833204442,669.728677799,0.0,220.879908,145.652643033,63.8675553509,0.0104789573046,24.1713,39.6857763936
 09/26  14:00:00,1141.08011427,92.3264506013,669.377901973,0.0,220.879908,145.652643033,67.47036686,0.0,24.1713,43.29906686
 09/26  15:00:00,1141.25030191,92.910543561,676.714678516,0.0,220.879908,137.835547516,40.4372117764,0.0,4.83426,35.6029517764
 09/26  16:00:00,1166.19411875,86.4513373134,713.35370282,0.0,220.879908,133.019064,31.3619444735,0.0105173528934,4.83426,26.5171671206
 09/26  17:00:00,1058.94175852,80.3854738101,692.448162608,0.0,220.879908,53.238744,40.1845511715,0.0,4.83426,35.3502911715
 09/26  18:00:00,1032.25699722,78.6550959598,661.937103155,0.0,220.879908,53.238744,40.298818024,0.0,4.83426,35.464558024
 09/26  19:00:00,1012.62101186,77.1570812308,632.283397451,0.0,220.879908,53.238744,13.5123457951,0.0,4.83426,8.67808579507
 09/26  20:00:00,995.16357932,76.302320291,616.636885841,0.0,220.879908,53.238744,13.5030817932,0.0,4.83426,8.66882179318
 09/26  21:00:00,118.210965838,0.0,0.0,0.0,43.513341876,52.539744,13.5029508793,0.0,4.83426,8.66869087933
 09/26  22:00:00,118.246426141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  23:00:00,119.112380745,0.0,0.0,0.0,43.513341876,52.539744,13.4628983847,0.0,4.83426,8.62863838468
 09/26  24:00:00,118.21456998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  01:00:00,118.180526647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  02:00:00,118.180082802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  03:00:00,118.17865056,0.0,0.0,0.0,43.513341876,52.539744,13.4506467499,0.0,4.83426,8.6163867499
 09/27  04:00:00,118.686635278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  05:00:00,118.633745895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  06:00:00,535.365672887,73.2312985561,342.148997491,0.0,43.513341876,53.238744,36.4088305489,31.5545705489,4.83426,0.02
 09/27  07:00:00,649.281945563,72.7295311594,293.84342753,0.0,220.879908,53.238744,39.3684266698,8.282329935,4.83426,26.2518367348
 09/27  08:00:00,947.485090292,78.5303726775,492.866457734,0.0,220.879908,145.652643033,62.6712895755,0.00450185593509,36.25695,26.4098377195
 09/27  09:00:00,1026.6290586,81.8642000251,567.335893774,0.0,220.879908,145.652643033,71.7964440558,0.0,36.25695,35.5394940558
 09/27  10:00:00,1086.01574278,86.5169827275,615.015153777,0.0,220.879908,151.653867033,83.9244863294,0.0,48.3426,35.5818863294
 09/27  11:00:00,1127.55633192,90.3654103711,651.725748283,0.0,220.879908,151.653867033,84.0366883484,0.0,48.3426,35.6940883484
 09/27  12:00:00,1156.39245458,93.0223522191,678.908328785,0.0,220.879908,151.653867033,93.0748132288,0.0,48.3426,44.7322132288
 09/27  13:00:00,1165.43214122,96.4090640417,690.555856967,0.0,220.879908,145.652643033,68.9755513747,0.00986096219436,24.1713,44.7943904125
 09/27  14:00:00,1168.20018436,98.3094387404,691.516047153,0.0,220.879908,145.652643033,59.7215697743,0.0,24.1713,35.5502697743
 09/27  15:00:00,1168.12336831,100.322332453,697.304927525,0.0,220.879908,137.835547516,49.3359566364,0.0,4.83426,44.5016966364
 09/27  16:00:00,1183.68857616,94.6992720816,723.547578875,0.0,220.879908,133.019064,31.3688684268,0.0105601551591,4.83426,26.5240482716
 09/27  17:00:00,1073.37753134,87.1197710291,701.163684624,0.0,220.879908,53.238744,34.1025688229,0.0,4.83426,29.2683088229
 09/27  18:00:00,1042.10821,82.8579854805,668.780071835,0.0,220.879908,53.238744,37.5467133349,0.0,4.83426,32.7124533349
 09/27  19:00:00,1021.33412669,79.9694110484,639.171823846,0.0,220.879908,53.238744,13.511546167,0.0,4.83426,8.67728616704
 09/27  20:00:00,931.781017325,78.1814636178,552.290485563,0.0,220.879908,53.238744,13.5030360741,0.0,4.83426,8.66877607412
 09/27  21:00:00,118.539584418,0.0,0.0,0.0,43.513341876,52.539744,13.5024419817,0.0,4.83426,8.66818198168
 09/27  22:00:00,118.204489006,0.0,0.0,0.0,43.513341876,52.539744,13.4719479569,0.0,4.83426,8.63768795689
 09/27  23:00:00,119.125831799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  24:00:00,118.230204824,0.0,0.0,0.0,43.513341876,52.539744,13.4508338887,0.0,4.83426,8.61657388872
 09/28  01:00:00,118.192807982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  02:00:00,118.151790779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  03:00:00,118.119848625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  04:00:00,118.590762392,0.0,0.0,0.0,43.513341876,52.539744,13.4508117907,0.0,4.83426,8.61655179067
 09/28  05:00:00,118.567802446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  06:00:00,430.682748422,73.2092161246,238.738723629,0.0,43.513341876,53.238744,39.8817412225,35.0274812225,4.83426,0.02
 09/28  07:00:00,569.469363685,72.7521270916,215.020599706,0.0,220.879908,53.238744,46.6831926954,24.3407382189,4.83426,17.5081944765
 09/28  08:00:00,785.172557956,78.0768123037,332.396721061,0.0,220.879908,145.652643033,62.673306552,0.0,36.25695,26.416356552
 09/28  09:00:00,985.708287561,81.1734339167,528.430285204,0.0,220.879908,145.652643033,71.8094346664,0.0,36.25695,35.5524846664
 09/28  10:00:00,1051.12967385,85.3218774443,581.936227312,0.0,220.879908,151.653867033,92.8160539546,0.0,48.3426,44.4734539546
 09/28  11:00:00,1102.3096599,88.7818736005,627.880612583,0.0,220.879908,151.653867033,84.0467401786,0.0,48.3426,35.7041401786
 09/28  12:00:00,1124.80946175,92.0707827172,647.751626451,0.0,220.879908,151.653867033,93.0795296042,0.0,48.3426,44.7369296042
 09/28  13:00:00,1123.2880721,94.3722648977,649.849566419,0.0,220.879908,145.652643033,68.9840143058,0.0106416484834,24.1713,44.8020726573
 09/28  14:00:00,1136.60683487,96.3072103276,660.845025672,0.0,220.879908,145.652643033,59.7279286171,0.0,24.1713,35.5566286171
 09/28  15:00:00,1130.38374308,95.960801857,662.816567291,0.0,220.879908,137.835547516,40.4481864322,0.00681329253737,4.83426,35.6071131396
 09/28  16:00:00,1142.06514901,87.33110308,688.714564005,0.0,220.879908,133.019064,40.2051475607,0.0108218557156,4.83426,35.360065705
 09/28  17:00:00,1042.6466554,80.8142688777,676.042633267,0.0,220.879908,53.238744,31.3533114315,0.0,4.83426,26.5190514315
 09/28  18:00:00,958.421859865,78.3447241893,588.513708796,0.0,220.879908,53.238744,40.3322960983,0.0219574204024,4.83426,35.4760786779
 09/28  19:00:00,911.767383434,76.7315077898,532.404360498,0.0,220.879908,53.238744,13.5124886698,0.0,4.83426,8.67822866984
 09/28  20:00:00,907.362630137,76.0041139879,528.902931777,0.0,220.879908,53.238744,13.5026820403,0.0,4.83426,8.66842204034
 09/28  21:00:00,118.426676472,0.0,0.0,0.0,43.513341876,52.539744,13.503580466,0.0,4.83426,8.66932046602
 09/28  22:00:00,118.123241827,0.0,0.0,0.0,43.513341876,52.539744,13.4721725536,0.0,4.83426,8.63791255357
 09/28  23:00:00,119.034155252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  24:00:00,118.137083575,0.0,0.0,0.0,43.513341876,52.539744,13.4509538751,0.0,4.83426,8.61669387513
 09/29  01:00:00,118.129254875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  02:00:00,118.123267613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  03:00:00,118.117601641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  04:00:00,120.458106808,0.0,0.0,0.0,43.513341876,52.539744,13.4509497685,0.0,4.83426,8.61668976853
 09/29  05:00:00,120.02370727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  06:00:00,309.049645759,72.8916980126,118.048186633,0.0,43.513341876,53.238744,237.606865653,232.752605653,4.83426,0.02
 09/29  07:00:00,392.740503544,72.6760136283,40.7600506847,0.0,220.879908,53.238744,252.205542942,229.862346451,4.83426,17.5089364908
 09/29  08:00:00,536.824225385,76.6261199304,87.7764443671,0.0,220.879908,145.652643033,131.783374198,69.1087427262,36.25695,26.4176814718
 09/29  09:00:00,650.194045371,79.088145616,197.684288723,0.0,220.879908,145.652643033,73.1025535015,1.29714549302,36.25695,35.5484580085
 09/29  10:00:00,723.708856251,80.4151252841,263.490267175,0.0,220.879908,151.653867033,92.819248073,0.0,48.3426,44.476648073
 09/29  11:00:00,746.288107666,82.3043144401,283.241269097,0.0,220.879908,151.653867033,84.0503505789,0.0,48.3426,35.7077505789
 09/29  12:00:00,754.882082327,82.6992509606,292.291738095,0.0,220.879908,151.653867033,93.0843883002,0.0,48.3426,44.7417883002
 09/29  13:00:00,804.318377385,85.0914707397,345.061777791,0.0,220.879908,145.652643033,68.9867464819,0.00637596270636,24.1713,44.8090705192
 09/29  14:00:00,853.953210226,86.8254368615,392.778408934,0.0,220.879908,145.652643033,59.7302786771,0.0,24.1713,35.5589786771
 09/29  15:00:00,828.016268973,86.6089861535,374.99980558,0.0,220.879908,137.835547516,41.4560161281,0.0,4.83426,36.6217561281
 09/29  16:00:00,772.665333675,79.9350317489,331.61600209,0.0,220.879908,133.019064,39.2066930508,0.0112581357771,4.83426,34.3611749151
 09/29  17:00:00,610.444813531,75.8186418381,253.553336289,0.0,220.879908,53.238744,31.3608559947,0.0,4.83426,26.5265959947
 09/29  18:00:00,536.987645863,74.9734433618,175.444188918,0.0,220.879908,53.238744,47.5120895328,7.20078881053,4.83426,35.4770407222
 09/29  19:00:00,454.191231916,74.1962311398,82.4488090763,0.0,220.879908,53.238744,63.1122663231,49.60133366,4.83426,8.67667266306
 09/29  20:00:00,411.389572352,73.6829332172,40.6566562681,0.0,220.879908,53.238744,94.0198548476,80.5165556928,4.83426,8.66903915471
 09/29  21:00:00,117.845334597,0.0,0.0,0.0,43.513341876,52.539744,13.5035939427,0.0,4.83426,8.66933394274
 09/29  22:00:00,117.908236444,0.0,0.0,0.0,43.513341876,52.539744,13.4721179029,0.0,4.83426,8.63785790291
 09/29  23:00:00,118.847998643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  24:00:00,117.927861316,0.0,0.0,0.0,43.513341876,52.539744,13.4509266895,0.0,4.83426,8.6166666895
 09/30  01:00:00,117.905169093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  02:00:00,117.899952023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  03:00:00,117.891024692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  04:00:00,118.298454048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  05:00:00,118.247127971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  06:00:00,115.270545724,0.0,0.0,0.0,43.513341876,52.539744,13.4447924746,0.0,4.83426,8.61053247462
 09/30  07:00:00,100.228604597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  08:00:00,100.314079421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  09:00:00,100.452710305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  10:00:00,100.539895809,0.0,0.0,0.0,43.513341876,52.539744,22.2240092134,0.0,4.83426,17.3897492134
 09/30  11:00:00,101.395851843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  12:00:00,100.576576219,0.0,0.0,0.0,43.513341876,52.539744,13.4816947403,0.0,4.83426,8.64743474035
 09/30  13:00:00,204.073756604,1.66531869194,100.196863978,0.0,43.513341876,52.539744,13.4757075508,0.0,4.83426,8.64144755083
 09/30  14:00:00,196.441022811,3.08951072677,91.4019005985,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  15:00:00,174.204211084,2.06067293348,70.695086498,0.0,43.513341876,52.539744,13.4755946598,0.0,4.83426,8.64133465977
 09/30  16:00:00,155.611672568,1.54787686096,53.0669793208,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  17:00:00,155.350555959,1.72181524323,52.6704993642,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  18:00:00,106.255107613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  19:00:00,118.566153476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  20:00:00,118.42669878,0.0,0.0,0.0,43.513341876,52.539744,13.4446978653,0.0,4.83426,8.61043786527
 09/30  21:00:00,118.173455695,0.0,0.0,0.0,43.513341876,52.539744,22.3888214444,0.0,4.83426,17.5545614444
 09/30  22:00:00,117.833303178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  23:00:00,118.716875408,0.0,0.0,0.0,43.513341876,52.539744,13.4449332663,0.0,4.83426,8.61067326627
 09/30  24:00:00,117.812723369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  01:00:00,117.803222473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  02:00:00,117.79047315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  03:00:00,117.776180683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  04:00:00,118.191686042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  05:00:00,118.155460669,0.0,0.0,0.0,43.513341876,52.539744,13.4449455709,0.0,4.83426,8.61068557091
 10/01  06:00:00,115.190769039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  07:00:00,100.156117594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  08:00:00,100.243772007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  09:00:00,100.369718373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  10:00:00,100.426769164,0.0,0.0,0.0,43.513341876,52.539744,22.2237834234,0.0,4.83426,17.3895234234
 10/01  11:00:00,101.280112169,0.0,0.0,0.0,43.513341876,52.539744,13.4815950992,0.0,4.83426,8.64733509919
 10/01  12:00:00,100.469411884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  13:00:00,193.917162485,1.99665757122,90.2910317599,0.0,43.513341876,52.539744,13.4818272871,0.0,4.83426,8.64756728715
 10/01  14:00:00,228.067317346,2.90408043354,122.937598958,0.0,43.513341876,52.539744,13.4758539557,0.0,4.83426,8.64159395566
 10/01  15:00:00,247.859766027,3.08050811975,142.262636981,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  16:00:00,283.305889267,3.82148287539,176.582039728,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  17:00:00,175.032797288,1.7764109508,71.8105610775,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  18:00:00,163.517665534,1.59155342702,51.8381111765,0.0,43.513341876,52.539744,13.4449723965,0.0,4.83426,8.61071239652
 10/01  19:00:00,118.640319949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  20:00:00,118.523818333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  21:00:00,118.256156089,0.0,0.0,0.0,43.513341876,52.539744,31.1580640542,0.0,4.83426,26.3238040542
 10/01  22:00:00,117.893810656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  23:00:00,118.737583437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  24:00:00,117.841952862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  01:00:00,117.832292602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  02:00:00,117.809796358,0.0,0.0,0.0,43.513341876,52.539744,13.4510660745,0.0,4.83426,8.61680607453
 10/02  03:00:00,117.791585641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  04:00:00,118.194078052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  05:00:00,118.146162959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  06:00:00,188.603781074,72.6688003453,0.00235767031905,0.0,43.513341876,53.238744,793.112414058,779.66131632,4.83426,8.6168377373
 10/02  07:00:00,351.289865695,72.6688003453,0.0,0.0,220.879908,53.238744,629.045773167,606.69879919,4.83426,17.5127139776
 10/02  08:00:00,447.28825499,72.9505768584,3.18717758791,0.0,220.879908,145.652643033,366.010423565,303.330841812,36.25695,26.4226317531
 10/02  09:00:00,521.366208438,73.8330393961,75.0510334367,0.0,220.879908,145.652643033,183.801653488,111.989025299,36.25695,35.5556781897
 10/02  10:00:00,645.398389596,75.342839012,190.370965529,0.0,220.879908,151.653867033,87.932322484,3.99142325416,48.3426,35.5982992299
 10/02  11:00:00,816.013964277,77.5380744068,356.809277475,0.0,220.879908,151.653867033,92.9970535301,0.0116168100801,48.3426,44.64283672
 10/02  12:00:00,987.363809033,80.2298838901,525.662408345,0.0,220.879908,151.653867033,93.0997351348,0.0,48.3426,44.7571351348
 10/02  13:00:00,1050.32836304,82.5874785629,591.546108002,0.0,220.879908,145.652643033,69.0074360777,0.00957970837232,24.1713,44.8265563693
 10/02  14:00:00,1064.31906454,83.8311618274,603.766538657,0.0,220.879908,145.652643033,59.7430955791,0.0,24.1713,35.5717955791
 10/02  15:00:00,1057.09617783,82.777521147,605.284882069,0.0,220.879908,137.835547516,40.4595331363,0.0,4.83426,35.6252731363
 10/02  16:00:00,996.611800496,77.1079375227,556.243353973,0.0,220.879908,133.019064,40.2159612556,0.0110009037851,4.83426,35.3707003518
 10/02  17:00:00,721.52080235,74.370301819,364.751430007,0.0,220.879908,53.238744,31.5995319838,0.229890615923,4.83426,26.5353813679
 10/02  18:00:00,715.120749802,73.7811507936,349.670647524,0.0,220.879908,53.238744,43.9748547491,3.65710305197,4.83426,35.4834916971
 10/02  19:00:00,650.177665819,73.4718291251,276.300843931,0.0,220.879908,53.238744,22.7076609367,9.19484581691,4.83426,8.6785551198
 10/02  20:00:00,573.780393675,73.2466983545,200.948258014,0.0,220.879908,53.238744,40.9476815909,27.4435354859,4.83426,8.66988610493
 10/02  21:00:00,118.295000027,0.0,0.0,0.0,43.513341876,52.539744,13.5041783071,0.0,4.83426,8.66991830714
 10/02  22:00:00,117.994226894,0.0,0.0,0.0,43.513341876,52.539744,13.4729529201,0.0,4.83426,8.63869292012
 10/02  23:00:00,118.902721829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  24:00:00,117.995872996,0.0,0.0,0.0,43.513341876,52.539744,13.4492955038,0.0,4.83426,8.61503550383
 10/03  01:00:00,117.988395049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  02:00:00,117.982765521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  03:00:00,117.977830642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  04:00:00,120.268733291,0.0,0.0,0.0,43.513341876,52.539744,13.4509927051,0.0,4.83426,8.61673270515
 10/03  05:00:00,119.87615568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  06:00:00,274.20949309,72.6688003453,80.7121824523,0.0,43.513341876,53.238744,325.924102781,321.069842781,4.83426,0.02
 10/03  07:00:00,391.022737213,72.6688003453,39.055381112,0.0,220.879908,53.238744,320.007398782,297.660221402,4.83426,17.5129173799
 10/03  08:00:00,482.996435339,73.7562727004,37.4594889436,0.0,220.879908,145.652643033,227.576283096,164.893496719,36.25695,26.4258363771
 10/03  09:00:00,524.85323372,75.1638033549,77.2991736581,0.0,220.879908,145.652643033,183.64590247,102.940922022,36.25695,44.4480304481
 10/03  10:00:00,620.872054345,77.3119646112,164.338524223,0.0,220.879908,151.653867033,102.089681707,18.1462790676,48.3426,35.600802639
 10/03  11:00:00,694.133767996,79.0314580229,234.524194211,0.0,220.879908,151.653867033,84.0650821283,0.0,48.3426,35.7224821283
 10/03  12:00:00,756.813462345,81.2347871477,295.24780837,0.0,220.879908,151.653867033,93.1057398065,0.0,48.3426,44.7631398065
 10/03  13:00:00,785.078167649,83.467385754,326.61206945,0.0,220.879908,145.652643033,69.0188376121,0.0199104959642,24.1713,44.8276271161
 10/03  14:00:00,816.789706593,85.1702243944,355.961970538,0.0,220.879908,145.652643033,68.6348984558,0.0,24.1713,44.4635984558
 10/03  15:00:00,834.034363379,85.5635997905,380.581485841,0.0,220.879908,137.835547516,40.4633553698,0.0,4.83426,35.6290953698
 10/03  16:00:00,729.503400385,77.8973361054,289.290697894,0.0,220.879908,133.019064,32.1154913516,0.746181367672,4.83426,26.5350499839
 10/03  17:00:00,480.140150458,74.6330522271,125.021235091,0.0,220.879908,53.238744,52.7826076078,12.5721678804,4.83426,35.3761797274
 10/03  18:00:00,466.456541338,73.9380050979,103.689784824,0.0,220.879908,53.238744,82.9179816293,42.5979285131,4.83426,35.4857931162
 10/03  19:00:00,445.444609592,73.4428412297,74.2738954948,0.0,220.879908,53.238744,82.7130505256,69.1998663064,4.83426,8.67892421926
 10/03  20:00:00,386.170173949,73.1297248159,16.2928764667,0.0,220.879908,53.238744,118.7365552,105.232385295,4.83426,8.66990990553
 10/03  21:00:00,117.779358766,0.0,0.0,0.0,43.513341876,52.539744,13.5041618518,0.0,4.83426,8.66990185185
