Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/03  22:00:00,117.840864245,0.0,0.0,0.0,43.513341876,52.539744,13.4725370254,0.0,4.83426,8.63827702539
 10/03  23:00:00,118.782041486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  24:00:00,117.862099584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  01:00:00,117.840500838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  02:00:00,117.81509313,0.0,0.0,0.0,43.513341876,52.539744,13.4511541132,0.0,4.83426,8.61689411319
 10/04  03:00:00,117.803738255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  04:00:00,118.232629277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  05:00:00,118.211889007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  06:00:00,191.536110371,72.6688003453,0.00298803234964,0.0,43.513341876,53.238744,644.053283436,630.602058038,4.83426,8.6169653979
 10/04  07:00:00,351.288165149,72.6688003453,0.0,0.0,220.879908,53.238744,607.042467642,584.693614833,4.83426,17.5145928085
 10/04  08:00:00,444.178379907,73.0862834369,0.00254717707624,0.0,220.879908,145.652643033,445.404636024,382.724675012,36.25695,26.4230110123
 10/04  09:00:00,457.401655965,74.3009595713,11.6598275808,0.0,220.879908,145.652643033,297.273117396,225.451830342,36.25695,35.5643370539
 10/04  10:00:00,529.14042266,76.188267361,74.1866872984,0.0,220.879908,151.653867033,199.311797314,115.234924527,48.3426,35.7342727869
 10/04  11:00:00,616.770981427,78.1053498732,157.771180867,0.0,220.879908,151.653867033,124.193547177,31.3280949154,48.3426,44.5228522616
 10/04  12:00:00,697.789936059,80.5903424181,236.281679414,0.0,220.879908,151.653867033,94.4387398209,1.32939919621,48.3426,44.7667406247
 10/04  13:00:00,789.147213401,82.3244266076,330.994025129,0.0,220.879908,145.652643033,69.0149542311,0.0060833314141,24.1713,44.8375708997
 10/04  14:00:00,777.243602679,84.8026567186,318.377332039,0.0,220.879908,145.652643033,59.7451301889,0.0,24.1713,35.5738301889
 10/04  15:00:00,907.703663021,86.3306295237,455.090408987,0.0,220.879908,137.835547516,49.37115176,0.0,4.83426,44.53689176
 10/04  16:00:00,840.836051268,79.3557832589,400.529926799,0.0,220.879908,133.019064,31.3838817159,0.0127647316857,4.83426,26.5368569842
 10/04  17:00:00,682.923371275,75.1798270784,325.477644756,0.0,220.879908,53.238744,40.209901298,0.0,4.83426,35.375641298
 10/04  18:00:00,540.293481938,74.4062245837,175.314629273,0.0,220.879908,53.238744,48.9314324514,8.6045216837,4.83426,35.4926507677
 10/04  19:00:00,517.529738216,73.9184034332,143.926660023,0.0,220.879908,53.238744,34.8004947331,21.2872321449,4.83426,8.67900258825
 10/04  20:00:00,534.936937065,73.6235107175,161.251563175,0.0,220.879908,53.238744,33.8001012023,20.296014622,4.83426,8.66982658024
 10/04  21:00:00,118.292266123,0.0,0.0,0.0,43.513341876,52.539744,13.5040980604,0.0,4.83426,8.66983806044
 10/04  22:00:00,118.007745242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  23:00:00,118.912975401,0.0,0.0,0.0,43.513341876,52.539744,13.4634759823,0.0,4.83426,8.62921598234
 10/04  24:00:00,117.966929361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  01:00:00,117.967036285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  02:00:00,117.973160665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  03:00:00,117.961546148,0.0,0.0,0.0,43.513341876,52.539744,13.4512803721,0.0,4.83426,8.61702037212
 10/05  04:00:00,118.406894604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  05:00:00,118.3509087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  06:00:00,192.666350556,72.6688003453,1.10839550762,0.0,43.513341876,53.238744,451.723339929,438.2722664,4.83426,8.61681352883
 10/05  07:00:00,351.286823175,72.6688003453,0.0,0.0,220.879908,53.238744,460.069738832,437.719769474,4.83426,17.515709358
 10/05  08:00:00,444.904160639,73.8028346496,0.00255626697631,0.0,220.879908,145.652643033,321.215652541,258.529727158,36.25695,26.4289753834
 10/05  09:00:00,462.211114666,75.4392642629,15.27351907,0.0,220.879908,145.652643033,271.650065201,199.825059844,36.25695,35.5680553568
 10/05  10:00:00,488.489196022,76.6994200722,33.8858033166,0.0,220.879908,151.653867033,233.466521892,149.512421481,48.3426,35.6115004115
 10/05  11:00:00,486.65431308,76.8820293003,31.182899049,0.0,220.879908,151.653867033,224.029480641,131.028406835,48.3426,44.6584738065
 10/05  12:00:00,463.86949814,76.9225911124,9.6306642232,0.0,220.879908,151.653867033,257.161920613,164.045695562,48.3426,44.7736250518
 10/05  13:00:00,447.979698201,76.7899959442,0.0,0.0,220.879908,145.652643033,292.931912283,223.915322549,24.1713,44.8452897337
 10/05  14:00:00,447.837138609,76.6420200208,0.0,0.0,220.879908,145.652643033,357.021856739,297.269418574,24.1713,35.581138165
 10/05  15:00:00,440.101530707,76.7590041818,0.0,0.0,220.879908,137.835547516,310.760961462,261.387774735,4.83426,44.5389267266
 10/05  16:00:00,432.261314819,73.9923646824,0.0,0.0,220.879908,133.019064,137.785021328,106.411279816,4.83426,26.5394815119
 10/05  17:00:00,351.288623195,72.8300172913,0.0,0.0,220.879908,53.238744,200.459665561,160.246774763,4.83426,35.3786307985
 10/05  18:00:00,360.176428482,72.7611092954,0.0,0.0,220.879908,53.238744,229.565863235,189.236838976,4.83426,35.4947642594
 10/05  19:00:00,369.505749319,72.7226259822,0.0,0.0,220.879908,53.238744,248.183825694,234.671900126,4.83426,8.67766556887
 10/05  20:00:00,369.436612562,72.690813839,0.0,0.0,220.879908,53.238744,304.715062547,291.211125891,4.83426,8.6696766561
 10/05  21:00:00,117.978093924,0.0,0.0,0.0,43.513341876,52.539744,13.5039691456,0.0,4.83426,8.6697091456
 10/05  22:00:00,117.753493086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  23:00:00,118.731647141,0.0,0.0,0.0,43.513341876,52.539744,13.463745102,0.0,4.83426,8.629485102
 10/05  24:00:00,117.815137599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  01:00:00,117.812903607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  02:00:00,117.786895275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  03:00:00,117.763648555,0.0,0.0,0.0,43.513341876,52.539744,13.4513293587,0.0,4.83426,8.6170693587
 10/06  04:00:00,119.872808184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  05:00:00,119.534656729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  06:00:00,192.30608159,72.6688003453,0.00229340042799,0.0,43.513341876,53.238744,869.762802819,864.908542819,4.83426,0.02
 10/06  07:00:00,351.307953105,72.6688003453,0.0,0.0,220.879908,53.238744,747.767020514,716.667616887,4.83426,26.265143627
 10/06  08:00:00,443.803335464,72.7101275858,0.0020713175631,0.0,220.879908,145.652643033,613.533271246,550.845023509,36.25695,26.4312977366
 10/06  09:00:00,444.121513073,72.997123803,0.0028650748451,0.0,220.879908,145.652643033,511.07125291,439.243303533,36.25695,35.5709993766
 10/06  10:00:00,450.92562523,73.7894679115,0.00216112892579,0.0,220.879908,151.653867033,399.179179395,315.221399325,48.3426,35.6151800697
 10/06  11:00:00,452.403886439,74.3653094161,0.0,0.0,220.879908,151.653867033,335.312375851,242.306643574,48.3426,44.6631322761
 10/06  12:00:00,451.725872603,74.5938967997,0.0,0.0,220.879908,151.653867033,330.721223374,237.59896701,48.3426,44.7796563641
 10/06  13:00:00,445.946476202,74.7791213715,0.0,0.0,220.879908,145.652643033,360.305501789,291.28229515,24.1713,44.8519066387
 10/06  14:00:00,446.228234427,75.0831902877,0.0,0.0,220.879908,145.652643033,318.606214572,258.850031199,24.1713,35.5848833733
 10/06  15:00:00,450.692796256,75.673953133,11.5500440776,0.0,220.879908,137.835547516,202.838082897,153.458290184,4.83426,44.5455327131
 10/06  16:00:00,438.505105783,73.3711567512,6.80172692557,0.0,220.879908,133.019064,85.4808541896,54.1046473109,4.83426,26.5419468787
 10/06  17:00:00,351.148202618,72.7330178994,0.0,0.0,220.879908,53.238744,189.844400749,149.627886318,4.83426,35.3822544317
 10/06  18:00:00,360.07234412,72.6918955319,0.0,0.0,220.879908,53.238744,231.889508083,191.554496929,4.83426,35.500751154
 10/06  19:00:00,368.992037869,72.6716053778,0.0,0.0,220.879908,53.238744,278.544929557,265.03094928,4.83426,8.67972027696
 10/06  20:00:00,369.0062922,72.6688003453,0.0,0.0,220.879908,53.238744,379.669244093,366.164454162,4.83426,8.67052993143
 10/06  21:00:00,117.628581888,0.0,0.0,0.0,43.513341876,52.539744,13.5048379664,0.0,4.83426,8.67057796639
 10/06  22:00:00,117.720289935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  23:00:00,118.697984837,0.0,0.0,0.0,43.513341876,52.539744,13.4635201572,0.0,4.83426,8.62926015721
 10/06  24:00:00,117.737101593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  01:00:00,117.734821804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  02:00:00,117.740679361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  03:00:00,117.740516749,0.0,0.0,0.0,43.513341876,52.539744,13.4450142003,0.0,4.83426,8.61075420032
 10/07  04:00:00,118.163558414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  05:00:00,118.123126004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  06:00:00,118.141667497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  07:00:00,100.097128463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  08:00:00,100.106797082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  09:00:00,100.16576097,0.0,0.0,0.0,43.513341876,52.539744,13.4513435431,0.0,4.83426,8.6170835431
 10/07  10:00:00,100.217567226,0.0,0.0,0.0,43.513341876,52.539744,13.5410725435,0.0,4.83426,8.70681254354
 10/07  11:00:00,101.083046644,0.0,0.0,0.0,43.513341876,52.539744,13.4828237321,0.0,4.83426,8.64856373212
 10/07  12:00:00,100.188690917,0.0,0.0,0.0,43.513341876,52.539744,13.482351986,0.0,4.83426,8.648091986
 10/07  13:00:00,100.242552861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  14:00:00,100.27498986,0.0,0.0,0.0,43.513341876,52.539744,13.4762255219,0.0,4.83426,8.64196552194
 10/07  15:00:00,100.247078661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  16:00:00,100.037861286,0.0,0.0,0.0,43.513341876,52.539744,13.4451224124,0.0,4.83426,8.61086241243
 10/07  17:00:00,100.012731997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  18:00:00,111.893995575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  19:00:00,118.269108963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  20:00:00,118.22133619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  21:00:00,117.99685705,0.0,0.0,0.0,43.513341876,52.539744,31.168746514,0.0,4.83426,26.334486514
 10/07  22:00:00,117.653187666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  23:00:00,118.570530681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  24:00:00,117.635108405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  01:00:00,117.621362915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  02:00:00,117.591405169,0.0,0.0,0.0,43.513341876,52.539744,13.4451369264,0.0,4.83426,8.61087692641
 10/08  03:00:00,117.562220034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  04:00:00,117.969224534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  05:00:00,117.918042725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  06:00:00,117.924267426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  07:00:00,99.8801713098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  08:00:00,99.9752608548,0.0,0.0,0.0,43.513341876,52.539744,13.4513771442,0.0,4.83426,8.61711714422
 10/08  09:00:00,100.10946435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  10:00:00,100.166583569,0.0,0.0,0.0,43.513341876,52.539744,22.225987637,0.0,4.83426,17.391727637
 10/08  11:00:00,101.026729549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  12:00:00,100.166261596,0.0,0.0,0.0,43.513341876,52.539744,13.4827229532,0.0,4.83426,8.64846295317
 10/08  13:00:00,100.275951906,0.0,0.0,0.0,43.513341876,52.539744,13.4830789212,0.0,4.83426,8.64881892117
 10/08  14:00:00,100.324717115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  15:00:00,100.306721314,0.0,0.0,0.0,43.513341876,52.539744,13.4762479031,0.0,4.83426,8.64198790307
 10/08  16:00:00,100.105511387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  17:00:00,100.081243392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  18:00:00,111.982557511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  19:00:00,118.334653958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  20:00:00,118.252593109,0.0,0.0,0.0,43.513341876,52.539744,13.4451352992,0.0,4.83426,8.61087529922
 10/08  21:00:00,118.030731321,0.0,0.0,0.0,43.513341876,52.539744,22.3993915573,0.0,4.83426,17.5651315573
 10/08  22:00:00,117.703176269,0.0,0.0,0.0,43.513341876,52.539744,13.4450577096,0.0,4.83426,8.61079770964
 10/08  23:00:00,118.612785166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  24:00:00,117.728775771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  01:00:00,117.726715337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  02:00:00,117.716895334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  03:00:00,117.702651767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  04:00:00,118.116763567,0.0,0.0,0.0,43.513341876,52.539744,13.4450089486,0.0,4.83426,8.61074894863
 10/09  05:00:00,118.0746027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  06:00:00,118.088575215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  07:00:00,100.051514638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  08:00:00,100.096081697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  09:00:00,100.20547792,0.0,0.0,0.0,43.513341876,52.539744,13.4512925115,0.0,4.83426,8.61703251146
 10/09  10:00:00,100.309397995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  11:00:00,101.235088127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  12:00:00,100.452231564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  13:00:00,100.585023469,0.0,0.0,0.0,43.513341876,52.539744,13.4514475468,0.0,4.83426,8.61718754683
 10/09  14:00:00,100.646089371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  15:00:00,115.232190263,0.218382830288,14.2134586447,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  16:00:00,206.384203994,1.72733726928,102.88720517,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  17:00:00,100.328456836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  18:00:00,112.210355411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  19:00:00,118.626457445,0.0,0.0,0.0,43.513341876,52.539744,13.4451614184,0.0,4.83426,8.61090141837
 10/09  20:00:00,118.573743023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  21:00:00,118.273520164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  22:00:00,117.87515135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  23:00:00,118.717812396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  24:00:00,117.850550502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  01:00:00,117.851458856,0.0,0.0,0.0,43.513341876,52.539744,13.4513939832,0.0,4.83426,8.61713398317
 10/10  02:00:00,117.851207578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  03:00:00,117.84134924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  04:00:00,120.082196348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  05:00:00,119.690210136,0.0,0.0,0.0,43.513341876,52.539744,13.4506663343,0.0,4.83426,8.61640633429
 10/10  06:00:00,192.24293567,72.6688003453,0.0,0.0,43.513341876,53.238744,492.862222759,488.007962759,4.83426,0.02
 10/10  07:00:00,351.28686779,72.6688003453,0.0,0.0,220.879908,53.238744,438.020941811,415.665343972,4.83426,17.5213378392
 10/10  08:00:00,443.911327093,72.8169198248,0.00270699188339,0.0,220.879908,145.652643033,369.589825861,306.893385861,36.25695,26.4394899997
 10/10  09:00:00,444.210361216,73.0517502769,0.00352034793723,0.0,220.879908,145.652643033,360.816940246,280.078057009,36.25695,44.4819332373
 10/10  10:00:00,461.1332673,73.3115650718,10.4610452619,0.0,220.879908,151.653867033,315.839861384,231.865644359,48.3426,35.6316170259
 10/10  11:00:00,478.96297991,73.5676456743,26.8308748517,0.0,220.879908,151.653867033,257.159359713,164.133421342,48.3426,44.6833383718
 10/10  12:00:00,486.334105068,74.079440754,34.4337172728,0.0,220.879908,151.653867033,238.840690179,145.693879188,48.3426,44.8042109913
 10/10  13:00:00,471.531353509,74.4040922301,25.4376789048,0.0,220.879908,145.652643033,253.0632067,184.01784832,24.1713,44.8740583806
 10/10  14:00:00,474.283819354,75.0904668619,27.4719947776,0.0,220.879908,145.652643033,233.76330914,173.992091919,24.1713,35.5999172213
 10/10  15:00:00,526.668698039,76.9727086722,85.0285625118,0.0,220.879908,137.835547516,112.752782112,72.2606310988,4.83426,35.6578910134
 10/10  16:00:00,559.354118822,74.0342349696,125.271801342,0.0,220.879908,133.019064,56.2049541284,15.9681544302,4.83426,35.4025396983
 10/10  17:00:00,463.223901989,72.9378920444,110.133423332,0.0,220.879908,53.238744,72.4842120057,32.2501795283,4.83426,35.3997724774
 10/10  18:00:00,448.945534554,72.8017453242,84.361531361,0.0,220.879908,53.238744,94.0879747866,53.7375930907,4.83426,35.5161216959
 10/10  19:00:00,420.484094337,72.7415682453,50.4866823665,0.0,220.879908,53.238744,91.7193314741,78.2042466425,4.83426,8.68082483163
 10/10  20:00:00,383.70763285,72.7143544043,14.337523109,0.0,220.879908,53.238744,134.461603786,120.955739606,4.83426,8.67160417952
 10/10  21:00:00,117.770630163,0.0,0.0,0.0,43.513341876,52.539744,13.5048162916,0.0,4.83426,8.67055629157
 10/10  22:00:00,117.827597075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  23:00:00,118.768811868,0.0,0.0,0.0,43.513341876,52.539744,13.4642539737,0.0,4.83426,8.62999397371
 10/10  24:00:00,117.863059029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  01:00:00,117.857879837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  02:00:00,117.853263131,0.0,0.0,0.0,43.513341876,52.539744,13.4515670861,0.0,4.83426,8.61730708613
 10/11  03:00:00,117.849022838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  04:00:00,118.275019927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  05:00:00,118.232938094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  06:00:00,191.534867545,72.6688003453,0.0022972900423,0.0,43.513341876,53.238744,536.452708562,523.001241251,4.83426,8.61720731148
 10/11  07:00:00,351.287236658,72.6688003453,0.0,0.0,220.879908,53.238744,478.947393474,456.59111096,4.83426,17.5220225138
 10/11  08:00:00,443.907439232,72.8064819158,0.0026860226463,0.0,220.879908,145.652643033,363.606386939,300.910823082,36.25695,26.4386138571
 10/11  09:00:00,444.356404747,73.1812022875,0.00345203885788,0.0,220.879908,145.652643033,331.272230335,259.425494995,36.25695,35.5897853406
 10/11  10:00:00,450.836004172,73.646846261,0.00252059162992,0.0,220.879908,151.653867033,343.342018118,250.463917588,48.3426,44.5355005301
 10/11  11:00:00,470.982915049,74.2793805416,18.265451652,0.0,220.879908,151.653867033,254.183882889,170.08909969,48.3426,35.7521831988
 10/11  12:00:00,503.542757302,74.9321272536,50.5197008158,0.0,220.879908,151.653867033,204.746596955,111.593412948,48.3426,44.8105840068
 10/11  13:00:00,546.356832324,75.5875897647,98.1289104739,0.0,220.879908,145.652643033,145.662869231,67.639194453,24.1713,53.8523747778
 10/11  14:00:00,583.926829803,76.0476490854,135.030023293,0.0,220.879908,145.652643033,99.9266768571,40.149718737,24.1713,35.6056581201
 10/11  15:00:00,628.684691779,76.5320131193,186.689194767,0.0,220.879908,137.835547516,61.9845424943,21.4880109028,4.83426,35.6622715915
 10/11  16:00:00,638.001803175,74.1433437563,203.134917131,0.0,220.879908,133.019064,48.8006453578,8.56269233575,4.83426,35.403693022
 10/11  17:00:00,489.122538855,72.9096168759,135.829273026,0.0,220.879908,53.238744,67.6647612315,27.4287138296,4.83426,35.4017874019
 10/11  18:00:00,421.86398121,72.8130601215,57.6730127911,0.0,220.879908,53.238744,109.015565611,68.6635012833,4.83426,35.5178043273
 10/11  19:00:00,395.134673347,72.7676989289,25.0697615965,0.0,220.879908,53.238744,105.214014723,91.6992478324,4.83426,8.68050689061
 10/11  20:00:00,386.87073037,72.7341527162,16.9905326549,0.0,220.879908,53.238744,125.261407014,111.755869173,4.83426,8.67127784101
 10/11  21:00:00,118.124132527,0.0,0.0,0.0,43.513341876,52.539744,13.5056902197,0.0,4.83426,8.67143021972
 10/11  22:00:00,117.855095949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  23:00:00,118.785709359,0.0,0.0,0.0,43.513341876,52.539744,13.4643525771,0.0,4.83426,8.63009257712
 10/11  24:00:00,117.86509169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  01:00:00,117.850369979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  02:00:00,117.835976075,0.0,0.0,0.0,43.513341876,52.539744,13.4514377521,0.0,4.83426,8.61717775211
 10/12  03:00:00,117.833191986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  04:00:00,118.273664889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  05:00:00,118.241005468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  06:00:00,191.568968327,72.6688003453,0.00254026963257,0.0,43.513341876,53.238744,687.012067515,673.560413882,4.83426,8.61739363343
 10/12  07:00:00,354.276589436,72.6688003453,0.0,0.0,220.879908,53.238744,605.106598432,582.750003061,4.83426,17.5223353712
 10/12  08:00:00,443.917649247,72.8161900905,0.00273789195401,0.0,220.879908,145.652643033,381.74499976,319.049808504,36.25695,26.4382412567
 10/12  09:00:00,471.82613975,73.3392587795,26.8076294768,0.0,220.879908,145.652643033,272.208131666,200.358561138,36.25695,35.5926205275
 10/12  10:00:00,577.450369009,74.794198206,123.566560037,0.0,220.879908,151.653867033,146.676525903,53.7940633478,48.3426,44.5398625548
 10/12  11:00:00,710.654711988,76.592455429,252.481884708,0.0,220.879908,151.653867033,84.1127504349,0.00928714969916,48.3426,35.7608632852
 10/12  12:00:00,756.865608376,78.2818175818,298.676528883,0.0,220.879908,151.653867033,94.1462534363,0.0,48.3426,45.8036534363
 10/12  13:00:00,698.055115063,77.7983724249,246.940619466,0.0,220.879908,145.652643033,77.4912334689,0.448153144369,24.1713,52.8717803246
 10/12  14:00:00,605.406453147,77.538376233,155.270814974,0.0,220.879908,145.652643033,91.2938745788,31.5124099813,24.1713,35.6101645975
 10/12  15:00:00,557.629568057,77.8051258324,115.404048716,0.0,220.879908,137.835547516,99.8778927079,59.376142899,4.83426,35.6674898089
 10/12  16:00:00,515.472928212,74.4779960438,81.8983463977,0.0,220.879908,133.019064,63.8188556353,23.576464961,4.83426,35.4081306743
 10/12  17:00:00,393.332933491,72.950758876,41.4493611404,0.0,220.879908,53.238744,113.383175374,73.1432917756,4.83426,35.4056235981
 10/12  18:00:00,372.081201067,72.823139359,8.74358113706,0.0,220.879908,53.238744,148.559144471,108.200713058,4.83426,35.5241714129
 10/12  19:00:00,369.569191933,72.7728811834,0.0,0.0,220.879908,53.238744,188.679891031,175.164220264,4.83426,8.68141076634
 10/12  20:00:00,369.496341713,72.7272016751,0.0,0.0,220.879908,53.238744,280.666932777,267.161680856,4.83426,8.67099192119
 10/12  21:00:00,117.996013321,0.0,0.0,0.0,43.513341876,52.539744,13.5054165756,0.0,4.83426,8.67115657559
 10/12  22:00:00,117.751845737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  23:00:00,118.718639951,0.0,0.0,0.0,43.513341876,52.539744,13.464142284,0.0,4.83426,8.62988228398
 10/12  24:00:00,117.757347898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  01:00:00,117.759005466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  02:00:00,117.75498895,0.0,0.0,0.0,43.513341876,52.539744,13.4516242336,0.0,4.83426,8.61736423362
 10/13  03:00:00,117.72855829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  04:00:00,119.831825355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  05:00:00,119.494021731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  06:00:00,192.543604252,72.6688003453,0.00249461357984,0.0,43.513341876,53.238744,1159.82424855,1146.37364044,4.83426,8.61634811459
 10/13  07:00:00,354.620746791,72.6688003453,0.0,0.0,220.879908,53.238744,1074.52541531,1052.16883021,4.83426,17.5223251043
 10/13  08:00:00,443.990464433,72.6931686992,0.00213785716059,0.0,220.879908,145.652643033,830.169871766,767.467161988,36.25695,26.4457597789
 10/13  09:00:00,444.418518804,73.243958057,0.00354016203975,0.0,220.879908,145.652643033,523.631290995,451.773751547,36.25695,35.600589448
 10/13  10:00:00,475.631286926,74.700079622,23.4696767073,0.0,220.879908,151.653867033,300.982851065,208.089851634,48.3426,44.5503994308
 10/13  11:00:00,552.851799719,76.6299764826,96.979716155,0.0,220.879908,151.653867033,166.554227223,73.507199031,48.3426,44.7044281925
 10/13  12:00:00,627.793513444,78.0877777941,170.814828938,0.0,220.879908,151.653867033,105.551128447,12.3851293215,48.3426,44.8233991251
 10/13  13:00:00,581.475754863,77.127610713,131.888555272,0.0,220.879908,145.652643033,134.870088115,65.8012732575,24.1713,44.8975148574
 10/13  14:00:00,460.111400777,76.3846056015,12.4125417131,0.0,220.879908,145.652643033,312.264881022,252.477988132,24.1713,35.6155928908
 10/13  15:00:00,439.346875073,75.9243581702,0.0,0.0,220.879908,137.835547516,478.340970031,428.924433936,4.83426,44.582276095
 10/13  16:00:00,431.831637053,73.5116835049,0.0,0.0,220.879908,133.019064,349.147342096,317.751344613,4.83426,26.5617374823
 10/13  17:00:00,351.227309715,72.7533425056,0.0,0.0,220.879908,53.238744,346.769553575,306.52575328,4.83426,35.4095402953
 10/13  18:00:00,366.119507584,72.7070367408,0.0,0.0,220.879908,53.238744,370.240787067,329.880610612,4.83426,35.525916455
 10/13  19:00:00,369.067845657,72.6795832733,0.0,0.0,220.879908,53.238744,416.834408717,403.319347356,4.83426,8.68080136133
 10/13  20:00:00,369.058483738,72.6688003453,0.0,0.0,220.879908,53.238744,450.370988493,436.864869524,4.83426,8.67185896951
 10/13  21:00:00,117.607822713,0.0,0.0,0.0,43.513341876,52.539744,13.5063142889,0.0,4.83426,8.67205428886
 10/13  22:00:00,117.681798913,0.0,0.0,0.0,43.513341876,52.539744,13.4737890046,0.0,4.83426,8.63952900459
 10/13  23:00:00,118.671426405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  24:00:00,117.686004976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  01:00:00,117.648935613,0.0,0.0,0.0,43.513341876,52.539744,13.4451578506,0.0,4.83426,8.61089785057
 10/14  02:00:00,117.627147929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  03:00:00,117.611081839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  04:00:00,118.021968231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  05:00:00,117.987333347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  06:00:00,118.009721196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  07:00:00,102.958281986,0.0,0.0,0.0,43.513341876,52.539744,13.4451935764,0.0,4.83426,8.61093357641
 10/14  08:00:00,99.9979329995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  09:00:00,100.068749573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  10:00:00,100.101101942,0.0,0.0,0.0,43.513341876,52.539744,22.2318603907,0.0,4.83426,17.3976003907
 10/14  11:00:00,100.980972315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  12:00:00,100.085898473,0.0,0.0,0.0,43.513341876,52.539744,13.4833347618,0.0,4.83426,8.64907476178
 10/14  13:00:00,100.152521806,0.0,0.0,0.0,43.513341876,52.539744,13.4769299574,0.0,4.83426,8.64266995739
 10/14  14:00:00,100.168596055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  15:00:00,100.141365231,0.0,0.0,0.0,43.513341876,52.539744,13.477196135,0.0,4.83426,8.64293613497
 10/14  16:00:00,99.9386845058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  17:00:00,99.9269408792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  18:00:00,114.841326133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  19:00:00,118.192756059,0.0,0.0,0.0,43.513341876,52.539744,13.4451654509,0.0,4.83426,8.61090545085
 10/14  20:00:00,118.117467344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  21:00:00,117.889820542,0.0,0.0,0.0,43.513341876,52.539744,22.4051759819,0.0,4.83426,17.5709159819
 10/14  22:00:00,117.53304005,0.0,0.0,0.0,43.513341876,52.539744,13.4453096248,0.0,4.83426,8.61104962479
 10/14  23:00:00,118.497482285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  24:00:00,117.498202302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  01:00:00,117.495084938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  02:00:00,117.495931371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  03:00:00,117.511630864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  04:00:00,117.959016559,0.0,0.0,0.0,43.513341876,52.539744,13.4451701375,0.0,4.83426,8.61091013748
 10/15  05:00:00,117.939819266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  06:00:00,117.97787578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  07:00:00,102.922433403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  08:00:00,99.9544085722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  09:00:00,100.019662632,0.0,0.0,0.0,43.513341876,52.539744,13.451554724,0.0,4.83426,8.61729472398
 10/15  10:00:00,100.044420838,0.0,0.0,0.0,43.513341876,52.539744,13.5442837236,0.0,4.83426,8.71002372361
 10/15  11:00:00,100.932956719,0.0,0.0,0.0,43.513341876,52.539744,13.483741782,0.0,4.83426,8.64948178204
 10/15  12:00:00,100.121569618,0.0,0.0,0.0,43.513341876,52.539744,13.4834356875,0.0,4.83426,8.64917568755
 10/15  13:00:00,100.272609393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  14:00:00,100.344284215,0.0,0.0,0.0,43.513341876,52.539744,13.4773501445,0.0,4.83426,8.64309014452
 10/15  15:00:00,100.302993531,0.0,0.0,0.0,43.513341876,52.539744,13.4776412672,0.0,4.83426,8.64338126722
 10/15  16:00:00,100.066598283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  17:00:00,100.013258154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  18:00:00,114.887826484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  19:00:00,118.244047192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  20:00:00,118.177915902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  21:00:00,117.963842478,0.0,0.0,0.0,43.513341876,52.539744,31.1872474798,0.0,4.83426,26.3529874798
 10/15  22:00:00,117.622062164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  23:00:00,118.529191121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  24:00:00,117.599373571,0.0,0.0,0.0,43.513341876,52.539744,13.445336774,0.0,4.83426,8.61107677395
 10/16  01:00:00,117.585307757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  02:00:00,117.559424377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  03:00:00,117.553122482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  04:00:00,117.999685614,0.0,0.0,0.0,43.513341876,52.539744,13.4517668501,0.0,4.83426,8.61750685015
 10/16  05:00:00,117.981414827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  06:00:00,192.179774087,72.6688003453,0.0,0.0,43.513341876,53.238744,1287.85032035,1282.99606035,4.83426,0.02
 10/16  07:00:00,354.557503452,72.6688003453,0.0,0.0,220.879908,53.238744,1080.56822847,1049.45143521,4.83426,26.2825332553
 10/16  08:00:00,443.888018994,72.6688003453,0.00183758634388,0.0,220.879908,145.652643033,893.452576499,830.744107941,36.25695,26.4515185581
 10/16  09:00:00,443.890062379,72.6688003453,0.00241235149697,0.0,220.879908,145.652643033,817.729294652,745.859946149,36.25695,35.6123985028
 10/16  10:00:00,449.946414757,72.6688003453,0.00161797242592,0.0,220.879908,151.653867033,851.301455854,758.546021382,48.3426,44.4128344717
 10/16  11:00:00,450.846947189,72.7303016769,0.0,0.0,220.879908,151.653867033,641.638908529,557.369134321,48.3426,35.9271742082
 10/16  12:00:00,450.093291257,73.0052051311,0.0,0.0,220.879908,151.653867033,464.612846647,371.431371457,48.3426,44.8388751904
 10/16  13:00:00,444.457876806,73.3321654676,0.0,0.0,220.879908,145.652643033,435.71675782,357.654466923,24.1713,53.8909908967
 10/16  14:00:00,445.03073896,73.9119994371,0.0,0.0,220.879908,145.652643033,388.642083722,328.842551736,24.1713,35.6282319861
 10/16  15:00:00,437.287289712,74.0400343365,0.0,0.0,220.879908,137.835547516,283.685484252,234.255637024,4.83426,44.5955872277
 10/16  16:00:00,431.157151124,72.9750261981,0.0,0.0,220.879908,133.019064,117.633544812,86.2290186966,4.83426,26.5702661151
 10/16  17:00:00,351.062347995,72.6772655561,0.0,0.0,220.879908,53.238744,240.736820751,200.483728717,4.83426,35.4188320333
 10/16  18:00:00,366.012295852,72.6688003453,0.0,0.0,220.879908,53.238744,366.664406405,326.292173513,4.83426,35.5379728928
 10/16  19:00:00,369.44080627,72.6688003453,0.0,0.0,220.879908,53.238744,432.21597869,418.700142831,4.83426,8.68157585981
 10/16  20:00:00,369.473587811,72.6688003453,0.0,0.0,220.879908,53.238744,546.329211024,532.822337755,4.83426,8.6726132687
 10/16  21:00:00,117.824596938,0.0,0.0,0.0,43.513341876,52.539744,13.5071346711,0.0,4.83426,8.67287467107
 10/16  22:00:00,117.592245423,0.0,0.0,0.0,43.513341876,52.539744,13.4743602632,0.0,4.83426,8.64010026324
 10/16  23:00:00,118.621462874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  24:00:00,117.637341823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  01:00:00,117.623539492,0.0,0.0,0.0,43.513341876,52.539744,13.4516097529,0.0,4.83426,8.61734975295
 10/17  02:00:00,117.593022426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  03:00:00,117.562324503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  04:00:00,119.654175359,0.0,0.0,0.0,43.513341876,52.539744,13.4516264327,0.0,4.83426,8.61736643268
 10/17  05:00:00,119.315191711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  06:00:00,194.614239539,72.6688003453,0.00126415518203,0.0,43.513341876,53.238744,1829.55711237,1824.70285237,4.83426,0.02
 10/17  07:00:00,356.074691844,72.6688003453,0.0,0.0,220.879908,53.238744,1403.03438161,1380.67106061,4.83426,17.5290610018
 10/17  08:00:00,444.442356405,72.6688003453,0.00181949210276,0.0,220.879908,145.652643033,1031.38696542,959.866936503,36.25695,35.2630789151
 10/17  09:00:00,444.021027897,72.7360636728,0.0029018986924,0.0,220.879908,145.652643033,740.418201536,668.543601726,36.25695,35.6176498099
 10/17  10:00:00,450.292347298,73.1460473325,0.00195014532354,0.0,220.879908,151.653867033,525.610446176,441.606547629,48.3426,35.6612985463
 10/17  11:00:00,452.029147788,73.9972009953,0.0,0.0,220.879908,151.653867033,370.497342556,277.428153589,48.3426,44.7265889666
 10/17  12:00:00,462.699064009,75.1502781597,10.3317989575,0.0,220.879908,151.653867033,289.449714551,196.26003464,48.3426,44.8470799111
 10/17  13:00:00,488.238933505,76.3855405206,40.2679408337,0.0,220.879908,145.652643033,257.836401925,179.770751237,24.1713,53.8943506884
 10/17  14:00:00,496.792848962,77.2647186303,47.8515677648,0.0,220.879908,145.652643033,223.331794933,163.525996231,24.1713,35.6344987015
 10/17  15:00:00,486.750925017,76.6116565638,46.3312500782,0.0,220.879908,137.835547516,164.107422599,123.582320256,4.83426,35.6908423434
 10/17  16:00:00,473.9607609,73.8405858796,41.4047642604,0.0,220.879908,133.019064,72.8637327484,32.605189613,4.83426,35.4242831354
 10/17  17:00:00,367.817015228,72.9015613287,16.2941584487,0.0,220.879908,53.238744,144.694874088,104.437592214,4.83426,35.4230218735
 10/17  18:00:00,366.090784393,72.7435121961,0.0,0.0,220.879908,53.238744,231.496072643,191.118967784,4.83426,35.5428448585
 10/17  19:00:00,369.013533529,72.7027315795,0.0,0.0,220.879908,53.238744,278.584313113,265.067115333,4.83426,8.6829377803
 10/17  20:00:00,368.997413246,72.6752729773,0.0,0.0,220.879908,53.238744,338.174837698,324.667966047,4.83426,8.67261165077
 10/17  21:00:00,117.609876367,0.0,0.0,0.0,43.513341876,52.539744,13.5071539112,0.0,4.83426,8.67289391123
 10/17  22:00:00,117.684421822,0.0,0.0,0.0,43.513341876,52.539744,13.4742974521,0.0,4.83426,8.64003745213
 10/17  23:00:00,118.680370464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  24:00:00,117.712692377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  01:00:00,117.703430793,0.0,0.0,0.0,43.513341876,52.539744,13.4517962895,0.0,4.83426,8.61753628955
 10/18  02:00:00,117.697361208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  03:00:00,117.691487182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  04:00:00,118.114239765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  05:00:00,118.074771219,0.0,0.0,0.0,43.513341876,52.539744,13.4518322488,0.0,4.83426,8.61757224877
 10/18  06:00:00,191.852652523,72.6688003453,0.00171495410708,0.0,43.513341876,53.238744,1069.07509093,1064.22083093,4.83426,0.02
 10/18  07:00:00,354.463009006,72.6688003453,0.0,0.0,220.879908,53.238744,939.50092016,917.13659093,4.83426,17.5300692302
 10/18  08:00:00,443.826614095,72.6718385985,0.00198398147135,0.0,220.879908,145.652643033,746.485188547,674.962523873,36.25695,35.2657146737
 10/18  09:00:00,443.994215351,72.8495780444,0.00298539022092,0.0,220.879908,145.652643033,593.322537578,521.444300973,36.25695,35.6212866049
 10/18  10:00:00,450.356276601,73.230844647,0.00200435468134,0.0,220.879908,151.653867033,466.805342628,382.796378796,48.3426,35.6663638319
 10/18  11:00:00,457.241904797,73.758637911,5.37101476128,0.0,220.879908,151.653867033,315.822149593,222.745427941,48.3426,44.7341216511
 10/18  12:00:00,501.78151581,74.2319965721,49.7177235826,0.0,220.879908,151.653867033,222.437745549,129.244155466,48.3426,44.8509900832
 10/18  13:00:00,530.354916002,74.3763474065,83.6938579303,0.0,220.879908,145.652643033,175.38762472,97.3112428933,24.1713,53.905081827
 10/18  14:00:00,512.898108346,74.5210859797,66.2462825553,0.0,220.879908,145.652643033,225.414954765,165.607193029,24.1713,35.6364617361
 10/18  15:00:00,438.277575125,74.9503720197,0.0,0.0,220.879908,137.835547516,225.569794978,176.129570467,4.83426,44.6059645111
 10/18  16:00:00,455.859693279,73.2654377019,23.8856048701,0.0,220.879908,133.019064,77.0864119712,45.6752846339,4.83426,26.5768673373
 10/18  17:00:00,361.662402585,72.719292616,10.2703695006,0.0,220.879908,53.238744,166.267163072,126.004185261,4.83426,35.4287178102
 10/18  18:00:00,366.099619092,72.6935175864,0.0,0.0,220.879908,53.238744,210.370377163,169.987099874,4.83426,35.5490172883
 10/18  19:00:00,369.480333071,72.6743218575,0.0,0.0,220.879908,53.238744,257.590245468,244.073188198,4.83426,8.68279727012
 10/18  20:00:00,369.480545645,72.6688003453,0.0,0.0,220.879908,53.238744,425.667860438,412.16097021,4.83426,8.67263022785
 10/18  21:00:00,117.924410939,0.0,0.0,0.0,43.513341876,52.539744,13.5071929949,0.0,4.83426,8.67293299492
 10/18  22:00:00,117.685352022,0.0,0.0,0.0,43.513341876,52.539744,13.4747878384,0.0,4.83426,8.64052783836
 10/18  23:00:00,118.675089477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  24:00:00,117.714524081,0.0,0.0,0.0,43.513341876,52.539744,13.4509944249,0.0,4.83426,8.61673442487
 10/19  01:00:00,117.692438788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  02:00:00,117.67521727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  03:00:00,117.660769943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  04:00:00,118.070820425,0.0,0.0,0.0,43.513341876,52.539744,13.4517549229,0.0,4.83426,8.61749492292
 10/19  05:00:00,118.024517607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  06:00:00,192.473657932,72.6688003453,0.00186307601021,0.0,43.513341876,53.238744,1463.69015659,1458.83589659,4.83426,0.02
 10/19  07:00:00,355.327022357,72.6688003453,0.0,0.0,220.879908,53.238744,1325.99277401,1294.87139596,4.83426,26.2871180556
 10/19  08:00:00,444.368599769,72.6688003453,0.00181429905042,0.0,220.879908,145.652643033,1011.32451444,948.609979891,36.25695,26.4575845498
 10/19  09:00:00,444.081476261,72.8156940453,0.00292805900212,0.0,220.879908,145.652643033,715.615297864,643.732207981,36.25695,35.626139883
 10/19  10:00:00,450.520467319,73.3974868681,0.00196071536201,0.0,220.879908,151.653867033,468.090705168,375.170207443,48.3426,44.577897725
 10/19  11:00:00,457.774014834,74.5450076111,5.10467936115,0.0,220.879908,151.653867033,282.311485727,198.174137333,48.3426,35.7947483934
 10/19  12:00:00,493.383473982,75.9647219936,39.6010604654,0.0,220.879908,151.653867033,227.395977994,125.223259271,48.3426,53.8301187234
 10/19  13:00:00,550.043315331,77.9824056957,99.6480043028,0.0,220.879908,145.652643033,139.975927984,70.8661489024,24.1713,44.9384790818
 10/19  14:00:00,612.556886269,79.3247793485,160.51903757,0.0,220.879908,145.652643033,85.4402339374,25.6302189595,24.1713,35.6387149779
 10/19  15:00:00,650.136802878,79.5539970664,205.514922198,0.0,220.879908,137.835547516,58.4192441046,8.96589174084,4.83426,44.6190923637
 10/19  16:00:00,637.06008394,75.3416115472,201.678569142,0.0,220.879908,133.019064,47.6469869013,7.38223390424,4.83426,35.4304929971
 10/19  17:00:00,489.58892566,73.4212946958,136.30517871,0.0,220.879908,53.238744,59.2030056283,27.7887305695,4.83426,26.5800150588
 10/19  18:00:00,421.721439292,73.0247710028,54.6680273514,0.0,220.879908,53.238744,114.774989334,74.3880455565,4.83426,35.5526837776
 10/19  19:00:00,371.491100311,72.8012946202,1.90776462429,0.0,220.879908,53.238744,173.518229851,151.338778654,4.83426,17.3451911972
 10/19  20:00:00,369.457687753,72.7308789266,0.0,0.0,220.879908,53.238744,304.596533512,291.089162848,4.83426,8.67311066472
 10/19  21:00:00,117.899678757,0.0,0.0,0.0,43.513341876,52.539744,13.5077010437,0.0,4.83426,8.67344104368
 10/19  22:00:00,117.686474354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  23:00:00,118.700632537,0.0,0.0,0.0,43.513341876,52.539744,13.4647729647,0.0,4.83426,8.63051296468
 10/19  24:00:00,117.736802915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  01:00:00,117.722924334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  02:00:00,117.689433465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  03:00:00,117.652298351,0.0,0.0,0.0,43.513341876,52.539744,13.4517804594,0.0,4.83426,8.6175204594
 10/20  04:00:00,119.76330834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  05:00:00,119.421707425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  06:00:00,192.986522367,72.6688003453,0.00204723959529,0.0,43.513341876,53.238744,1315.55792532,1302.10607161,4.83426,8.6175937033
 10/20  07:00:00,354.96258593,72.6688003453,0.0,0.0,220.879908,53.238744,1179.7542276,1157.38839127,4.83426,17.5315763267
 10/20  08:00:00,443.99262619,72.7065331145,0.00366048110695,0.0,220.879908,145.652643033,777.175396307,714.457919758,36.25695,26.4605265487
 10/20  09:00:00,444.311080455,73.1924351998,0.00307495026153,0.0,220.879908,145.652643033,459.225179168,378.436573145,36.25695,44.5316560223
 10/20  10:00:00,556.961324879,74.6128811309,103.590568092,0.0,220.879908,151.653867033,220.770533399,136.756231106,48.3426,35.6717022924
 10/20  11:00:00,672.505551464,76.81462951,214.035167597,0.0,220.879908,151.653867033,98.4518470943,5.35856513043,48.3426,44.7506819639
 10/20  12:00:00,862.901104045,79.4931144555,400.57344062,0.0,220.879908,151.653867033,93.2160411645,0.0,48.3426,44.8734411645
 10/20  13:00:00,1013.61242281,82.2243293002,554.301369651,0.0,220.879908,145.652643033,69.125089886,0.010406784976,24.1713,44.9433831011
 10/20  14:00:00,1064.7836135,84.1481158841,604.028260541,0.0,220.879908,145.652643033,68.7213817522,0.0,24.1713,44.5500817522
 10/20  15:00:00,1072.01384316,86.0772077293,616.836212152,0.0,220.879908,137.835547516,40.5343636159,0.0,4.83426,35.7001036159
 10/20  16:00:00,1085.27460796,81.090336835,641.464500426,0.0,220.879908,133.019064,40.2831889297,0.0114994659694,4.83426,35.4374294637
 10/20  17:00:00,839.077638708,75.994178402,478.360785797,0.0,220.879908,53.238744,40.2999167629,0.0290270668757,4.83426,35.436629696
 10/20  18:00:00,626.056752242,74.5154882817,250.866468536,0.0,220.879908,53.238744,40.5809787722,0.188792396826,4.83426,35.5579263754
 10/20  19:00:00,536.058497032,73.8577673995,162.481444783,0.0,220.879908,53.238744,28.6974953182,15.1795249647,4.83426,8.68371035348
 10/20  20:00:00,488.15206433,73.4397309741,115.635816259,0.0,220.879908,53.238744,54.8543239226,41.3467150677,4.83426,8.67334885486
 10/20  21:00:00,117.847400189,0.0,0.0,0.0,43.513341876,52.539744,13.5079603746,0.0,4.83426,8.67370037462
 10/20  22:00:00,117.8689486,0.0,0.0,0.0,43.513341876,52.539744,13.4748454912,0.0,4.83426,8.64058549116
 10/20  23:00:00,118.786913367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  24:00:00,117.84998779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  01:00:00,117.825836692,0.0,0.0,0.0,43.513341876,52.539744,13.4455169418,0.0,4.83426,8.61125694182
 10/21  02:00:00,117.79292809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  03:00:00,117.79546643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  04:00:00,118.225875246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  05:00:00,118.187127025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  06:00:00,118.196107636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  07:00:00,103.138043548,0.0,0.0,0.0,43.513341876,52.539744,13.4454847763,0.0,4.83426,8.61122477635
 10/21  08:00:00,100.231109341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  09:00:00,100.388238911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  10:00:00,100.497768007,0.0,0.0,0.0,43.513341876,52.539744,22.2386456511,0.0,4.83426,17.4043856511
 10/21  11:00:00,101.412922344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  12:00:00,128.552142521,0.440165180075,26.9945628298,0.0,43.513341876,52.539744,13.484601423,0.0,4.83426,8.650341423
 10/21  13:00:00,251.38803801,2.10251941618,146.302418779,0.0,43.513341876,52.539744,13.4783408077,0.0,4.83426,8.6440808077
 10/21  14:00:00,320.947960084,2.8021998168,214.402971336,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
