Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/21  15:00:00,397.1156582,3.69406097161,288.812016087,0.0,43.513341876,52.539744,13.4785370197,0.0,4.83426,8.6442770197
 10/21  16:00:00,224.239789126,1.5465970577,120.516103348,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  17:00:00,253.128409622,1.98848193132,148.607071783,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  18:00:00,118.372231076,0.0,0.0,0.0,43.513341876,52.539744,13.4454153426,0.0,4.83426,8.61115534258
 10/21  19:00:00,118.842892663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  20:00:00,118.75838549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  21:00:00,118.44712199,0.0,0.0,0.0,43.513341876,52.539744,31.1997013625,0.0,4.83426,26.3654413625
 10/21  22:00:00,118.026870616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  23:00:00,118.875115038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  24:00:00,118.021561579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  01:00:00,118.001762939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  02:00:00,117.99130743,0.0,0.0,0.0,43.513341876,52.539744,13.4454956549,0.0,4.83426,8.61123565495
 10/22  03:00:00,117.968979836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  04:00:00,118.412509472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  05:00:00,118.369357919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  06:00:00,118.376226654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  07:00:00,106.288639959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  08:00:00,100.345625361,0.0,0.0,0.0,43.513341876,52.539744,13.4520954356,0.0,4.83426,8.61783543559
 10/22  09:00:00,100.4154704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  10:00:00,100.529459687,0.0,0.0,0.0,43.513341876,52.539744,22.2390640959,0.0,4.83426,17.4048040959
 10/22  11:00:00,101.424146261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  12:00:00,100.622405465,0.0,0.0,0.0,43.513341876,52.539744,13.4853721928,0.0,4.83426,8.65111219277
 10/22  13:00:00,100.697205914,0.0,0.0,0.0,43.513341876,52.539744,13.4852141972,0.0,4.83426,8.65095419716
 10/22  14:00:00,100.720731229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  15:00:00,100.68372437,0.0,0.0,0.0,43.513341876,52.539744,13.4785032558,0.0,4.83426,8.64424325585
 10/22  16:00:00,100.430358477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  17:00:00,100.374947181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  18:00:00,118.240215762,0.0,0.0,0.0,43.513341876,52.539744,13.4454575018,0.0,4.83426,8.61119750181
 10/22  19:00:00,118.636726687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  20:00:00,118.497919836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  21:00:00,118.223674182,0.0,0.0,0.0,43.513341876,52.539744,31.200904751,0.0,4.83426,26.366644751
 10/22  22:00:00,117.854833931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  23:00:00,118.698967875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  24:00:00,117.797865139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  01:00:00,117.78881601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  02:00:00,117.772340902,0.0,0.0,0.0,43.513341876,52.539744,13.4520186284,0.0,4.83426,8.61775862837
 10/23  03:00:00,117.758538972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  04:00:00,118.175923524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  05:00:00,118.139285443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  06:00:00,191.577190077,72.6688003453,0.00227950031363,0.0,43.513341876,53.238744,733.874943015,720.422723947,4.83426,8.61795906871
 10/23  07:00:00,357.29447058,72.6688003453,0.0,0.0,220.879908,53.238744,679.636310992,657.265949343,4.83426,17.5361016481
 10/23  08:00:00,443.895431501,72.7622563998,0.00228633417461,0.0,220.879908,145.652643033,618.175265784,555.447188573,36.25695,26.4711272111
 10/23  09:00:00,444.153085697,72.9564328646,0.00281425468881,0.0,220.879908,145.652643033,631.956320455,551.144953023,36.25695,44.5544174321
 10/23  10:00:00,450.51451411,73.3241067592,0.00213508820043,0.0,220.879908,151.653867033,577.472839059,493.441888488,48.3426,35.6883505716
 10/23  11:00:00,451.738333346,73.6340095506,0.0,0.0,220.879908,151.653867033,538.828026267,445.718534439,48.3426,44.7668918277
 10/23  12:00:00,451.181673657,73.9631144142,0.0,0.0,220.879908,151.653867033,585.188261274,488.128159428,48.3426,48.7175018451
 10/23  13:00:00,445.638025296,74.3912639326,0.0,0.0,220.879908,145.652643033,580.333715812,506.047962511,24.1713,50.1144533011
 10/23  14:00:00,446.394706014,75.185016656,0.0,0.0,220.879908,145.652643033,518.525126768,458.696802038,24.1713,35.6570247299
 10/23  15:00:00,439.361243567,76.0562365521,0.0,0.0,220.879908,137.835547516,381.964810781,332.489734461,4.83426,44.6408163202
 10/23  16:00:00,431.742272782,73.5249209801,0.0,0.0,220.879908,133.019064,233.727101361,193.444265536,4.83426,35.4485758258
 10/23  17:00:00,351.178952896,72.7323923331,0.0,0.0,220.879908,53.238744,395.874061432,364.451013946,4.83426,26.5887874861
 10/23  18:00:00,369.1163416,72.6868476654,0.0,0.0,220.879908,53.238744,531.184243228,481.891732222,4.83426,44.4582510063
 10/23  19:00:00,369.594005892,72.6688003453,0.0,0.0,220.879908,53.238744,625.533176105,612.014984047,4.83426,8.68393205801
 10/23  20:00:00,369.769102485,72.6688003453,0.0,0.0,220.879908,53.238744,788.893170859,775.384302192,4.83426,8.6746086674
 10/23  21:00:00,117.761414485,0.0,0.0,0.0,43.513341876,52.539744,13.5080533617,0.0,4.83426,8.67379336166
 10/23  22:00:00,117.523602481,0.0,0.0,0.0,43.513341876,52.539744,10.3698330314,0.0,4.83426,5.53557303138
 10/23  23:00:00,118.587950081,0.0,0.0,0.0,43.513341876,52.539744,7.95420619403,0.0,4.83426,3.11994619403
 10/23  24:00:00,117.578366018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  01:00:00,117.588759927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  02:00:00,117.576548572,0.0,0.0,0.0,43.513341876,52.539744,13.4521706117,0.0,4.83426,8.61791061165
 10/24  03:00:00,117.562808379,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  04:00:00,119.665172082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  05:00:00,119.323367477,0.0,0.0,0.0,43.513341876,52.539744,13.4520190678,0.0,4.83426,8.61775906781
 10/24  06:00:00,194.909255321,72.6688003453,0.00165545048065,0.0,43.513341876,53.238744,1847.73737383,1842.88311383,4.83426,0.02
 10/24  07:00:00,359.501588141,72.6688003453,0.0,0.0,220.879908,53.238744,1463.47118599,1441.09858164,4.83426,17.5383443447
 10/24  08:00:00,444.712754571,72.6688003453,0.00177432282405,0.0,220.879908,145.652643033,1093.32140392,1021.77465503,36.25695,35.2897988914
 10/24  09:00:00,444.363667623,72.8071659384,0.00242940483911,0.0,220.879908,145.652643033,901.931807135,830.025434045,36.25695,35.6494230893
 10/24  10:00:00,450.702116958,73.4159382981,0.0017656674863,0.0,220.879908,151.653867033,710.354732763,623.02594773,48.3426,38.9861850331
 10/24  11:00:00,452.781724452,74.6674644337,0.0,0.0,220.879908,151.653867033,533.454065,443.645095686,48.3426,41.4663693138
 10/24  12:00:00,453.23526584,76.0983236159,0.0,0.0,220.879908,151.653867033,431.43927293,329.224808669,48.3426,53.8718642606
 10/24  13:00:00,448.557503168,77.4050406554,0.0,0.0,220.879908,145.652643033,343.910927173,274.764630282,24.1713,44.9749968907
 10/24  14:00:00,457.530351717,78.5854857384,7.66803622259,0.0,220.879908,145.652643033,278.391263638,214.865772594,24.1713,39.3541910442
 10/24  15:00:00,463.307958067,79.3355348447,20.3495273361,0.0,220.879908,137.835547516,188.603524593,142.823353715,4.83426,40.945910878
 10/24  16:00:00,453.436717737,75.7635250591,19.1525130189,0.0,220.879908,133.019064,82.8879190313,42.6011810018,4.83426,35.4524780295
 10/24  17:00:00,355.178314178,73.4125167789,3.30240925641,0.0,220.879908,53.238744,175.733751558,135.448292572,4.83426,35.4511989866
 10/24  18:00:00,369.301392729,72.9657738284,0.0,0.0,220.879908,53.238744,270.752511509,230.338895614,4.83426,35.5793558948
 10/24  19:00:00,369.08728294,72.7678992738,0.0,0.0,220.879908,53.238744,328.357525806,314.8386673,4.83426,8.68459850627
 10/24  20:00:00,369.04877164,72.7052287429,0.0,0.0,220.879908,53.238744,411.770759256,398.262313641,4.83426,8.67418561526
 10/24  21:00:00,117.577997672,0.0,0.0,0.0,43.513341876,52.539744,13.5088856449,0.0,4.83426,8.67462564486
 10/24  22:00:00,117.654961071,0.0,0.0,0.0,43.513341876,52.539744,13.475417571,0.0,4.83426,8.64115757103
 10/24  23:00:00,118.673825534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  24:00:00,117.730960244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  01:00:00,117.747012459,0.0,0.0,0.0,43.513341876,52.539744,13.4522361426,0.0,4.83426,8.6179761426
 10/25  02:00:00,117.769063962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  03:00:00,117.780489422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  04:00:00,118.197030337,0.0,0.0,0.0,43.513341876,52.539744,13.4521059063,0.0,4.83426,8.61784590627
 10/25  05:00:00,118.167260413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  06:00:00,191.554067513,72.6688003453,0.00166622817558,0.0,43.513341876,53.238744,676.529444495,671.675184495,4.83426,0.02
 10/25  07:00:00,357.266873398,72.6688003453,0.0,0.0,220.879908,53.238744,634.793161138,603.662315747,4.83426,26.2965853906
 10/25  08:00:00,443.825848969,72.7359436975,0.00248759566055,0.0,220.879908,145.652643033,526.175337722,463.445154099,36.25695,26.4732336228
 10/25  09:00:00,444.026222452,72.8754941197,0.00345489227458,0.0,220.879908,145.652643033,461.106739647,389.198840786,36.25695,35.6509488616
 10/25  10:00:00,450.166572362,72.9845080987,0.00265395719898,0.0,220.879908,151.653867033,393.447431569,300.49028332,48.3426,44.6145482498
 10/25  11:00:00,490.896573288,73.3170313852,38.8522887126,0.0,220.879908,151.653867033,282.111032201,188.990674279,48.3426,44.7777579219
 10/25  12:00:00,614.644109292,73.7955871208,161.327129303,0.0,220.879908,151.653867033,187.78581932,94.5414700018,48.3426,44.9017493186
 10/25  13:00:00,728.429194529,74.3977570205,279.354931372,0.0,220.879908,145.652643033,110.798538784,41.6563388919,24.1713,44.9708998917
 10/25  14:00:00,829.422494916,75.1116122975,378.892991317,0.0,220.879908,145.652643033,72.0383547487,3.28435058572,24.1713,44.582704163
 10/25  15:00:00,853.04364355,75.2832268797,410.028956186,0.0,220.879908,137.835547516,52.1103606474,2.62305021512,4.83426,44.6530504323
 10/25  16:00:00,720.016922612,73.0805209699,285.082023705,0.0,220.879908,133.019064,42.7610049215,11.3279501463,4.83426,26.5987947752
 10/25  17:00:00,541.459180609,72.7004678122,187.55996728,0.0,220.879908,53.238744,80.7094962957,40.4178502092,4.83426,35.4573860865
 10/25  18:00:00,493.401482706,72.6828125339,122.401446189,0.0,220.879908,53.238744,106.869571413,66.4573048334,4.83426,35.5780065799
 10/25  19:00:00,389.061844396,72.6701656309,19.2015835147,0.0,220.879908,53.238744,140.588028204,121.725284188,4.83426,14.0284840162
 10/25  20:00:00,369.465525585,72.6688003453,0.0,0.0,220.879908,53.238744,242.837768818,226.014271366,4.83426,11.9892374517
 10/25  21:00:00,118.009181325,0.0,0.0,0.0,43.513341876,52.539744,13.5090896279,0.0,4.83426,8.67482962785
 10/25  22:00:00,117.747603497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  23:00:00,118.694604243,0.0,0.0,0.0,43.513341876,52.539744,13.4654376465,0.0,4.83426,8.63117764647
 10/25  24:00:00,117.763695785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  01:00:00,117.740290039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  02:00:00,117.715943588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  03:00:00,117.697685669,0.0,0.0,0.0,43.513341876,52.539744,13.4523111407,0.0,4.83426,8.61805114073
 10/26  04:00:00,118.10791231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  05:00:00,118.061181878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  06:00:00,192.051653848,72.6688003453,0.00205547726095,0.0,43.513341876,53.238744,1267.78312837,1254.33093047,4.83426,8.61793789217
 10/26  07:00:00,357.807527194,72.6688003453,0.0,0.0,220.879908,53.238744,1162.54662416,1140.17197337,4.83426,17.5403907968
 10/26  08:00:00,444.202002557,72.6696174262,0.00175223130702,0.0,220.879908,145.652643033,979.845013103,917.112725394,36.25695,26.475337709
 10/26  09:00:00,444.351757955,72.8745085565,0.00255244811879,0.0,220.879908,145.652643033,888.46254116,807.637440877,36.25695,44.5681502837
 10/26  10:00:00,450.898716657,73.6047166613,0.0017783484572,0.0,220.879908,151.653867033,703.627628008,619.583921416,48.3426,35.7011065918
 10/26  11:00:00,453.173607743,75.080723579,0.0,0.0,220.879908,151.653867033,499.067541634,405.938999195,48.3426,44.7859424391
 10/26  12:00:00,454.109872601,76.987042251,0.0,0.0,220.879908,151.653867033,400.432862693,298.206105856,48.3426,53.8841568377
 10/26  13:00:00,449.675762135,78.5361539131,0.0,0.0,220.879908,145.652643033,332.363624657,263.202139052,24.1713,44.9901856057
 10/26  14:00:00,451.400507218,79.5795505741,0.687140541307,0.0,220.879908,145.652643033,284.383508129,224.538311344,24.1713,35.6738967851
 10/26  15:00:00,447.326229738,79.890324866,4.11126074507,0.0,220.879908,137.835547516,210.31102245,160.816171279,4.83426,44.6605911708
 10/26  16:00:00,433.98846777,75.7982241332,0.0,0.0,220.879908,133.019064,101.990904006,61.6954700308,4.83426,35.4611739751
 10/26  17:00:00,351.809340618,73.4119409096,0.0,0.0,220.879908,53.238744,248.167343473,207.872435636,4.83426,35.4606478373
 10/26  18:00:00,369.325643386,72.9645604809,0.0,0.0,220.879908,53.238744,392.116371491,351.696472837,4.83426,35.5856386542
 10/26  19:00:00,369.597309646,72.7612114602,0.0,0.0,220.879908,53.238744,508.483075173,494.964459484,4.83426,8.68435568917
 10/26  20:00:00,369.605888919,72.7024015626,0.0,0.0,220.879908,53.238744,636.764395071,623.254810404,4.83426,8.67532466697
 10/26  21:00:00,117.820489095,0.0,0.0,0.0,43.513341876,52.539744,13.5088284725,0.0,4.83426,8.67456847246
 10/26  22:00:00,117.592163148,0.0,0.0,0.0,43.513341876,52.539744,13.4757342079,0.0,4.83426,8.64147420794
 10/26  23:00:00,118.634915907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  24:00:00,117.644271951,0.0,0.0,0.0,43.513341876,52.539744,13.4521919529,0.0,4.83426,8.61793195288
 10/27  01:00:00,117.653544735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  02:00:00,117.63993614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  03:00:00,117.620926201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  04:00:00,119.730876101,0.0,0.0,0.0,43.513341876,52.539744,13.4524251309,0.0,4.83426,8.61816513091
 10/27  05:00:00,119.389015034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  06:00:00,193.169166545,72.6688003453,0.00171139048061,0.0,43.513341876,53.238744,1426.65731014,1421.80305014,4.83426,0.02
 10/27  07:00:00,358.213691552,72.6688003453,0.0,0.0,220.879908,53.238744,1298.24118906,1267.10251221,4.83426,26.3044168495
 10/27  08:00:00,444.252454572,72.6902683607,0.00294298923994,0.0,220.879908,145.652643033,949.031029982,886.291873685,36.25695,26.4822062975
 10/27  09:00:00,444.29801448,73.0628259296,0.00275229517355,0.0,220.879908,145.652643033,679.276760503,607.35740484,36.25695,35.6624056625
 10/27  10:00:00,451.251774404,74.1087627959,0.0019007086508,0.0,220.879908,151.653867033,493.922488633,400.95057619,48.3426,44.6293124435
 10/27  11:00:00,473.000947223,75.8317304934,18.8092001952,0.0,220.879908,151.653867033,276.388074001,183.258060307,48.3426,44.787413694
 10/27  12:00:00,546.058794306,77.844633832,89.8779054225,0.0,220.879908,151.653867033,170.079546475,76.8238978205,48.3426,44.9130486541
 10/27  13:00:00,642.936861993,79.7869911387,190.140659528,0.0,220.879908,145.652643033,90.2251767225,12.0711010825,24.1713,53.9827756399
 10/27  14:00:00,752.938963308,81.5920535494,297.847080198,0.0,220.879908,145.652643033,59.853023397,0.0,24.1713,35.681723397
 10/27  15:00:00,826.759455835,82.7254585661,378.07218553,0.0,220.879908,137.835547516,49.4990321787,0.0,4.83426,44.6647721787
 10/27  16:00:00,788.859063107,77.9510137688,350.114480885,0.0,220.879908,133.019064,40.3117580649,0.0120808985327,4.83426,35.4654171663
 10/27  17:00:00,559.961877861,74.4917507419,202.204981178,0.0,220.879908,53.238744,52.9558213716,12.6571979617,4.83426,35.4643634099
 10/27  18:00:00,419.637376644,73.5119127117,49.2210934643,0.0,220.879908,53.238744,126.935472189,86.5081380895,4.83426,35.5930740995
 10/27  19:00:00,369.424413969,73.0929971095,0.0,0.0,220.879908,53.238744,228.258094134,214.739067446,4.83426,8.68476668837
 10/27  20:00:00,369.187065225,72.8371490255,0.0,0.0,220.879908,53.238744,336.359197411,322.849387912,4.83426,8.67554949899
 10/27  21:00:00,117.617821886,0.0,0.0,0.0,43.513341876,52.539744,13.5090690341,0.0,4.83426,8.67480903408
 10/27  22:00:00,117.692341202,0.0,0.0,0.0,43.513341876,52.539744,13.4743381502,0.0,4.83426,8.64007815024
 10/27  23:00:00,118.685871904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  24:00:00,117.711631247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  01:00:00,117.690054124,0.0,0.0,0.0,43.513341876,52.539744,13.4456653781,0.0,4.83426,8.61140537811
 10/28  02:00:00,117.656559798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  03:00:00,117.646204488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  04:00:00,118.059203009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  05:00:00,118.006731397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  06:00:00,118.016980287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  07:00:00,105.942750124,0.0,0.0,0.0,43.513341876,52.539744,13.4457657538,0.0,4.83426,8.61150575379
 10/28  08:00:00,100.029366826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  09:00:00,100.130160644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  10:00:00,100.17922099,0.0,0.0,0.0,43.513341876,52.539744,22.2445597832,0.0,4.83426,17.4102997832
 10/28  11:00:00,101.063537263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  12:00:00,100.197651873,0.0,0.0,0.0,43.513341876,52.539744,13.4861759631,0.0,4.83426,8.6519159631
 10/28  13:00:00,100.284861311,0.0,0.0,0.0,43.513341876,52.539744,13.4791606299,0.0,4.83426,8.64490062989
 10/28  14:00:00,104.484335232,0.65754873569,3.46506422914,0.0,43.513341876,52.539744,13.4796564668,0.0,4.83426,8.64539646684
 10/28  15:00:00,110.467528957,1.47853083974,8.59065384749,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  16:00:00,101.386565722,0.213809158792,1.08233269801,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  17:00:00,102.992402165,0.0,0.0,0.0,43.513341876,52.539744,13.4457737872,0.0,4.83426,8.61151378725
 10/28  18:00:00,117.878006706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  19:00:00,118.284923685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  20:00:00,118.248196718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  21:00:00,118.032529929,0.0,0.0,0.0,43.513341876,52.539744,31.2174701273,0.0,4.83426,26.3832101273
 10/28  22:00:00,117.68886944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  23:00:00,118.599158216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  24:00:00,117.674402172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  01:00:00,117.657947662,0.0,0.0,0.0,43.513341876,52.539744,13.4441109848,0.0,4.83426,8.60985098485
 10/29  02:00:00,117.641778614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  03:00:00,117.632695747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  04:00:00,118.049215608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  05:00:00,118.011718369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  06:00:00,118.036881409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  07:00:00,105.960345556,0.0,0.0,0.0,43.513341876,52.539744,13.4457172407,0.0,4.83426,8.6114572407
 10/29  08:00:00,100.02664762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  09:00:00,100.122202499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  10:00:00,100.165048533,0.0,0.0,0.0,43.513341876,52.539744,22.2447153067,0.0,4.83426,17.4104553067
 10/29  11:00:00,101.052233068,0.0,0.0,0.0,43.513341876,52.539744,13.4861374402,0.0,4.83426,8.65187744022
 10/29  12:00:00,100.208658976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  13:00:00,107.588515472,0.441878948393,6.75457430659,0.0,43.513341876,52.539744,13.486146521,0.0,4.83426,8.65188652097
 10/29  14:00:00,137.277724768,1.99392432563,34.5337455078,0.0,43.513341876,52.539744,13.4798118795,0.0,4.83426,8.64555187949
 10/29  15:00:00,134.310601044,1.7668705209,31.8330065453,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  16:00:00,132.447659019,1.87929051618,30.0819589397,0.0,43.513341876,52.539744,13.4458079388,0.0,4.83426,8.61154793878
 10/29  17:00:00,103.067809038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  18:00:00,117.929182024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  19:00:00,118.30348451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  20:00:00,118.259556541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  21:00:00,118.047700132,0.0,0.0,0.0,43.513341876,52.539744,31.2156411743,0.0,4.83426,26.3813811743
 10/29  22:00:00,117.712764878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  23:00:00,118.595228146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  24:00:00,117.67307891,0.0,0.0,0.0,43.513341876,52.539744,13.4456946277,0.0,4.83426,8.61143462772
 10/30  01:00:00,117.65523537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  02:00:00,117.640463671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  03:00:00,117.617365564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  04:00:00,118.060193144,0.0,0.0,0.0,43.513341876,52.539744,13.452507234,0.0,4.83426,8.61824723396
 10/30  05:00:00,118.03638207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  06:00:00,191.886712695,72.6688003453,0.0,0.0,43.513341876,53.238744,1104.86917655,1100.01491655,4.83426,0.02
 10/30  07:00:00,360.496533892,72.6688003453,0.0,0.0,220.879908,53.238744,1042.21200168,1011.06919807,4.83426,26.3085436083
 10/30  08:00:00,443.928792359,72.7339631347,0.00197251228733,0.0,220.879908,145.652643033,807.579153689,744.835608346,36.25695,26.4865953433
 10/30  09:00:00,444.420000854,73.2892811304,0.00293070781105,0.0,220.879908,145.652643033,592.684634947,511.83796045,36.25695,44.5897244973
 10/30  10:00:00,461.873164379,74.5909129454,10.0426388311,0.0,220.879908,151.653867033,361.378545364,277.31125395,48.3426,35.7246914139
 10/30  11:00:00,517.769858459,76.3841861086,62.5576842375,0.0,220.879908,151.653867033,222.067647832,128.915429025,48.3426,44.8096188066
 10/30  12:00:00,623.862942919,78.260385829,166.697329395,0.0,220.879908,151.653867033,138.110425453,35.8497757494,48.3426,53.9180497036
 10/30  13:00:00,830.31271847,79.7400779552,374.428031216,0.0,220.879908,145.652643033,69.196866633,0.00501138733686,24.1713,45.0205552457
 10/30  14:00:00,792.790908332,80.9523184875,337.348360471,0.0,220.879908,145.652643033,68.779499164,0.0,24.1713,44.608199164
 10/30  15:00:00,935.479472047,82.2413727829,486.628955039,0.0,220.879908,137.835547516,40.5845195506,0.0,4.83426,35.7502595506
 10/30  16:00:00,928.362521606,78.8324434718,488.060932626,0.0,220.879908,133.019064,40.3232729233,0.012309514636,4.83426,35.4767034086
 10/30  17:00:00,652.28804158,75.0051854697,293.380882119,0.0,220.879908,53.238744,41.1060931869,0.787731019058,4.83426,35.4841021678
 10/30  18:00:00,532.43806406,73.8949670472,160.494748436,0.0,220.879908,53.238744,62.7365324837,22.2978698971,4.83426,35.6044025866
 10/30  19:00:00,409.230623844,73.356825083,38.6115619922,0.0,220.879908,53.238744,127.857580369,105.671662072,4.83426,17.3516582977
 10/30  20:00:00,369.742346624,72.9992599076,0.0,0.0,220.879908,53.238744,260.720731682,247.210492924,4.83426,8.67597875793
 10/30  21:00:00,117.973281796,0.0,0.0,0.0,43.513341876,52.539744,13.5095746939,0.0,4.83426,8.67531469393
 10/30  22:00:00,117.699470937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  23:00:00,118.68350829,0.0,0.0,0.0,43.513341876,52.539744,13.4660136558,0.0,4.83426,8.63175365578
 10/30  24:00:00,117.728745969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  01:00:00,117.728524345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  02:00:00,117.721997786,0.0,0.0,0.0,43.513341876,52.539744,13.4523628258,0.0,4.83426,8.61810282578
 10/31  03:00:00,117.693869162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  04:00:00,119.784460761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  05:00:00,119.43934129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  06:00:00,193.031792307,72.6688003453,0.00197671692809,0.0,43.513341876,53.238744,1379.05630348,1365.60363712,4.83426,8.61840636361
 10/31  07:00:00,360.97177871,72.6688003453,0.0,0.0,220.879908,53.238744,1190.49945486,1168.11907388,4.83426,17.5461209768
 10/31  08:00:00,444.072716414,72.7887537792,0.00325022895694,0.0,220.879908,145.652643033,795.631940484,724.061163021,36.25695,35.3138274632
 10/31  09:00:00,444.560603651,73.412067274,0.0033476710306,0.0,220.879908,145.652643033,495.246385043,423.306624273,36.25695,35.6828107699
 10/31  10:00:00,451.862214389,74.7153124024,0.0020869074251,0.0,220.879908,151.653867033,366.122974273,273.12575611,48.3426,44.6546181633
 10/31  11:00:00,552.771940807,76.6011929228,96.7574219979,0.0,220.879908,151.653867033,221.860141282,128.701155943,48.3426,44.8163853387
 10/31  12:00:00,609.257683919,78.0892887055,151.542973038,0.0,220.879908,151.653867033,149.355623789,56.0664628586,48.3426,44.9465609306
 10/31  13:00:00,637.92212326,77.9605329783,185.914324269,0.0,220.879908,145.652643033,96.2057183956,18.0183409292,24.1713,54.0160774665
 10/31  14:00:00,660.530474871,79.2827123131,207.184648675,0.0,220.879908,145.652643033,68.9541926456,9.08297055331,24.1713,35.6999220923
 10/31  15:00:00,623.569086961,77.8541782994,179.778623287,0.0,220.879908,137.835547516,75.7320539949,26.2058378604,4.83426,44.6919561345
 10/31  16:00:00,532.143362824,74.443736127,97.7182415376,0.0,220.879908,133.019064,62.2258082036,21.9074903134,4.83426,35.4840578903
 10/31  17:00:00,389.513572166,73.1370759312,34.3226573589,0.0,220.879908,53.238744,112.269299742,71.9541587929,4.83426,35.4808809493
 10/31  18:00:00,391.083997911,72.9040712491,21.4229403088,0.0,220.879908,53.238744,131.343218369,90.8991326506,4.83426,35.6098257183
 10/31  19:00:00,375.365241179,72.7894149675,6.11691272898,0.0,220.879908,53.238744,136.354260435,122.834236326,4.83426,8.68576410826
 10/31  20:00:00,369.074413316,72.7327741641,0.0,0.0,220.879908,53.238744,217.46931921,203.959625709,4.83426,8.67543350116
 10/31  21:00:00,117.669000665,0.0,0.0,0.0,43.513341876,52.539744,13.5102954562,0.0,4.83426,8.67603545615
 10/31  22:00:00,117.738933355,0.0,0.0,0.0,43.513341876,52.539744,13.4760496366,0.0,4.83426,8.64178963659
 10/31  23:00:00,118.713251191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  24:00:00,117.782602941,0.0,0.0,0.0,43.513341876,52.539744,13.4526106717,0.0,4.83426,8.61835067168
 11/01  01:00:00,117.776979007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  02:00:00,117.76247048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  03:00:00,117.746636738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  04:00:00,118.159836252,0.0,0.0,0.0,43.513341876,52.539744,13.4526338747,0.0,4.83426,8.61837387468
 11/01  05:00:00,118.115959424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  06:00:00,191.659744638,72.6688003453,0.00187558766841,0.0,43.513341876,53.238744,895.44073941,890.58647941,4.83426,0.02
 11/01  07:00:00,360.303105545,72.6688003453,0.0,0.0,220.879908,53.238744,840.407697703,809.261059932,4.83426,26.3123777713
 11/01  08:00:00,443.857346744,72.6859175677,0.00157744539486,0.0,220.879908,145.652643033,790.252521139,727.506179651,36.25695,26.489391488
 11/01  09:00:00,444.038567603,72.7743551093,0.00198550245262,0.0,220.879908,145.652643033,819.733090402,738.870628798,36.25695,44.6055116044
 11/01  10:00:00,450.160425878,72.8455307634,0.00145118440494,0.0,220.879908,151.653867033,837.763458842,753.689936202,48.3426,35.7309226393
 11/01  11:00:00,451.215215729,72.8992446639,0.0,0.0,220.879908,151.653867033,822.501398662,729.335582951,48.3426,44.8232157112
 11/01  12:00:00,450.406490164,73.0762695324,0.0,0.0,220.879908,151.653867033,796.268778724,693.982336277,48.3426,53.9438424467
 11/01  13:00:00,444.583419132,73.2678075282,0.0,0.0,220.879908,145.652643033,742.751925932,673.553340422,24.1713,45.02728551
 11/01  14:00:00,444.743244952,73.4524935444,0.0,0.0,220.879908,145.652643033,723.879667992,655.084783228,24.1713,44.6235847639
 11/01  15:00:00,437.115716135,73.7023574382,0.0,0.0,220.879908,137.835547516,632.418107343,582.885058015,4.83426,44.6987893282
 11/01  16:00:00,431.024054073,72.742905113,0.0,0.0,220.879908,133.019064,474.274336557,433.957866097,4.83426,35.4822104596
 11/01  17:00:00,354.14799122,72.6688003453,0.0,0.0,220.879908,53.238744,567.994210766,536.540603186,4.83426,26.6193475798
 11/01  18:00:00,369.139644018,72.6688003453,0.0,0.0,220.879908,53.238744,639.810233295,590.46416042,4.83426,44.5118128749
 11/01  19:00:00,369.597633105,72.6688003453,0.0,0.0,220.879908,53.238744,658.152534696,644.632314861,4.83426,8.68595983485
 11/01  20:00:00,369.683362488,72.6688003453,0.0,0.0,220.879908,53.238744,752.333764648,738.822807909,4.83426,8.67669673904
 11/01  21:00:00,117.767290583,0.0,0.0,0.0,43.513341876,52.539744,13.5103208742,0.0,4.83426,8.67606087422
 11/01  22:00:00,117.523349093,0.0,0.0,0.0,43.513341876,52.539744,13.4761235583,0.0,4.83426,8.64186355833
 11/01  23:00:00,118.571622548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  24:00:00,117.533274213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  01:00:00,117.543940405,0.0,0.0,0.0,43.513341876,52.539744,13.4524872098,0.0,4.83426,8.61822720984
 11/02  02:00:00,117.537968998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  03:00:00,117.52893484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  04:00:00,117.948617236,0.0,0.0,0.0,43.513341876,52.539744,13.4525201074,0.0,4.83426,8.6182601074
 11/02  05:00:00,117.912533086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  06:00:00,194.449954308,72.6688003453,0.0,0.0,43.513341876,53.238744,2131.0923099,2126.2380499,4.83426,0.02
 11/02  07:00:00,362.752224211,72.6688003453,0.0,0.0,220.879908,53.238744,1842.51871968,1811.36966191,4.83426,26.3147977644
 11/02  08:00:00,446.107386641,72.6688003453,0.0,0.0,220.879908,145.652643033,1518.79116653,1456.0366642,36.25695,26.4975523277
 11/02  09:00:00,445.865701538,72.6756949545,0.00208140477078,0.0,220.879908,145.652643033,1274.88042575,1194.01769977,36.25695,44.6057759762
 11/02  10:00:00,450.726742056,72.8557565445,0.0014744308595,0.0,220.879908,151.653867033,1003.74871988,919.666996834,48.3426,35.7391230459
 11/02  11:00:00,451.382343151,73.0242304044,0.0,0.0,220.879908,151.653867033,804.153620156,710.979789601,48.3426,44.8312305544
 11/02  12:00:00,450.893708709,73.5672325038,0.0,0.0,220.879908,151.653867033,766.430898297,664.140873377,48.3426,53.9474249192
 11/02  13:00:00,445.067467848,73.7987078654,0.0,0.0,220.879908,145.652643033,686.303154065,617.090888152,24.1713,45.0409659128
 11/02  14:00:00,445.86113123,74.6580119113,0.0,0.0,220.879908,145.652643033,609.874524497,541.076172742,24.1713,44.627051755
 11/02  15:00:00,438.315524745,74.9854650666,0.0,0.0,220.879908,137.835547516,529.469273482,479.930282535,4.83426,44.7047309468
 11/02  16:00:00,431.572568292,73.316438209,0.0,0.0,220.879908,133.019064,436.700202171,405.245915528,4.83426,26.6200266426
 11/02  17:00:00,354.199171802,72.682198206,0.0,0.0,220.879908,53.238744,634.610020223,594.281550019,4.83426,35.4942102042
 11/02  18:00:00,369.33488957,72.6688003453,0.0,0.0,220.879908,53.238744,801.496377244,752.14526746,4.83426,44.5168497842
 11/02  19:00:00,370.011543077,72.6688003453,0.0,0.0,220.879908,53.238744,885.289679677,871.769427264,4.83426,8.68599241304
 11/02  20:00:00,370.305660321,72.6688003453,0.0,0.0,220.879908,53.238744,973.026524471,959.51542349,4.83426,8.67684098074
 11/02  21:00:00,117.671476808,0.0,0.0,0.0,43.513341876,52.539744,13.5104897285,0.0,4.83426,8.67622972847
 11/02  22:00:00,117.445820083,0.0,0.0,0.0,43.513341876,52.539744,13.476198026,0.0,4.83426,8.64193802597
 11/02  23:00:00,118.55293164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  24:00:00,117.516660315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  01:00:00,117.528270634,0.0,0.0,0.0,43.513341876,52.539744,13.4511900844,0.0,4.83426,8.61693008439
 11/03  02:00:00,117.523370696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  03:00:00,117.515277561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  04:00:00,119.630841923,0.0,0.0,0.0,43.513341876,52.539744,13.4525568848,0.0,4.83426,8.61829688481
 11/03  05:00:00,119.292505314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  06:00:00,195.156819366,72.6688003453,0.0,0.0,43.513341876,53.238744,1953.24413079,1948.38987079,4.83426,0.02
 11/03  07:00:00,362.734004277,72.6688003453,0.0,0.0,220.879908,53.238744,1676.17194553,1645.02075699,4.83426,26.3169285355
 11/03  08:00:00,446.094646675,72.6688003453,0.00130178982376,0.0,220.879908,145.652643033,1375.24149524,1312.48399107,36.25695,26.5005541668
 11/03  09:00:00,445.172548943,72.6916735967,0.00208460460395,0.0,220.879908,145.652643033,1155.08157379,1074.21191818,36.25695,44.6127056148
 11/03  10:00:00,450.717638342,72.9801766368,0.00138182856337,0.0,220.879908,151.653867033,977.722139237,893.637272006,48.3426,35.7422672313
 11/03  11:00:00,452.25059436,73.7960211601,0.0,0.0,220.879908,151.653867033,839.630666013,746.454029484,48.3426,44.8340365294
 11/03  12:00:00,452.317464737,74.9439218801,0.0,0.0,220.879908,151.653867033,763.975854908,661.673911936,48.3426,53.9593429719
 11/03  13:00:00,447.227333805,75.8817280811,0.0,0.0,220.879908,145.652643033,704.106228859,634.892096402,24.1713,45.0428324571
 11/03  14:00:00,447.848257536,76.5217959177,0.0,0.0,220.879908,145.652643033,693.18580588,624.377718168,24.1713,44.6367877121
 11/03  15:00:00,440.159413817,76.6943337008,0.0,0.0,220.879908,137.835547516,630.333337701,580.789419263,4.83426,44.7096584388
 11/03  16:00:00,432.492110428,74.078359679,0.0,0.0,220.879908,133.019064,568.64547643,528.317917781,4.83426,35.4932986493
 11/03  17:00:00,357.55703087,72.7690793497,0.0,0.0,220.879908,53.238744,811.13942151,770.814343833,4.83426,35.4908176768
 11/03  18:00:00,369.772294904,72.6746258341,0.0,0.0,220.879908,53.238744,944.19739778,903.738235657,4.83426,35.6249021231
 11/03  19:00:00,370.150219978,72.6688003453,0.0,0.0,220.879908,53.238744,996.863066357,983.341099358,4.83426,8.68770699901
 11/03  20:00:00,370.852768287,72.6688003453,0.0,0.0,220.879908,53.238744,1089.20277228,1075.69135484,4.83426,8.67715743597
 11/03  21:00:00,117.33284006,0.0,0.0,0.0,43.513341876,52.539744,13.5115131755,0.0,4.83426,8.67725317547
 11/03  22:00:00,117.437332808,0.0,0.0,0.0,43.513341876,52.539744,13.4759233522,0.0,4.83426,8.6416633522
 11/03  23:00:00,118.546723851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  24:00:00,117.509677446,0.0,0.0,0.0,43.513341876,52.539744,13.452679938,0.0,4.83426,8.61841993797
 11/04  01:00:00,117.518832057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  02:00:00,117.51241516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  03:00:00,118.203008256,0.697927754687,0.0,0.0,43.513341876,52.539744,4.99759303207,0.143333032065,4.83426,0.02
 11/04  04:00:00,119.322490843,1.39585550937,0.0,0.0,43.513341876,52.539744,5.12687172006,0.272611720061,4.83426,0.02
 11/04  05:00:00,121.680434846,3.78473397977,0.0,0.0,43.513341876,52.539744,14.1495549337,0.70359651822,4.83426,8.6116984155
 11/04  06:00:00,122.438270069,4.5175725347,0.0,0.0,43.513341876,52.539744,5.94672620114,1.09246620114,4.83426,0.02
 11/04  07:00:00,113.081479343,4.25484766439,0.0,0.0,43.513341876,52.539744,5.8882081292,1.0339481292,4.83426,0.02
 11/04  08:00:00,104.433967561,4.55396967308,0.0,0.0,43.513341876,52.539744,5.90133353846,1.04707353846,4.83426,0.02
 11/04  09:00:00,102.639384004,2.70167307238,0.0,0.0,43.513341876,52.539744,5.38312362146,0.52886362146,4.83426,0.02
 11/04  10:00:00,101.043214484,1.04689163203,0.0,0.0,43.513341876,52.539744,22.472005249,0.220398644104,4.83426,17.4173466049
 11/04  11:00:00,100.92150914,0.0,0.0,0.0,43.513341876,52.539744,13.4870195908,0.0,4.83426,8.65275959076
 11/04  12:00:00,100.028485937,0.0,0.0,0.0,43.513341876,52.539744,13.4871728883,0.0,4.83426,8.65291288831
 11/04  13:00:00,100.13489366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  14:00:00,100.20154018,0.0,0.0,0.0,43.513341876,52.539744,13.4803678517,0.0,4.83426,8.64610785168
 11/04  15:00:00,100.190684368,0.0,0.0,0.0,43.513341876,52.539744,13.4803923501,0.0,4.83426,8.64613235011
 11/04  16:00:00,99.9567427628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  17:00:00,105.878037511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  18:00:00,117.780360536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  19:00:00,118.176834339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  20:00:00,118.133430446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  21:00:00,117.930923504,0.0,0.0,0.0,43.513341876,52.539744,31.2344658454,0.0,4.83426,26.4002058454
 11/04  22:00:00,117.592125999,0.0,0.0,0.0,43.513341876,52.539744,13.4459046428,0.0,4.83426,8.61164464285
 11/04  23:00:00,118.536278008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  24:00:00,117.623025423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  01:00:00,117.600787715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  02:00:00,117.587465669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  03:00:00,117.57837881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  04:00:00,117.984071651,0.0,0.0,0.0,43.513341876,52.539744,13.4459586634,0.0,4.83426,8.61169866337
 11/05  05:00:00,117.942011255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  06:00:00,117.976082841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  07:00:00,108.896844786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  08:00:00,99.9456574433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  09:00:00,100.009112338,0.0,0.0,0.0,43.513341876,52.539744,13.4526916766,0.0,4.83426,8.61843167664
 11/05  10:00:00,100.051194479,0.0,0.0,0.0,43.513341876,52.539744,13.5518109023,0.0,4.83426,8.71755090227
 11/05  11:00:00,100.964890554,0.0,0.0,0.0,43.513341876,52.539744,13.4868660071,0.0,4.83426,8.65260600709
 11/05  12:00:00,100.131785745,0.0,0.0,0.0,43.513341876,52.539744,13.4872207781,0.0,4.83426,8.65296077807
 11/05  13:00:00,100.244608427,0.0,0.0,0.0,43.513341876,52.539744,13.487396832,0.0,4.83426,8.65313683199
 11/05  14:00:00,100.306617125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  15:00:00,100.263393535,0.0,0.0,0.0,43.513341876,52.539744,13.4807051231,0.0,4.83426,8.64644512311
 11/05  16:00:00,100.006139886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  17:00:00,105.884854831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  18:00:00,117.781419857,0.0,0.0,0.0,43.513341876,52.539744,13.4460022439,0.0,4.83426,8.61174224394
 11/05  19:00:00,118.209973502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  20:00:00,118.186480297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  21:00:00,117.985783572,0.0,0.0,0.0,43.513341876,52.539744,31.2364456235,0.0,4.83426,26.4021856235
 11/05  22:00:00,117.657312078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  23:00:00,118.557343493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  24:00:00,117.673542805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  01:00:00,117.674946774,0.0,0.0,0.0,43.513341876,52.539744,13.4528124391,0.0,4.83426,8.61855243911
 11/06  02:00:00,117.639174061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  03:00:00,117.611267254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  04:00:00,117.595358869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  05:00:00,117.989732792,0.0,0.0,0.0,43.513341876,52.539744,13.4529284219,0.0,4.83426,8.61866842194
 11/06  06:00:00,117.937401529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  07:00:00,183.598741687,72.6688003453,0.0,0.0,43.513341876,53.238744,1344.99398492,1340.13972492,4.83426,0.02
 11/06  08:00:00,351.98228262,72.6688003453,0.0,0.0,220.879908,53.238744,1263.49619383,1232.33851184,4.83426,26.3234219871
 11/06  09:00:00,444.322397564,72.6688003453,0.00172548907987,0.0,220.879908,145.652643033,1098.83990178,1036.07858977,36.25695,26.5043620055
 11/06  10:00:00,444.29847672,72.6688003453,0.00229993789832,0.0,220.879908,145.652643033,1031.69554291,950.802247811,36.25695,44.6363450974
 11/06  11:00:00,450.252192864,72.6688003453,0.00151945119179,0.0,220.879908,151.653867033,1001.37517803,908.338916277,48.3426,44.6936617541
 11/06  12:00:00,451.231457736,72.6688003453,0.0,0.0,220.879908,151.653867033,960.083188353,866.881566592,48.3426,44.8590217617
 11/06  13:00:00,450.192519228,72.6688003453,0.0,0.0,220.879908,151.653867033,923.203265279,829.872425376,48.3426,44.988239903
 11/06  14:00:00,444.126947709,72.6688003453,0.0,0.0,220.879908,145.652643033,885.645336224,807.397744177,24.1713,54.0762920467
 11/06  15:00:00,444.078050528,72.6688003453,0.0,0.0,220.879908,145.652643033,856.067628042,789.223978286,24.1713,42.672349756
 11/06  16:00:00,436.207513072,72.6688003453,0.0,0.0,220.879908,137.835547516,786.309904705,743.708344211,4.83426,37.7673004941
 11/06  17:00:00,437.183267794,72.6688003453,0.0,0.0,220.879908,133.019064,705.193414843,664.850961519,4.83426,35.5081933247
 11/06  18:00:00,369.442561684,72.6688003453,0.0,0.0,220.879908,53.238744,833.738086172,793.399487313,4.83426,35.5043388594
 11/06  19:00:00,369.492076139,72.6688003453,0.0,0.0,220.879908,53.238744,862.465419146,813.088679283,4.83426,44.5424798626
 11/06  20:00:00,370.136118209,72.6688003453,0.0,0.0,220.879908,53.238744,930.171841097,916.649326353,4.83426,8.68825474331
 11/06  21:00:00,370.412356878,72.6688003453,0.0,0.0,220.879908,53.238744,1015.55405267,1002.04228791,4.83426,8.67750476068
 11/06  22:00:00,117.657809117,0.0,0.0,0.0,43.513341876,52.539744,13.5119368532,0.0,4.83426,8.67767685321
 11/06  23:00:00,117.431073946,0.0,0.0,0.0,43.513341876,52.539744,13.4772843696,0.0,4.83426,8.64302436956
 11/06  24:00:00,118.52916245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  01:00:00,117.495082296,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  02:00:00,117.501924423,0.0,0.0,0.0,43.513341876,52.539744,13.4529684832,0.0,4.83426,8.61870848324
 11/07  03:00:00,117.495992877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  04:00:00,117.489754708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  05:00:00,120.30729786,0.697927754687,0.0,0.0,43.513341876,52.539744,13.670602408,0.217601453413,4.83426,8.61874095456
 11/07  06:00:00,122.672641548,3.39696040698,0.0,0.0,43.513341876,52.539744,6.08563010407,1.23137010407,4.83426,0.02
 11/07  07:00:00,186.569208809,72.6688003453,0.0,0.0,43.513341876,53.238744,2124.76844822,2119.91418822,4.83426,0.02
 11/07  08:00:00,353.827529174,72.6688003453,0.0,0.0,220.879908,53.238744,1766.71065249,1735.55060848,4.83426,26.3257840075
 11/07  09:00:00,446.106652799,72.6688003453,0.000835764753387,0.0,220.879908,145.652643033,1407.88824126,1345.12259255,36.25695,26.5086987113
 11/07  10:00:00,445.688994045,72.6688003453,0.00164080936774,0.0,220.879908,145.652643033,1238.79928495,1157.90091048,36.25695,44.6414244656
 11/07  11:00:00,450.912026325,72.7034612007,0.00119123367541,0.0,220.879908,151.653867033,1121.38285241,1036.21427604,48.3426,36.8259763739
 11/07  12:00:00,451.811492795,73.0118575234,0.0,0.0,220.879908,151.653867033,987.196004392,886.084702005,48.3426,52.7687023875
 11/07  13:00:00,451.025247301,73.4144748231,0.0,0.0,220.879908,151.653867033,907.032546205,813.686715848,48.3426,45.0032303569
 11/07  14:00:00,444.870280375,73.401060114,0.0,0.0,220.879908,145.652643033,847.409320296,769.156604652,24.1713,54.0814156438
 11/07  15:00:00,444.523832781,73.1177993343,0.0,0.0,220.879908,145.652643033,823.437556473,763.536777981,24.1713,35.7294784926
 11/07  16:00:00,436.60112254,73.0332716702,0.0,0.0,220.879908,137.835547516,789.180863245,739.607657646,4.83426,44.7389455998
 11/07  17:00:00,437.110469359,72.6688003453,0.0,0.0,220.879908,133.019064,657.547650806,617.201657421,4.83426,35.5117333844
 11/07  18:00:00,369.271925396,72.6688003453,0.0,0.0,220.879908,53.238744,737.795863812,697.451699527,4.83426,35.5099042845
 11/07  19:00:00,369.282209578,72.6688003453,0.0,0.0,220.879908,53.238744,755.095901354,705.71444707,4.83426,44.5471942843
 11/07  20:00:00,369.693283007,72.6688003453,0.0,0.0,220.879908,53.238744,929.427732815,915.905124082,4.83426,8.6883487334
 11/07  21:00:00,370.307376309,72.6688003453,0.0,0.0,220.879908,53.238744,1065.96385183,1052.45200167,4.83426,8.67759015706
 11/07  22:00:00,117.387226309,0.0,0.0,0.0,43.513341876,52.539744,13.5126372585,0.0,4.83426,8.67837725852
 11/07  23:00:00,117.487793216,0.0,0.0,0.0,43.513341876,52.539744,13.4772969503,0.0,4.83426,8.64303695028
 11/07  24:00:00,118.571218855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  01:00:00,117.567151998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  02:00:00,117.58347642,0.0,0.0,0.0,43.513341876,52.539744,13.4529213251,0.0,4.83426,8.61866132514
 11/08  03:00:00,117.577748481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  04:00:00,117.578664319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  05:00:00,118.006630388,0.0,0.0,0.0,43.513341876,52.539744,13.4530777634,0.0,4.83426,8.61881776336
 11/08  06:00:00,117.974071963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
