Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/08  07:00:00,186.570926419,72.6688003453,0.0,0.0,43.513341876,53.238744,1335.15538433,1330.30112433,4.83426,0.02
 11/08  08:00:00,351.891841297,72.6688003453,0.0,0.0,220.879908,53.238744,1196.30737675,1165.14536025,4.83426,26.3277565019
 11/08  09:00:00,444.147569599,72.6688003453,0.00183622845437,0.0,220.879908,145.652643033,998.977870105,936.209505521,36.25695,26.5114145847
 11/08  10:00:00,444.100923142,72.6688003453,0.00230181314136,0.0,220.879908,145.652643033,930.766104168,849.860892888,36.25695,44.6482612796
 11/08  11:00:00,450.114359926,72.6688003453,0.00144437592857,0.0,220.879908,151.653867033,940.927206822,847.881548911,48.3426,44.7030579111
 11/08  12:00:00,451.088834194,72.6807349098,0.0,0.0,220.879908,151.653867033,884.998574507,791.782085625,48.3426,44.8738888817
 11/08  13:00:00,450.201487483,72.8367033597,0.0,0.0,220.879908,151.653867033,825.246632427,731.896895414,48.3426,45.0071370129
 11/08  14:00:00,444.803323662,73.3434866596,0.0,0.0,220.879908,145.652643033,855.347784741,777.082272579,24.1713,54.0942121622
 11/08  15:00:00,445.008202305,73.561693908,0.0,0.0,220.879908,145.652643033,836.440484538,767.60445848,24.1713,44.6647260587
 11/08  16:00:00,437.001063267,73.3648388313,0.0,0.0,220.879908,137.835547516,800.14455203,759.514026197,4.83426,35.7962658328
 11/08  17:00:00,437.345343954,72.6698654331,0.0,0.0,220.879908,133.019064,768.46154806,728.108175457,4.83426,35.5191126026
 11/08  18:00:00,369.877990733,72.6688003453,0.0,0.0,220.879908,53.238744,965.826678098,925.473834473,4.83426,35.5185836252
 11/08  19:00:00,370.298125483,72.6688003453,0.0,0.0,220.879908,53.238744,1047.54349784,998.155146069,4.83426,44.5540917737
 11/08  20:00:00,370.841220613,72.6688003453,0.0,0.0,220.879908,53.238744,1021.1224919,1007.59976676,4.83426,8.68846513101
 11/08  21:00:00,370.818168895,72.6688003453,0.0,0.0,220.879908,53.238744,1031.86999587,1018.35788486,4.83426,8.67785100189
 11/08  22:00:00,117.677532667,0.0,0.0,0.0,43.513341876,52.539744,13.5125993714,0.0,4.83426,8.67833937142
 11/08  23:00:00,117.468216245,0.0,0.0,0.0,43.513341876,52.539744,13.4773296559,0.0,4.83426,8.64306965585
 11/08  24:00:00,118.559491257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  01:00:00,117.551612217,0.0,0.0,0.0,43.513341876,52.539744,13.4530481783,0.0,4.83426,8.61878817831
 11/09  02:00:00,117.571321247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  03:00:00,117.57384166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  04:00:00,117.580328785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  05:00:00,118.008152206,0.0,0.0,0.0,43.513341876,52.539744,13.4529033805,0.0,4.83426,8.61864338051
 11/09  06:00:00,117.975649513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  07:00:00,186.55306567,72.6688003453,0.0,0.0,43.513341876,53.238744,1325.17634951,1320.32208951,4.83426,0.02
 11/09  08:00:00,351.977113692,72.6688003453,0.0,0.0,220.879908,53.238744,1236.11356234,1204.95012245,4.83426,26.3291798911
 11/09  09:00:00,444.273768704,72.6688003453,0.00185943499504,0.0,220.879908,145.652643033,1054.22397046,991.455920099,36.25695,26.5111003632
 11/09  10:00:00,444.21869503,72.6688003453,0.00247583725329,0.0,220.879908,145.652643033,985.062156385,904.147854509,36.25695,44.6573518758
 11/09  11:00:00,450.138694619,72.6688003453,0.0017984894747,0.0,220.879908,151.653867033,932.852252893,839.79798463,48.3426,44.7116682628
 11/09  12:00:00,451.024772721,72.6688003453,0.0,0.0,220.879908,151.653867033,840.909610173,747.68809398,48.3426,44.8789161932
 11/09  13:00:00,450.002024381,72.6688003453,0.0,0.0,220.879908,151.653867033,790.351127642,697.003921726,48.3426,45.0046059156
 11/09  14:00:00,444.026509701,72.676489072,0.0,0.0,220.879908,145.652643033,784.500607526,706.212875376,24.1713,54.1164321502
 11/09  15:00:00,444.055978939,72.6902821042,0.0,0.0,220.879908,145.652643033,800.83654964,731.994993704,24.1713,44.6702559369
 11/09  16:00:00,436.294174536,72.6815278625,0.0,0.0,220.879908,137.835547516,816.064609052,766.477111255,4.83426,44.7532377973
 11/09  17:00:00,437.476868165,72.6688003453,0.0,0.0,220.879908,133.019064,822.391277998,782.035959681,4.83426,35.521058318
 11/09  18:00:00,369.898146337,72.6688003453,0.0,0.0,220.879908,53.238744,970.585551036,930.230730152,4.83426,35.5205608844
 11/09  19:00:00,370.257825822,72.6688003453,0.0,0.0,220.879908,53.238744,1042.99396321,1002.50399825,4.83426,35.655704959
 11/09  20:00:00,371.072241906,72.6688003453,0.0,0.0,220.879908,53.238744,1072.21101737,1058.68833372,4.83426,8.68842364527
 11/09  21:00:00,371.494958386,72.6688003453,0.0,0.0,220.879908,53.238744,1134.64334219,1112.4732095,4.83426,17.335872682
 11/09  22:00:00,117.659185926,0.0,0.0,0.0,43.513341876,52.539744,13.5127982802,0.0,4.83426,8.67853828018
 11/09  23:00:00,117.451919231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  24:00:00,118.542171153,0.0,0.0,0.0,43.513341876,52.539744,13.4672217146,0.0,4.83426,8.6329617146
 11/10  01:00:00,117.513621921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  02:00:00,117.517813426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  03:00:00,117.510760197,0.0,0.0,0.0,43.513341876,52.539744,13.4530971968,0.0,4.83426,8.61883719676
 11/10  04:00:00,117.503845538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  05:00:00,119.620507406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  06:00:00,120.621466439,1.33757923128,0.0,0.0,43.513341876,52.539744,5.12177174204,0.267511742038,4.83426,0.02
 11/10  07:00:00,189.391266396,72.6688003453,0.0,0.0,43.513341876,53.238744,1964.65839066,1951.20520072,4.83426,8.6189299413
 11/10  08:00:00,353.814355705,72.6688003453,0.0,0.0,220.879908,53.238744,1748.70058601,1726.30557837,4.83426,17.560747638
 11/10  09:00:00,446.106653248,72.6688003453,0.0,0.0,220.879908,145.652643033,1543.25623712,1471.65021735,36.25695,35.3490697699
 11/10  10:00:00,446.147758069,72.6688003453,0.0,0.0,220.879908,145.652643033,1462.95337077,1390.96675938,36.25695,35.7296613852
 11/10  11:00:00,452.158607495,72.6688003453,0.00100553276228,0.0,220.879908,151.653867033,1463.9790012,1370.91593707,48.3426,44.7204641246
 11/10  12:00:00,453.188647167,72.6688003453,0.0,0.0,220.879908,151.653867033,1432.86149285,1339.63556896,48.3426,44.8833238872
 11/10  13:00:00,452.154650541,72.6688003453,0.0,0.0,220.879908,151.653867033,1409.20008998,1306.82883282,48.3426,54.0286571571
 11/10  14:00:00,446.183625261,72.6688003453,0.0,0.0,220.879908,145.652643033,1391.67823165,1313.39863958,24.1713,54.1082920728
 11/10  15:00:00,446.165575159,72.6688003453,0.0,0.0,220.879908,145.652643033,1370.57454769,1310.65532445,24.1713,35.7479232402
 11/10  16:00:00,438.295708504,72.6688003453,0.0,0.0,220.879908,137.835547516,1331.33850418,1281.74665403,4.83426,44.7575901484
 11/10  17:00:00,439.231668766,72.6688003453,0.0,0.0,220.879908,133.019064,1257.59243172,1217.23349503,4.83426,35.5246766951
 11/10  18:00:00,371.427290368,72.6688003453,0.0,0.0,220.879908,53.238744,1362.97757088,1322.62120155,4.83426,35.5221093281
 11/10  19:00:00,371.444487011,72.6688003453,0.0,0.0,220.879908,53.238744,1398.50198957,1349.10195534,4.83426,44.5657742212
 11/10  20:00:00,371.432234036,72.6688003453,0.0,0.0,220.879908,53.238744,1418.71380718,1405.19078217,4.83426,8.68876501143
 11/10  21:00:00,371.449482374,72.6688003453,0.0,0.0,220.879908,53.238744,1501.45650372,1487.94411889,4.83426,8.67812482243
 11/10  22:00:00,117.289981196,0.0,0.0,0.0,43.513341876,52.539744,13.5132908519,0.0,4.83426,8.67903085187
 11/10  23:00:00,119.16267722,1.74481938672,0.0,0.0,43.513341876,52.539744,13.9671652538,0.489705688336,4.83426,8.6431995655
 11/10  24:00:00,119.934669527,1.39585550937,0.0,0.0,43.513341876,52.539744,5.36809618868,0.513836188681,4.83426,0.02
 11/11  01:00:00,121.125772564,3.6241099029,0.0,0.0,43.513341876,52.539744,15.4517261388,2.00549819721,4.83426,8.6119679416
 11/11  02:00:00,122.214417932,4.70999206158,0.0,0.0,43.513341876,52.539744,8.71156142085,3.85730142085,4.83426,0.02
 11/11  03:00:00,126.248533856,8.74067427672,0.0,0.0,43.513341876,52.539744,12.9550330912,8.10077309125,4.83426,0.02
 11/11  04:00:00,126.565459377,9.05453770982,0.0,0.0,43.513341876,52.539744,16.4923851198,11.6381251198,4.83426,0.02
 11/11  05:00:00,128.825469115,10.8734512313,0.0,0.0,43.513341876,52.539744,26.5822338955,21.7279738955,4.83426,0.02
 11/11  06:00:00,134.079487521,16.1502329656,0.0,0.0,43.513341876,52.539744,32.2540279792,27.3997679792,4.83426,0.02
 11/11  07:00:00,126.124689969,14.1346725926,0.0,0.0,43.513341876,52.539744,52.3455475232,38.9008886829,4.83426,8.61039884031
 11/11  08:00:00,114.281347222,14.3921043465,0.0,0.0,43.513341876,52.539744,33.3128890957,28.4586290957,4.83426,0.02
 11/11  09:00:00,105.858836666,5.97596340966,0.0,0.0,43.513341876,52.539744,31.3735753865,26.5193153865,4.83426,0.02
 11/11  10:00:00,104.598263742,4.70999206158,0.0,0.0,43.513341876,52.539744,22.2828005321,17.4285405321,4.83426,0.02
 11/11  11:00:00,104.247837125,4.39612862848,0.0,0.0,43.513341876,52.539744,27.7643672798,14.3111231035,4.83426,8.61898417628
 11/11  12:00:00,105.501134378,4.70999206158,0.0,0.0,43.513341876,52.539744,15.549756417,10.695496417,4.83426,0.02
 11/11  13:00:00,103.964535573,4.17161955266,0.0,0.0,43.513341876,52.539744,12.0003854138,7.14612541375,4.83426,0.02
 11/11  14:00:00,102.749180832,2.8784418468,0.0,0.0,43.513341876,52.539744,8.39189799812,3.53763799812,4.83426,0.02
 11/11  15:00:00,100.941647344,1.04689163203,0.0,0.0,43.513341876,52.539744,14.3474093297,0.901230494821,4.83426,8.6119188349
 11/11  16:00:00,101.25389435,1.39585550937,0.0,0.0,43.513341876,52.539744,6.07113706027,1.21687706027,4.83426,0.02
 11/11  17:00:00,107.004643079,1.39585550937,0.0,0.0,43.513341876,52.539744,6.00806903746,1.15380903746,4.83426,0.02
 11/11  18:00:00,118.944508306,1.39585550937,0.0,0.0,43.513341876,52.539744,6.31914373507,1.46488373507,4.83426,0.02
 11/11  19:00:00,120.860894642,3.31154316393,0.0,0.0,43.513341876,52.539744,9.24181477903,4.38755477903,4.83426,0.02
 11/11  20:00:00,122.934002082,4.94976452378,0.0,0.0,43.513341876,52.539744,23.5775985219,10.1313557509,4.83426,8.611982771
 11/11  21:00:00,122.001695079,4.04716475114,0.0,0.0,43.513341876,52.539744,16.5665298234,11.7122698234,4.83426,0.02
 11/11  22:00:00,127.557060895,9.79846028246,0.0,0.0,43.513341876,52.539744,36.5501560076,31.6958960076,4.83426,0.02
 11/11  23:00:00,125.449693427,7.99675170408,0.0,0.0,43.513341876,52.539744,41.3290241506,36.4747641506,4.83426,0.02
 11/11  24:00:00,135.679357731,17.2123721945,0.0,0.0,43.513341876,52.539744,58.1130058031,53.2587458031,4.83426,0.02
 11/12  01:00:00,133.565966075,16.0990292078,0.0,0.0,43.513341876,52.539744,60.6708324716,55.8165724716,4.83426,0.02
 11/12  02:00:00,130.550889975,13.0596816437,0.0,0.0,43.513341876,52.539744,84.0124660253,70.566249323,4.83426,8.61195670227
 11/12  03:00:00,149.258097148,31.7777648919,0.0,0.0,43.513341876,52.539744,77.2283917981,72.3741317981,4.83426,0.02
 11/12  04:00:00,134.749421551,17.2405880341,0.0,0.0,43.513341876,52.539744,95.4411008154,90.5868408154,4.83426,0.02
 11/12  05:00:00,149.580568293,31.6595972993,0.0,0.0,43.513341876,52.539744,94.2854948657,89.4312348657,4.83426,0.02
 11/12  06:00:00,149.903600491,31.9706180155,0.0,0.0,43.513341876,52.539744,119.968059295,115.113799295,4.83426,0.02
 11/12  07:00:00,136.868500861,24.9041209634,0.0,0.0,43.513341876,52.539744,119.894456667,106.448196439,4.83426,8.6120002282
 11/12  08:00:00,126.95184924,27.0785689175,0.0,0.0,43.513341876,52.539744,94.0871757713,89.2329157713,4.83426,0.02
 11/12  09:00:00,103.883739085,4.04716475114,0.0,0.0,43.513341876,52.539744,64.6044034769,59.7501434769,4.83426,0.02
 11/12  10:00:00,104.928872482,5.05895593892,0.0,0.0,43.513341876,52.539744,53.2120055753,48.3577455753,4.83426,0.02
 11/12  11:00:00,103.916889094,4.04716475114,0.0,0.0,43.513341876,52.539744,49.6971952822,27.4387575044,4.83426,17.4241777778
 11/12  12:00:00,105.848787247,5.05895593892,0.0,0.0,43.513341876,52.539744,38.1094120775,24.6204809764,4.83426,8.65467110107
 11/12  13:00:00,103.34282496,3.52371893512,0.0,0.0,43.513341876,52.539744,26.1702239433,12.6814271946,4.83426,8.65453674877
 11/12  14:00:00,103.273387432,3.3843374407,0.0,0.0,43.513341876,52.539744,15.2159249918,10.3616649918,4.83426,0.02
 11/12  15:00:00,103.066610822,3.15982836487,0.0,0.0,43.513341876,52.539744,21.3865162984,7.90459391654,4.83426,8.64766238189
 11/12  16:00:00,100.918787456,1.04689163203,0.0,0.0,43.513341876,52.539744,15.4994882199,2.01734827411,4.83426,8.6478799458
 11/12  17:00:00,108.70438383,3.07890057904,0.0,0.0,43.513341876,52.539744,12.7420356091,7.88777560915,4.83426,0.02
 11/12  18:00:00,121.43934291,3.87268281247,0.0,0.0,43.513341876,52.539744,17.5960346295,12.7417746295,4.83426,0.02
 11/12  19:00:00,122.456100316,4.88447400025,0.0,0.0,43.513341876,52.539744,23.9999737538,19.1457137538,4.83426,0.02
 11/12  20:00:00,121.872696036,3.87268281247,0.0,0.0,43.513341876,52.539744,24.0844693993,19.2302093993,4.83426,0.02
 11/12  21:00:00,123.041522321,5.05895593892,0.0,0.0,43.513341876,52.539744,42.7598650624,29.3137127975,4.83426,8.61189226487
 11/12  22:00:00,121.836328445,4.04716475114,0.0,0.0,43.513341876,52.539744,68.1478013306,36.8939091311,4.83426,26.4196321996
 11/12  23:00:00,122.518585536,5.05895593892,0.0,0.0,43.513341876,52.539744,52.9918218009,48.1375618009,4.83426,0.02
 11/12  24:00:00,122.474793216,4.04716475114,0.0,0.0,43.513341876,52.539744,53.7164760911,48.8622160911,4.83426,0.02
 11/13  01:00:00,122.513549814,5.05895593892,0.0,0.0,43.513341876,52.539744,64.1861710264,59.3319110264,4.83426,0.02
 11/13  02:00:00,121.503336424,4.04716475114,0.0,0.0,43.513341876,52.539744,69.7294781644,56.2761167778,4.83426,8.61910138665
 11/13  03:00:00,127.26389822,9.79846028246,0.0,0.0,43.513341876,52.539744,72.724274003,67.870014003,4.83426,0.02
 11/13  04:00:00,124.274002806,6.8118756182,0.0,0.0,43.513341876,52.539744,69.832843076,64.978583076,4.83426,0.02
 11/13  05:00:00,124.54370976,6.6387907201,0.0,0.0,43.513341876,52.539744,77.2408297487,72.3865697487,4.83426,0.02
 11/13  06:00:00,126.258077464,8.39171039938,0.0,0.0,43.513341876,52.539744,84.5416307873,71.088253597,4.83426,8.61911719024
 11/13  07:00:00,190.421551195,72.6688003453,0.0,0.0,43.513341876,53.238744,2635.49169142,2630.63743142,4.83426,0.02
 11/13  08:00:00,354.508822635,72.6688003453,0.0,0.0,220.879908,53.238744,1828.63479708,1797.46262636,4.83426,26.3379107168
 11/13  09:00:00,445.593402667,72.6688003453,0.00220355508945,0.0,220.879908,145.652643033,1425.15254746,1362.37271223,36.25695,26.5228852344
 11/13  10:00:00,445.031118243,72.6688003453,0.00205074182308,0.0,220.879908,145.652643033,1275.56261117,1194.62647315,36.25695,44.6791880152
 11/13  11:00:00,450.771929933,72.6688003453,0.00126908079855,0.0,220.879908,151.653867033,1199.96370126,1106.88193102,48.3426,44.7391702417
 11/13  12:00:00,451.480845487,72.6688003453,0.0,0.0,220.879908,151.653867033,1064.27416247,971.02100359,48.3426,44.9105588827
 11/13  13:00:00,450.267632339,72.6688003453,0.0,0.0,220.879908,151.653867033,987.417103859,885.037775583,48.3426,54.0367282759
 11/13  14:00:00,444.306801859,72.6688003453,0.0,0.0,220.879908,145.652643033,992.465316052,923.160961628,24.1713,45.1330544243
 11/13  15:00:00,444.41574391,72.6688003453,0.0,0.0,220.879908,145.652643033,1039.67657837,970.804594921,24.1713,44.700683453
 11/13  16:00:00,436.708492286,72.6688003453,0.0,0.0,220.879908,137.835547516,1015.80467693,966.195770724,4.83426,44.7746462093
 11/13  17:00:00,441.14088619,72.6688003453,0.0,0.0,220.879908,133.019064,1008.39704598,968.02199244,4.83426,35.5407935426
 11/13  18:00:00,371.379577953,72.6688003453,0.0,0.0,220.879908,53.238744,1274.93026121,1234.55495638,4.83426,35.5410448298
 11/13  19:00:00,371.440062106,72.6688003453,0.0,0.0,220.879908,53.238744,1321.56702707,1272.15124934,4.83426,44.5815177244
 11/13  20:00:00,371.841626573,72.6688003453,0.0,0.0,220.879908,53.238744,1242.80371419,1229.27945679,4.83426,8.68999740242
 11/13  21:00:00,371.817379665,72.6688003453,0.0,0.0,220.879908,53.238744,1240.63769954,1227.12428081,4.83426,8.67915873525
 11/13  22:00:00,117.5951317,0.0,0.0,0.0,43.513341876,52.539744,13.5137540028,0.0,4.83426,8.67949400276
 11/13  23:00:00,118.449812888,1.04689163203,0.0,0.0,43.513341876,52.539744,13.6901172042,0.212029624154,4.83426,8.64382758009
 11/13  24:00:00,119.914437553,1.39585550937,0.0,0.0,43.513341876,52.539744,5.32113201127,0.466872011268,4.83426,0.02
 11/14  01:00:00,119.222947961,1.74481938672,0.0,0.0,43.513341876,52.539744,5.70623214964,0.851972149643,4.83426,0.02
 11/14  02:00:00,121.16015779,3.6806337608,0.0,0.0,43.513341876,52.539744,15.2527534548,1.79938013783,4.83426,8.619113317
 11/14  03:00:00,122.540092904,5.05895593892,0.0,0.0,43.513341876,52.539744,8.27413916385,3.41987916385,4.83426,0.02
 11/14  04:00:00,121.534010978,4.04716475114,0.0,0.0,43.513341876,52.539744,11.0542512631,6.19999126311,4.83426,0.02
 11/14  05:00:00,127.835494554,8.21862550128,0.0,0.0,43.513341876,52.539744,24.588327095,11.1362762232,4.83426,8.61779087175
 11/14  06:00:00,128.072189572,8.78666909467,0.0,0.0,43.513341876,52.539744,20.5008814782,15.6466214782,4.83426,0.02
 11/14  07:00:00,190.606195247,72.6688003453,0.0,0.0,43.513341876,53.238744,2515.88315759,2511.02889759,4.83426,0.02
 11/14  08:00:00,354.142291754,72.6688003453,0.0,0.0,220.879908,53.238744,2047.9998928,2016.8259328,4.83426,26.3397000025
 11/14  09:00:00,446.176395717,72.6688003453,0.0,0.0,220.879908,145.652643033,1639.85451206,1577.06942891,36.25695,26.5281331523
 11/14  10:00:00,445.715176737,72.6688003453,0.00201744102581,0.0,220.879908,145.652643033,1331.58716971,1250.64344578,36.25695,44.6867739241
 11/14  11:00:00,450.461693434,72.6688003453,0.00133017195984,0.0,220.879908,151.653867033,1057.52032106,964.4335128,48.3426,44.744208262
 11/14  12:00:00,451.126085105,72.748131501,0.0,0.0,220.879908,151.653867033,864.252834168,770.995643769,48.3426,44.9145903982
 11/14  13:00:00,450.355175572,73.1173514065,0.0,0.0,220.879908,151.653867033,744.429990705,642.031477963,48.3426,54.0559127424
 11/14  14:00:00,444.621272189,73.3872249765,0.0,0.0,220.879908,145.652643033,701.858949529,623.546981602,24.1713,54.1406679271
 11/14  15:00:00,444.719021703,73.5342272155,0.0,0.0,220.879908,145.652643033,636.201928324,576.264577981,24.1713,35.7660503435
 11/14  16:00:00,436.581089027,73.2775874062,0.0,0.0,220.879908,137.835547516,565.897649718,516.279854752,4.83426,44.7835349662
 11/14  17:00:00,439.955815064,72.6688134161,0.0,0.0,220.879908,133.019064,561.742973291,521.364942581,4.83426,35.5437707106
 11/14  18:00:00,369.302578135,72.6688003453,0.0,0.0,220.879908,53.238744,784.378281358,744.000996347,4.83426,35.5430250101
 11/14  19:00:00,369.444842624,72.6688003453,0.0,0.0,220.879908,53.238744,862.194024903,812.764680618,4.83426,44.5950842852
 11/14  20:00:00,369.546236758,72.6688003453,0.0,0.0,220.879908,53.238744,874.192130892,860.667899815,4.83426,8.68997107723
 11/14  21:00:00,369.600396815,72.6688003453,0.0,0.0,220.879908,53.238744,894.313333795,880.799623183,4.83426,8.67945061186
 11/14  22:00:00,117.393380635,0.0,0.0,0.0,43.513341876,52.539744,13.5144225482,0.0,4.83426,8.68016254817
 11/14  23:00:00,117.476922142,0.0,0.0,0.0,43.513341876,52.539744,13.4783481532,0.0,4.83426,8.64408815323
 11/14  24:00:00,118.550708707,0.0,0.0,0.0,43.513341876,52.539744,13.4673327852,0.0,4.83426,8.63307278523
 11/15  01:00:00,117.533834448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  02:00:00,117.558044749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  03:00:00,117.562654334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  04:00:00,117.549630692,0.0,0.0,0.0,43.513341876,52.539744,13.4535020697,0.0,4.83426,8.61924206974
 11/15  05:00:00,117.974944729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  06:00:00,118.996730966,1.04689163203,0.0,0.0,43.513341876,52.539744,5.19323344833,0.338973448332,4.83426,0.02
 11/15  07:00:00,186.781738583,72.6688003453,0.0,0.0,43.513341876,53.238744,1479.98361722,1466.53014263,4.83426,8.61921458971
 11/15  08:00:00,351.935668572,72.6688003453,0.0,0.0,220.879908,53.238744,1228.12361781,1205.71965189,4.83426,17.5697059179
 11/15  09:00:00,444.060600009,72.6688003453,0.00168876593584,0.0,220.879908,145.652643033,983.418951031,911.796601234,36.25695,35.3653997971
 11/15  10:00:00,443.936090527,72.6688003453,0.00242090481363,0.0,220.879908,145.652643033,835.390997189,755.778030653,36.25695,43.3560165357
 11/15  11:00:00,449.847529178,72.6688003453,0.00167900497122,0.0,220.879908,151.653867033,719.638218149,634.160563144,48.3426,37.1350550048
 11/15  12:00:00,450.721297383,72.6688003453,0.0,0.0,220.879908,151.653867033,591.182621209,488.936020552,48.3426,53.9040006574
 11/15  13:00:00,449.757899333,72.6752444894,0.0,0.0,220.879908,151.653867033,500.528394082,407.128044682,48.3426,45.0577494001
 11/15  14:00:00,443.956620867,72.8487601761,0.0,0.0,220.879908,145.652643033,465.974435505,387.635700208,24.1713,54.1674352969
 11/15  15:00:00,444.355869226,73.2591322098,0.0,0.0,220.879908,145.652643033,415.35656249,346.47512553,24.1713,44.7101369594
 11/15  16:00:00,436.525158748,73.2918003075,0.0,0.0,220.879908,137.835547516,353.336014501,303.711896578,4.83426,44.7898579226
 11/15  17:00:00,439.82249014,72.6702205859,0.0,0.0,220.879908,133.019064,340.366365384,299.9854961,4.83426,35.5466092843
 11/15  18:00:00,369.123006916,72.6688003453,0.0,0.0,220.879908,53.238744,629.647788442,589.26600984,4.83426,35.5475186018
 11/15  19:00:00,369.225361276,72.6688003453,0.0,0.0,220.879908,53.238744,734.871895531,688.08977983,4.83426,41.9478557005
 11/15  20:00:00,369.845687183,72.6688003453,0.0,0.0,220.879908,53.238744,838.347529566,822.252802195,4.83426,11.2604673708
 11/15  21:00:00,370.180760835,72.6688003453,0.0,0.0,220.879908,53.238744,975.030906235,961.517103255,4.83426,8.67954298008
 11/15  22:00:00,117.695706256,0.0,0.0,0.0,43.513341876,52.539744,13.5134713475,0.0,4.83426,8.67921134754
 11/15  23:00:00,117.466187226,0.0,0.0,0.0,43.513341876,52.539744,13.4769496691,0.0,4.83426,8.6426896691
 11/15  24:00:00,118.547050252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  01:00:00,117.512717545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  02:00:00,117.517671946,0.0,0.0,0.0,43.513341876,52.539744,13.4534872163,0.0,4.83426,8.61922721629
 11/16  03:00:00,117.510484681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  04:00:00,117.502262435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  05:00:00,119.321825183,1.39585550937,0.0,0.0,43.513341876,52.539744,14.007301463,0.553703974569,4.83426,8.61933748842
 11/16  06:00:00,119.95291438,2.05971786917,0.0,0.0,43.513341876,52.539744,5.71269815792,0.858438157919,4.83426,0.02
 11/16  07:00:00,191.75249086,72.6688003453,0.0,0.0,43.513341876,53.238744,2098.51981394,2093.66555394,4.83426,0.02
 11/16  08:00:00,353.807703852,72.6688003453,0.0,0.0,220.879908,53.238744,1736.54142662,1705.36286388,4.83426,26.3443027432
 11/16  09:00:00,445.470099196,72.6688003453,0.00149644348828,0.0,220.879908,145.652643033,1248.21304518,1185.42169967,36.25695,26.5343955146
 11/16  10:00:00,444.46458896,72.7641281131,0.00214031094346,0.0,220.879908,145.652643033,983.71474827,902.758563447,36.25695,44.6992348236
 11/16  11:00:00,450.852756324,73.3937915121,0.00145331291586,0.0,220.879908,151.653867033,880.29666233,787.198398513,48.3426,44.7556638173
 11/16  12:00:00,452.864156812,74.5606414078,0.0,0.0,220.879908,151.653867033,739.977913101,646.708088999,48.3426,44.9272241015
 11/16  13:00:00,452.764745066,75.4967407071,0.0,0.0,220.879908,151.653867033,670.353168923,567.929479235,48.3426,54.0810896878
 11/16  14:00:00,447.413554427,76.1686464936,0.0,0.0,220.879908,145.652643033,604.969291022,526.630389574,24.1713,54.1676014488
 11/16  15:00:00,447.655033651,76.4482364465,0.0,0.0,220.879908,145.652643033,562.290197399,493.403883828,24.1713,44.7150135717
 11/16  16:00:00,438.827072065,75.4568902334,0.0,0.0,220.879908,137.835547516,550.025376422,500.396561889,4.83426,44.7945545325
 11/16  17:00:00,440.429905359,73.124416184,0.0,0.0,220.879908,133.019064,530.453828646,490.069956906,4.83426,35.5496117402
 11/16  18:00:00,369.212996527,72.6794766825,0.0,0.0,220.879908,53.238744,684.505526333,644.11911383,4.83426,35.5521525028
 11/16  19:00:00,369.373279103,72.6688003453,0.0,0.0,220.879908,53.238744,799.444539417,758.92766165,4.83426,35.6826177669
 11/16  20:00:00,369.901934578,72.6688003453,0.0,0.0,220.879908,53.238744,837.056869287,814.862180211,4.83426,17.360429076
 11/16  21:00:00,370.027675489,72.6688003453,0.0,0.0,220.879908,53.238744,889.364454685,875.8505214,4.83426,8.67967328501
 11/16  22:00:00,117.740727647,0.0,0.0,0.0,43.513341876,52.539744,13.5149530654,0.0,4.83426,8.68069306541
 11/16  23:00:00,117.524457637,0.0,0.0,0.0,43.513341876,52.539744,13.4781510353,0.0,4.83426,8.6438910353
 11/16  24:00:00,118.586264568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  01:00:00,117.576658148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  02:00:00,117.576486417,0.0,0.0,0.0,43.513341876,52.539744,13.45347994,0.0,4.83426,8.61921994002
 11/17  03:00:00,117.569826281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  04:00:00,117.549214802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  05:00:00,119.655541498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  06:00:00,119.303967808,0.0,0.0,0.0,43.513341876,52.539744,13.4534952961,0.0,4.83426,8.61923529606
 11/17  07:00:00,191.962449466,72.6688003453,0.0,0.0,43.513341876,53.238744,1755.00808298,1750.15382298,4.83426,0.02
 11/17  08:00:00,352.441199578,72.6688003453,0.000842346296889,0.0,220.879908,53.238744,1279.89380956,1248.71252589,4.83426,26.3470236693
 11/17  09:00:00,444.079360423,72.7062890914,0.00191251999168,0.0,220.879908,145.652643033,882.204398591,819.41193437,36.25695,26.5355142206
 11/17  10:00:00,444.336160629,73.1752438964,0.0028649368661,0.0,220.879908,145.652643033,622.529019097,541.567064638,36.25695,44.7050044587
 11/17  11:00:00,454.909250678,74.4809378159,3.26444939762,0.0,220.879908,151.653867033,399.241051662,306.1325697,48.3426,44.765881962
 11/17  12:00:00,518.729183255,76.0849457607,63.6249330381,0.0,220.879908,151.653867033,206.259207282,112.980537776,48.3426,44.9360695056
 11/17  13:00:00,636.308258285,77.4111327139,179.801107136,0.0,220.879908,151.653867033,115.375028964,12.9469523113,48.3426,54.0854766529
 11/17  14:00:00,728.305279149,78.4596803205,276.262501806,0.0,220.879908,145.652643033,78.3515843654,0.0056225339892,24.1713,54.1746618314
 11/17  15:00:00,781.407698892,79.0343290112,328.608551644,0.0,220.879908,145.652643033,68.8899169755,0.0,24.1713,44.7186169755
 11/17  16:00:00,756.014720638,78.4476802432,311.821764649,0.0,220.879908,137.835547516,50.0572672896,0.423869135756,4.83426,44.7991381539
 11/17  17:00:00,594.282081529,74.4157413397,151.303316704,0.0,220.879908,133.019064,58.2770527846,17.8842300891,4.83426,35.5585626955
 11/17  18:00:00,399.462051098,73.0289991303,29.7766176478,0.0,220.879908,53.238744,135.929334921,95.5395813781,4.83426,35.555493543
 11/17  19:00:00,369.117806181,72.7924685777,0.0,0.0,220.879908,53.238744,216.049376282,175.526097353,4.83426,35.6890189294
 11/17  20:00:00,369.015763791,72.7170878998,0.0,0.0,220.879908,53.238744,302.210728462,280.015316658,4.83426,17.3611518039
 11/17  21:00:00,369.008490161,72.6803999462,0.0,0.0,220.879908,53.238744,410.005016841,396.490834624,4.83426,8.67992221716
 11/17  22:00:00,117.565786706,0.0,0.0,0.0,43.513341876,52.539744,13.5152275515,0.0,4.83426,8.68096755146
 11/17  23:00:00,117.624308976,0.0,0.0,0.0,43.513341876,52.539744,13.4783258449,0.0,4.83426,8.64406584495
 11/17  24:00:00,118.646220464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  01:00:00,117.675363129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  02:00:00,117.678946715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  03:00:00,117.665135293,0.0,0.0,0.0,43.513341876,52.539744,13.4464764188,0.0,4.83426,8.61221641883
 11/18  04:00:00,117.644997666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  05:00:00,118.068900732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  06:00:00,118.040724824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  07:00:00,115.076164987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  08:00:00,100.041347212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  09:00:00,100.115933995,0.0,0.0,0.0,43.513341876,52.539744,13.4463576363,0.0,4.83426,8.61209763628
 11/18  10:00:00,100.237515653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  11:00:00,100.318937561,0.0,0.0,0.0,43.513341876,52.539744,22.2618465935,0.0,4.83426,17.4275865935
 11/18  12:00:00,101.19191748,0.0,0.0,0.0,43.513341876,52.539744,11.5792999065,0.0,4.83426,6.74503990652
 11/18  13:00:00,100.392466268,0.0,0.0,0.0,43.513341876,52.539744,6.76344082431,0.0,4.83426,1.92918082431
 11/18  14:00:00,191.126701627,1.70652095994,88.0070356472,0.0,43.513341876,52.539744,13.4830406958,0.0,4.83426,8.64878069584
 11/18  15:00:00,177.127861079,1.53895172216,74.2155721344,0.0,43.513341876,52.539744,13.4829997227,0.0,4.83426,8.64873972272
 11/18  16:00:00,142.242581743,0.876636469232,40.3957289377,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  17:00:00,109.198562673,0.0,0.0,0.0,43.513341876,52.539744,13.4463312777,0.0,4.83426,8.61207127771
 11/18  18:00:00,118.102450052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  19:00:00,118.052957718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  20:00:00,118.489611884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  21:00:00,118.433118023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  22:00:00,118.190814555,0.0,0.0,0.0,43.513341876,52.539744,31.2676567576,0.0,4.83426,26.4333967576
 11/18  23:00:00,117.837078449,0.0,0.0,0.0,43.513341876,52.539744,13.446361928,0.0,4.83426,8.61210192803
 11/18  24:00:00,118.719548252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  01:00:00,117.847921879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  02:00:00,117.838173231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  03:00:00,117.836327912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  04:00:00,117.814735892,0.0,0.0,0.0,43.513341876,52.539744,13.4464789704,0.0,4.83426,8.61221897042
 11/19  05:00:00,118.26068226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  06:00:00,118.251381188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  07:00:00,115.282187088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  08:00:00,100.200775309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  09:00:00,100.223944567,0.0,0.0,0.0,43.513341876,52.539744,13.4520807437,0.0,4.83426,8.61782074374
 11/19  10:00:00,100.321148003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  11:00:00,100.398951385,0.0,0.0,0.0,43.513341876,52.539744,22.2632589569,0.0,4.83426,17.4289989569
 11/19  12:00:00,176.058593187,1.70396564519,72.2191827794,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  13:00:00,248.464077716,2.66720031896,143.644725098,0.0,43.513341876,52.539744,13.4903980426,0.0,4.83426,8.65613804261
 11/19  14:00:00,326.477321701,3.79364799612,219.328006191,0.0,43.513341876,52.539744,13.4904503045,0.0,4.83426,8.65619030448
 11/19  15:00:00,332.830233755,3.90220312803,224.92999601,0.0,43.513341876,52.539744,13.4832034749,0.0,4.83426,8.6489434749
 11/19  16:00:00,211.540126693,2.54038674728,106.532653696,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  17:00:00,132.422616131,0.881210140729,22.0116774412,0.0,43.513341876,52.539744,13.4465443218,0.0,4.83426,8.61228432182
 11/19  18:00:00,118.068549659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  19:00:00,117.989772009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  20:00:00,118.349773415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  21:00:00,118.29441782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  22:00:00,118.067352001,0.0,0.0,0.0,43.513341876,52.539744,31.2703932436,0.0,4.83426,26.4361332436
 11/19  23:00:00,117.677034131,0.0,0.0,0.0,43.513341876,52.539744,13.4465373791,0.0,4.83426,8.61227737914
 11/19  24:00:00,118.557075761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  01:00:00,117.621905861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  02:00:00,117.636508507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  03:00:00,117.631137192,0.0,0.0,0.0,43.513341876,52.539744,13.4536777045,0.0,4.83426,8.6194177045
 11/20  04:00:00,117.607213834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  05:00:00,117.999819062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  06:00:00,117.959189087,0.0,0.0,0.0,43.513341876,52.539744,13.4537519564,0.0,4.83426,8.61949195645
 11/20  07:00:00,189.907460745,72.6688003453,0.0,0.0,43.513341876,53.238744,1582.01210017,1577.15784017,4.83426,0.02
 11/20  08:00:00,352.633319857,72.6688003453,0.0,0.0,220.879908,53.238744,1351.71347673,1320.52921984,4.83426,26.3499968887
 11/20  09:00:00,444.257807548,72.8457410723,0.00292009871587,0.0,220.879908,145.652643033,868.157558914,805.35821273,36.25695,26.5423961842
 11/20  10:00:00,444.851129686,73.7278589916,0.00286826445043,0.0,220.879908,145.652643033,560.550411789,479.572946082,36.25695,44.7205157061
 11/20  11:00:00,455.897310492,74.688039943,4.04649467804,0.0,220.879908,151.653867033,381.580927825,288.45428095,48.3426,44.7840468756
 11/20  12:00:00,494.996504346,74.2224324611,42.0687631912,0.0,220.879908,151.653867033,239.396664144,146.096176905,48.3426,44.9578872391
 11/20  13:00:00,517.364730617,73.9955292871,65.2882996578,0.0,220.879908,151.653867033,213.207614864,110.749499739,48.3426,54.115515125
 11/20  14:00:00,516.055212416,74.1088736515,69.8391577997,0.0,220.879908,145.652643033,203.637106518,125.259322153,24.1713,54.2064843646
 11/20  15:00:00,518.615977489,74.1412355121,72.3832082063,0.0,220.879908,145.652643033,191.398464469,122.484618694,24.1713,44.7425457746
 11/20  16:00:00,502.620760576,74.1743250238,64.3339257974,0.0,220.879908,137.835547516,154.998380684,105.339422586,4.83426,44.8246980981
 11/20  17:00:00,458.143438746,72.9376605116,17.7929997843,0.0,220.879908,133.019064,104.12210939,63.7188244492,4.83426,35.5690249408
 11/20  18:00:00,369.035807261,72.6738220918,0.0,0.0,220.879908,53.238744,284.353670296,243.948920383,4.83426,35.5704899131
 11/20  19:00:00,369.071346696,72.6688003453,0.0,0.0,220.879908,53.238744,394.399933653,344.939604505,4.83426,44.6260691472
 11/20  20:00:00,369.50014235,72.6688003453,0.0,0.0,220.879908,53.238744,428.913063306,415.387403623,4.83426,8.69139968239
 11/20  21:00:00,369.479568159,72.6688003453,0.0,0.0,220.879908,53.238744,462.861038351,449.346161141,4.83426,8.68061720944
 11/20  22:00:00,117.913945353,0.0,0.0,0.0,43.513341876,52.539744,13.5159861818,0.0,4.83426,8.68172618178
 11/20  23:00:00,117.666846783,0.0,0.0,0.0,43.513341876,52.539744,13.4792245838,0.0,4.83426,8.6449645838
 11/20  24:00:00,118.67170093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  01:00:00,117.772525795,0.0,0.0,0.0,43.513341876,52.539744,13.453553593,0.0,4.83426,8.61929359295
 11/21  02:00:00,117.839035027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  03:00:00,117.88571129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  04:00:00,117.894533277,0.0,0.0,0.0,43.513341876,52.539744,13.4536517402,0.0,4.83426,8.61939174024
 11/21  05:00:00,120.206070243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  06:00:00,119.818440535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  07:00:00,240.505005518,72.6688003453,50.4535413071,0.0,43.513341876,53.238744,407.636598469,402.782338469,4.83426,0.02
 11/21  08:00:00,400.756563129,72.6688003453,48.6706893019,0.0,220.879908,53.238744,355.094610907,323.905244502,4.83426,26.3551064052
 11/21  09:00:00,491.632034742,72.7164100738,47.0165180032,0.0,220.879908,145.652643033,283.109425191,211.465951994,36.25695,35.3865231972
 11/21  10:00:00,491.126912477,72.8857040854,46.2681802954,0.0,220.879908,145.652643033,284.430068262,203.447993793,36.25695,44.7251244686
 11/21  11:00:00,497.612328852,73.1848617958,46.430371064,0.0,220.879908,151.653867033,286.25380005,193.124455166,48.3426,44.7867448837
 11/21  12:00:00,526.871760886,73.6292225427,73.9492497574,0.0,220.879908,151.653867033,230.716535648,137.403302006,48.3426,44.9706336415
 11/21  13:00:00,553.977144584,74.0346483375,101.227652104,0.0,220.879908,151.653867033,223.217162659,120.763116038,48.3426,54.1114466211
 11/21  14:00:00,573.637838384,74.2219293726,126.424461641,0.0,220.879908,145.652643033,219.1050548,140.731055573,24.1713,54.2026992265
 11/21  15:00:00,593.806830625,74.379292623,146.268803148,0.0,220.879908,145.652643033,200.0763026,140.102770511,24.1713,35.8022320888
 11/21  16:00:00,589.341612489,74.4743377814,149.568790485,0.0,220.879908,137.835547516,164.721835183,110.125133125,4.83426,49.7624420581
 11/21  17:00:00,602.880460125,72.8246230551,160.555801126,0.0,220.879908,133.019064,71.309511111,26.9122560216,4.83426,39.5629950894
 11/21  18:00:00,537.892636424,72.669740104,166.319280339,0.0,220.879908,53.238744,102.835662572,62.4262376372,4.83426,35.5751649345
 11/21  19:00:00,535.18091694,72.6688003453,163.607361131,0.0,220.879908,53.238744,110.212163798,69.6679938247,4.83426,35.7099099728
 11/21  20:00:00,534.806343858,72.6688003453,163.26375728,0.0,220.879908,53.238744,93.6069512695,71.4082401698,4.83426,17.3644510997
 11/21  21:00:00,493.862959531,72.6688003453,122.890209806,0.0,220.879908,53.238744,99.6173564745,86.1022380591,4.83426,8.68085841541
 11/21  22:00:00,117.852622675,0.0,0.0,0.0,43.513341876,52.539744,13.5162599003,0.0,4.83426,8.68199990028
 11/21  23:00:00,117.9068207,0.0,0.0,0.0,43.513341876,52.539744,13.4788045293,0.0,4.83426,8.64454452929
 11/21  24:00:00,118.827780896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  01:00:00,117.898917735,0.0,0.0,0.0,43.513341876,52.539744,13.453661159,0.0,4.83426,8.61940115905
 11/22  02:00:00,117.850265043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  03:00:00,117.811261371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  04:00:00,117.791751345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  05:00:00,118.201034805,0.0,0.0,0.0,43.513341876,52.539744,13.4537785466,0.0,4.83426,8.61951854655
 11/22  06:00:00,118.144057465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  07:00:00,188.648144098,72.6688003453,0.00217569152465,0.0,43.513341876,53.238744,817.17612127,812.32186127,4.83426,0.02
 11/22  08:00:00,351.344522258,72.6688003453,0.0,0.0,220.879908,53.238744,757.075992459,725.88648507,4.83426,26.3552473898
 11/22  09:00:00,443.835495923,72.7005055083,0.00228412395883,0.0,220.879908,145.652643033,654.758271131,583.109892388,36.25695,35.3914287431
 11/22  10:00:00,444.096740536,72.9301296919,0.00289793522265,0.0,220.879908,145.652643033,576.825530093,504.776486239,36.25695,35.7920938546
 11/22  11:00:00,450.504720918,73.3507566102,0.00202766830349,0.0,220.879908,151.653867033,527.120098568,433.983181113,48.3426,44.7943174545
 11/22  12:00:00,451.581716207,73.5283898936,0.0,0.0,220.879908,151.653867033,482.085542053,379.776319339,48.3426,53.9666227136
 11/22  13:00:00,451.092203665,73.9490409845,0.0,0.0,220.879908,151.653867033,451.138090743,348.67899972,48.3426,54.116491022
 11/22  14:00:00,445.278613529,74.0815425229,0.0,0.0,220.879908,145.652643033,487.320703002,413.647596339,24.1713,49.501806663
 11/22  15:00:00,445.335685619,74.0891202857,0.0,0.0,220.879908,145.652643033,602.461589238,537.820606076,24.1713,40.4696831627
 11/22  16:00:00,437.434968762,73.9493552658,0.0,0.0,220.879908,137.835547516,689.427323378,639.75936858,4.83426,44.8336947972
 11/22  17:00:00,440.157578835,72.6846123778,0.0,0.0,220.879908,133.019064,695.854287168,646.55463088,4.83426,44.4653962889
 11/22  18:00:00,369.455870665,72.6688003453,0.0,0.0,220.879908,53.238744,835.796959291,795.383303945,4.83426,35.579395346
 11/22  19:00:00,369.580806078,72.6688003453,0.0,0.0,220.879908,53.238744,868.757566869,828.208436135,4.83426,35.7148707334
 11/22  20:00:00,370.103456266,72.6688003453,0.0,0.0,220.879908,53.238744,888.796631168,866.597159232,4.83426,17.3652119356
 11/22  21:00:00,370.127966356,72.6688003453,0.0,0.0,220.879908,53.238744,897.034124416,883.518631361,4.83426,8.68123305523
 11/22  22:00:00,117.725234248,0.0,0.0,0.0,43.513341876,52.539744,13.5153058615,0.0,4.83426,8.68104586154
 11/22  23:00:00,117.509953489,0.0,0.0,0.0,43.513341876,52.539744,13.4791067874,0.0,4.83426,8.64484678739
 11/22  24:00:00,118.583023406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  01:00:00,117.577049416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  02:00:00,117.600401159,0.0,0.0,0.0,43.513341876,52.539744,13.4466260679,0.0,4.83426,8.61236606793
 11/23  03:00:00,117.601332949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  04:00:00,117.586995221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  05:00:00,117.989250817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  06:00:00,117.94484593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  07:00:00,114.987748288,0.0,0.0,0.0,43.513341876,52.539744,13.4465994257,0.0,4.83426,8.61233942569
 11/23  08:00:00,99.9258515247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  09:00:00,99.9149143064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  10:00:00,99.9389839806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  11:00:00,99.917757236,0.0,0.0,0.0,43.513341876,52.539744,13.4537732689,0.0,4.83426,8.61951326887
 11/23  12:00:00,100.846445213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  13:00:00,99.8784598508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  14:00:00,99.9592784182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  15:00:00,99.9706005697,0.0,0.0,0.0,43.513341876,52.539744,13.4465726795,0.0,4.83426,8.61231267947
 11/23  16:00:00,99.9350962345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  17:00:00,108.683680338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  18:00:00,117.617294965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  19:00:00,117.601828559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  20:00:00,118.024916637,0.0,0.0,0.0,43.513341876,52.539744,13.4465446492,0.0,4.83426,8.61228464923
 11/23  21:00:00,117.991685677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  22:00:00,120.081999028,2.31760875079,0.0,0.0,43.513341876,52.539744,5.88210626884,1.02784626884,4.83426,0.02
 11/23  23:00:00,121.70126695,4.24470689179,0.0,0.0,43.513341876,52.539744,6.97858586022,2.12432586022,4.83426,0.02
 11/23  24:00:00,126.44071784,7.99675170408,0.0,0.0,43.513341876,52.539744,8.33916053129,3.48490053129,4.83426,0.02
 11/24  01:00:00,126.113850486,8.65957901453,0.0,0.0,43.513341876,52.539744,18.8623070217,5.40828431319,4.83426,8.61976270851
 11/24  02:00:00,125.801409888,8.34571558143,0.0,0.0,43.513341876,52.539744,11.8708346824,7.01657468237,4.83426,0.02
 11/24  03:00:00,126.384447512,8.92288481139,0.0,0.0,43.513341876,52.539744,15.1063239014,10.2520639014,4.83426,0.02
 11/24  04:00:00,128.814507211,11.3474016657,0.0,0.0,43.513341876,52.539744,29.9328311088,16.4787850378,4.83426,8.61978607108
 11/24  05:00:00,129.681386309,10.0814303176,0.0,0.0,43.513341876,52.539744,23.9319631813,19.0777031813,4.83426,0.02
 11/24  06:00:00,135.418150336,16.1523364887,0.0,0.0,43.513341876,52.539744,31.9479717318,27.0937117318,4.83426,0.02
 11/24  07:00:00,193.633583878,72.6688003453,0.0,0.0,43.513341876,53.238744,2386.03818302,2381.18392302,4.83426,0.02
 11/24  08:00:00,354.101948979,72.6688003453,0.0,0.0,220.879908,53.238744,1827.87256378,1796.67752012,4.83426,26.3607836573
 11/24  09:00:00,445.963323684,72.6688003453,0.00149949476335,0.0,220.879908,145.652643033,1427.45727768,1355.80342425,36.25695,35.396903427
 11/24  10:00:00,444.860266863,72.6688003453,0.00208975517728,0.0,220.879908,145.652643033,1163.6816442,1082.67932613,36.25695,44.7453680755
 11/24  11:00:00,450.246493994,72.6870686122,0.00143211274873,0.0,220.879908,151.653867033,979.225710356,886.073799384,48.3426,44.8093109718
 11/24  12:00:00,451.262610069,73.0249972811,0.0,0.0,220.879908,151.653867033,766.383069865,673.049292055,48.3426,44.9911778094
 11/24  13:00:00,451.005682604,73.8457465597,0.0,0.0,220.879908,151.653867033,630.042104304,527.553273538,48.3426,54.1462307661
 11/24  14:00:00,445.423342354,74.2897434173,0.0,0.0,220.879908,145.652643033,531.936024687,453.523457207,24.1713,54.2412674801
 11/24  15:00:00,445.438032015,74.3354695629,0.0,0.0,220.879908,145.652643033,487.709208365,418.768850042,24.1713,44.7690583239
 11/24  16:00:00,437.02835602,73.7849403646,0.0,0.0,220.879908,137.835547516,446.574121133,396.887565707,4.83426,44.8522954262
 11/24  17:00:00,439.891697542,72.6995913016,0.0,0.0,220.879908,133.019064,436.141535579,395.718233981,4.83426,35.5890415972
 11/24  18:00:00,369.102159277,72.6688003453,0.0,0.0,220.879908,53.238744,612.712504293,572.289778662,4.83426,35.5884656312
 11/24  19:00:00,369.220395155,72.6688003453,0.0,0.0,220.879908,53.238744,735.986510284,686.498795537,4.83426,44.6534547465
 11/24  20:00:00,369.383226627,72.6688003453,0.0,0.0,220.879908,53.238744,830.009482381,816.482202707,4.83426,8.69301967348
 11/24  21:00:00,369.552544628,72.6688003453,0.0,0.0,220.879908,53.238744,900.394429917,886.877800141,4.83426,8.6823697762
 11/24  22:00:00,117.411676779,0.0,0.0,0.0,43.513341876,52.539744,22.1789552976,0.0,4.83426,17.3446952976
 11/24  23:00:00,117.49864541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  24:00:00,118.56562479,0.0,0.0,0.0,43.513341876,52.539744,13.4687630374,0.0,4.83426,8.63450303739
 11/25  01:00:00,117.568279923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  02:00:00,117.569016114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  03:00:00,117.558578174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  04:00:00,117.553175936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  05:00:00,117.97667043,0.0,0.0,0.0,43.513341876,52.539744,13.4466594625,0.0,4.83426,8.61239946245
 11/25  06:00:00,117.930029321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  07:00:00,118.293674947,0.348963877343,0.0,0.0,43.513341876,52.539744,5.03550696915,0.181246969152,4.83426,0.02
 11/25  08:00:00,100.587141937,0.697927754687,0.0,0.0,43.513341876,52.539744,5.00806090398,0.153800903982,4.83426,0.02
