Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/25  09:00:00,99.9055806362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  10:00:00,99.9535291032,0.0,0.0,0.0,43.513341876,52.539744,13.4539475269,0.0,4.83426,8.61968752688
 11/25  11:00:00,99.9543216664,0.0,0.0,0.0,43.513341876,52.539744,22.2671624703,0.0,4.83426,17.4329024703
 11/25  12:00:00,100.861771669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  13:00:00,99.9328375678,0.0,0.0,0.0,43.513341876,52.539744,13.4915274819,0.0,4.83426,8.65726748191
 11/25  14:00:00,100.007852605,0.0,0.0,0.0,43.513341876,52.539744,13.4835641181,0.0,4.83426,8.64930411806
 11/25  15:00:00,100.023168949,0.0,0.0,0.0,43.513341876,52.539744,13.4840987223,0.0,4.83426,8.64983872227
 11/25  16:00:00,99.9909290299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  17:00:00,108.735496597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  18:00:00,117.677521801,0.0,0.0,0.0,43.513341876,52.539744,13.4467284705,0.0,4.83426,8.61246847054
 11/25  19:00:00,117.669406531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  20:00:00,118.094902306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  21:00:00,118.064658751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  22:00:00,117.862810131,0.0,0.0,0.0,43.513341876,52.539744,31.2834003052,0.0,4.83426,26.4491403052
 11/25  23:00:00,117.53164625,0.0,0.0,0.0,43.513341876,52.539744,13.4467549387,0.0,4.83426,8.61249493873
 11/25  24:00:00,118.823362383,0.348963877343,0.0,0.0,43.513341876,52.539744,5.02781854244,0.173558542442,4.83426,0.02
 11/26  01:00:00,119.854050046,2.33770168857,0.0,0.0,43.513341876,52.539744,5.77172033588,0.917460335879,4.83426,0.02
 11/26  02:00:00,121.538281082,4.04716475114,0.0,0.0,43.513341876,52.539744,6.73291181478,1.87865181478,4.83426,0.02
 11/26  03:00:00,121.791120343,4.31712729262,0.0,0.0,43.513341876,52.539744,7.19485868174,2.34059868174,4.83426,0.02
 11/26  04:00:00,121.867840105,4.38186887387,0.0,0.0,43.513341876,52.539744,16.2046270876,2.75791125203,4.83426,8.61245583552
 11/26  05:00:00,122.297912992,4.37528793884,0.0,0.0,43.513341876,52.539744,7.89376335872,3.03950335872,4.83426,0.02
 11/26  06:00:00,122.282024274,4.38186887387,0.0,0.0,43.513341876,52.539744,8.36974337286,3.51548337286,4.83426,0.02
 11/26  07:00:00,122.307822642,4.37528793884,0.0,0.0,43.513341876,52.539744,8.73957484074,3.88531484074,4.83426,0.02
 11/26  08:00:00,103.800198673,3.93413392621,0.0,0.0,43.513341876,52.539744,7.67823325277,2.82397325277,4.83426,0.02
 11/26  09:00:00,103.815762421,3.93797333599,0.0,0.0,43.513341876,52.539744,16.0016197619,2.54756765377,4.83426,8.61979210814
 11/26  10:00:00,103.173218704,3.25530896768,0.0,0.0,43.513341876,52.539744,6.71825369803,1.86399369803,4.83426,0.02
 11/26  11:00:00,100.254413655,0.348963877343,0.0,0.0,43.513341876,52.539744,22.3910919767,0.120860339785,4.83426,17.435971637
 11/26  12:00:00,100.793514673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  13:00:00,99.8380139313,0.0,0.0,0.0,43.513341876,52.539744,13.491887557,0.0,4.83426,8.65762755704
 11/26  14:00:00,99.9172688629,0.0,0.0,0.0,43.513341876,52.539744,13.4916204608,0.0,4.83426,8.65736046078
 11/26  15:00:00,99.9427610681,0.0,0.0,0.0,43.513341876,52.539744,13.4825081957,0.0,4.83426,8.6482481957
 11/26  16:00:00,99.9152932315,0.0,0.0,0.0,43.513341876,52.539744,13.4842101546,0.0,4.83426,8.64995015464
 11/26  17:00:00,111.664134085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  18:00:00,118.412589002,0.773571299625,0.0,0.0,43.513341876,52.539744,5.30830748621,0.454047486207,4.83426,0.02
 11/26  19:00:00,120.211522722,2.57721827087,0.0,0.0,43.513341876,52.539744,6.40785730484,1.55359730484,4.83426,0.02
 11/26  20:00:00,122.027655425,3.98187422761,0.0,0.0,43.513341876,52.539744,7.68630126094,2.83204126094,4.83426,0.02
 11/26  21:00:00,121.691773392,3.69820087379,0.0,0.0,43.513341876,52.539744,17.0326021759,3.58587971033,4.83426,8.61246246558
 11/26  22:00:00,122.682367182,4.88447400025,0.0,0.0,43.513341876,52.539744,40.0392913564,8.75230355982,4.83426,26.4527277966
 11/26  23:00:00,121.514391866,4.04716475114,0.0,0.0,43.513341876,52.539744,14.2656188474,9.41135884737,4.83426,0.02
 11/26  24:00:00,123.507633277,5.05895593892,0.0,0.0,43.513341876,52.539744,19.0749376973,14.2206776973,4.83426,0.02
 11/27  01:00:00,121.519289839,4.04716475114,0.0,0.0,43.513341876,52.539744,19.0141503585,14.1598903585,4.83426,0.02
 11/27  02:00:00,122.531487978,5.05895593892,0.0,0.0,43.513341876,52.539744,34.5473977466,21.0932014844,4.83426,8.61993626216
 11/27  03:00:00,121.507051347,4.04716475114,0.0,0.0,43.513341876,52.539744,25.071074393,20.216814393,4.83426,0.02
 11/27  04:00:00,122.536907185,5.05895593892,0.0,0.0,43.513341876,52.539744,32.521655545,27.667395545,4.83426,0.02
 11/27  05:00:00,121.949413521,4.04716475114,0.0,0.0,43.513341876,52.539744,38.5828212396,25.1288800684,4.83426,8.61968117122
 11/27  06:00:00,122.947233132,5.05895593892,0.0,0.0,43.513341876,52.539744,39.7505100668,34.8962500668,4.83426,0.02
 11/27  07:00:00,194.826872035,72.6688003453,0.000893488488627,0.0,43.513341876,53.238744,2220.09244409,2215.23818409,4.83426,0.02
 11/27  08:00:00,352.838321134,72.6688003453,0.0,0.0,220.879908,53.238744,1563.46454691,1532.2634593,4.83426,26.3668276077
 11/27  09:00:00,444.617713771,72.6688003453,0.00240255707999,0.0,220.879908,145.652643033,1280.78778353,1209.12277938,36.25695,35.4080541547
 11/27  10:00:00,444.552281733,72.6688003453,0.00203977822672,0.0,220.879908,145.652643033,1199.19064197,1126.86195904,36.25695,36.0717329343
 11/27  11:00:00,450.911546244,72.6688003453,0.00130668045388,0.0,220.879908,151.653867033,1300.73240246,1198.85673611,48.3426,53.5330663562
 11/27  12:00:00,452.440293529,72.6688003453,0.0,0.0,220.879908,151.653867033,1287.11788957,1193.75981133,48.3426,45.0154782404
 11/27  13:00:00,451.569898714,72.6688003453,0.0,0.0,220.879908,151.653867033,1267.30065713,1164.78601173,48.3426,54.1720453933
 11/27  14:00:00,445.592379806,72.6688003453,0.0,0.0,220.879908,145.652643033,1248.6024775,1170.16094241,24.1713,54.2702350964
 11/27  15:00:00,445.884518689,72.6688003453,0.0,0.0,220.879908,145.652643033,1265.56273004,1196.60668451,24.1713,44.7847455286
 11/27  16:00:00,438.259913722,72.6688003453,0.0,0.0,220.879908,137.835547516,1204.27628222,1154.57163124,4.83426,44.8703909875
 11/27  17:00:00,445.175420187,72.6688003453,0.0,0.0,220.879908,133.019064,1095.00189472,1054.56649941,4.83426,35.6011353096
 11/27  18:00:00,371.405237631,72.6688003453,0.0,0.0,220.879908,53.238744,1211.8406247,1166.39597512,4.83426,40.6103895787
 11/27  19:00:00,371.077138753,72.6688003453,0.0,0.0,220.879908,53.238744,1187.59492758,1143.12080133,4.83426,39.6398662481
 11/27  20:00:00,371.059328259,72.6688003453,0.0,0.0,220.879908,53.238744,1129.81601616,1107.61390553,4.83426,17.3678506358
 11/27  21:00:00,370.900883711,72.6688003453,0.0,0.0,220.879908,53.238744,1127.0787836,1113.56217306,4.83426,8.68235053792
 11/27  22:00:00,117.653637451,0.0,0.0,0.0,43.513341876,52.539744,13.51726728,0.0,4.83426,8.68300727996
 11/27  23:00:00,117.430888508,0.0,0.0,0.0,43.513341876,52.539744,13.4800096271,0.0,4.83426,8.64574962715
 11/27  24:00:00,119.563923981,1.04689163203,0.0,0.0,43.513341876,52.539744,5.1584498163,0.304189816302,4.83426,0.02
 11/28  01:00:00,119.052495675,1.57033744805,0.0,0.0,43.513341876,52.539744,5.40015836414,0.545898364144,4.83426,0.02
 11/28  02:00:00,118.872182972,1.39585550937,0.0,0.0,43.513341876,52.539744,14.1439056512,0.689734707902,4.83426,8.61991094335
 11/28  03:00:00,122.172764909,4.69242494858,0.0,0.0,43.513341876,52.539744,7.51206104949,2.65780104949,4.83426,0.02
 11/28  04:00:00,121.520486772,4.04716475114,0.0,0.0,43.513341876,52.539744,7.68086817412,2.82660817412,4.83426,0.02
 11/28  05:00:00,124.66263695,5.05895593892,0.0,0.0,43.513341876,52.539744,18.7484334489,5.29420085358,4.83426,8.61997259531
 11/28  06:00:00,123.310140307,4.04716475114,0.0,0.0,43.513341876,52.539744,10.9870778793,6.13281787927,4.83426,0.02
 11/28  07:00:00,196.236075711,72.6688003453,0.0,0.0,43.513341876,53.238744,2255.64351701,2250.78925701,4.83426,0.02
 11/28  08:00:00,354.0728984,72.6688003453,0.0,0.0,220.879908,53.238744,1943.66612943,1912.46280309,4.83426,26.3690663432
 11/28  09:00:00,446.176447756,72.6688003453,0.0,0.0,220.879908,145.652643033,1688.02573788,1616.35418345,36.25695,35.4146044287
 11/28  10:00:00,446.192599708,72.6688003453,0.0,0.0,220.879908,145.652643033,1582.6529586,1501.82712209,36.25695,44.5688865027
 11/28  11:00:00,452.198777158,72.6688003453,0.0,0.0,220.879908,151.653867033,1594.51778549,1501.14074282,48.3426,45.0344426764
 11/28  12:00:00,453.214306191,72.6688003453,0.0,0.0,220.879908,151.653867033,1527.65746097,1434.29628052,48.3426,45.0185804556
 11/28  13:00:00,452.169938513,72.6688003453,0.0,0.0,220.879908,151.653867033,1503.17916895,1400.65216358,48.3426,54.1844053622
 11/28  14:00:00,446.203507861,72.6688003453,0.0,0.0,220.879908,145.652643033,1535.95244183,1457.49717036,24.1713,54.2839714731
 11/28  15:00:00,446.193166824,72.6688003453,0.0,0.0,220.879908,145.652643033,1561.45242812,1492.48872952,24.1713,44.7923986045
 11/28  16:00:00,438.327924958,72.6688003453,0.0,0.0,220.879908,137.835547516,1508.20506181,1458.49607501,4.83426,44.8747268023
 11/28  17:00:00,445.276431328,72.6688003453,0.0,0.0,220.879908,133.019064,1445.11720541,1404.67710868,4.83426,35.6058367252
 11/28  18:00:00,371.540660245,72.6688003453,0.0,0.0,220.879908,53.238744,1646.55970809,1597.22757827,4.83426,44.4978698157
 11/28  19:00:00,371.558731681,72.6688003453,0.0,0.0,220.879908,53.238744,1675.80752065,1635.22657961,4.83426,35.7466810421
 11/28  20:00:00,371.531017845,72.6688003453,0.0,0.0,220.879908,53.238744,1650.91263117,1628.71149033,4.83426,17.3668808403
 11/28  21:00:00,371.53439049,72.6688003453,0.0,0.0,220.879908,53.238744,1656.11484247,1642.59799761,4.83426,8.68258485631
 11/28  22:00:00,118.751125323,1.46564828484,0.0,0.0,43.513341876,52.539744,14.8648545595,1.34732822034,4.83426,8.68326633921
 11/28  23:00:00,118.816374935,1.39585550937,0.0,0.0,43.513341876,52.539744,15.1251253562,1.64510623859,4.83426,8.64575911761
 11/28  24:00:00,122.174124481,3.62104678013,0.0,0.0,43.513341876,52.539744,9.33163180153,4.47737180153,4.83426,0.02
 11/29  01:00:00,121.54985473,4.04716475114,0.0,0.0,43.513341876,52.539744,18.5267086237,5.07247394676,4.83426,8.61997467693
 11/29  02:00:00,122.569968688,5.05895593892,0.0,0.0,43.513341876,52.539744,13.9568360989,9.10257609892,4.83426,0.02
 11/29  03:00:00,121.547284354,4.04716475114,0.0,0.0,43.513341876,52.539744,14.4609871428,9.60672714278,4.83426,0.02
 11/29  04:00:00,127.317477814,9.79846028246,0.0,0.0,43.513341876,52.539744,24.4382253836,19.5839653836,4.83426,0.02
 11/29  05:00:00,125.931332335,7.99675170408,0.0,0.0,43.513341876,52.539744,33.6429979372,20.1886886693,4.83426,8.62004926785
 11/29  06:00:00,127.727337223,9.79846028246,0.0,0.0,43.513341876,52.539744,37.9119341944,33.0576741944,4.83426,0.02
 11/29  07:00:00,196.140642131,72.6688003453,0.0,0.0,43.513341876,53.238744,2648.72021485,2643.86595485,4.83426,0.02
 11/29  08:00:00,354.279737429,72.6688003453,0.0,0.0,220.879908,53.238744,2145.88375065,2114.6790601,4.83426,26.3704305537
 11/29  09:00:00,446.232073121,72.6688003453,0.0,0.0,220.879908,145.652643033,1836.16336019,1764.49054344,36.25695,35.4158667518
 11/29  10:00:00,446.20799429,72.6688003453,0.0,0.0,220.879908,145.652643033,1678.36000553,1597.32374369,36.25695,44.7793118409
 11/29  11:00:00,452.19083369,72.6688003453,0.0,0.0,220.879908,151.653867033,1590.95874534,1497.77210167,48.3426,44.8440436721
 11/29  12:00:00,453.21452163,72.6688003453,0.0,0.0,220.879908,151.653867033,1503.73019319,1410.3717134,48.3426,45.015879788
 11/29  13:00:00,452.182870757,72.6688003453,0.0,0.0,220.879908,151.653867033,1506.45439467,1403.90614164,48.3426,54.205653032
 11/29  14:00:00,446.207814789,72.6688003453,0.0,0.0,220.879908,145.652643033,1515.06900502,1436.59458385,24.1713,54.3031211682
 11/29  15:00:00,446.189348877,72.6688003453,0.0,0.0,220.879908,145.652643033,1519.74856438,1450.77658883,24.1713,44.8006755532
 11/29  16:00:00,438.327379071,72.6688003453,0.0,0.0,220.879908,137.835547516,1490.26391413,1438.66768519,4.83426,46.7619689454
 11/29  17:00:00,445.276626563,72.6688003453,0.0,0.0,220.879908,133.019064,1450.3325795,1402.86321059,4.83426,42.6351089103
 11/29  18:00:00,371.535027931,72.6688003453,0.0,0.0,220.879908,53.238744,1616.7857242,1576.3418039,4.83426,35.6096602929
 11/29  19:00:00,371.560049055,72.6688003453,0.0,0.0,220.879908,53.238744,1687.87047302,1638.35412573,4.83426,44.6820872844
 11/29  20:00:00,371.969039634,72.6688003453,0.0,0.0,220.879908,53.238744,1679.70547844,1666.17632028,4.83426,8.69489816398
 11/29  21:00:00,371.957889889,72.6688003453,0.0,0.0,220.879908,53.238744,1739.16181709,1725.64355533,4.83426,8.68400176284
 11/29  22:00:00,119.128449678,1.53544106031,0.0,0.0,43.513341876,52.539744,15.2985765422,1.78029059438,4.83426,8.68402594785
 11/29  23:00:00,118.817659666,1.39585550937,0.0,0.0,43.513341876,52.539744,15.9712732487,2.49086027945,4.83426,8.64615296923
 11/29  24:00:00,122.066472687,3.50879224222,0.0,0.0,43.513341876,52.539744,19.1609844867,5.69164445348,4.83426,8.63508003319
 11/30  01:00:00,122.215680109,4.70999206158,0.0,0.0,43.513341876,52.539744,10.8387501505,5.9844901505,4.83426,0.02
 11/30  02:00:00,121.905759954,4.39612862848,0.0,0.0,43.513341876,52.539744,14.2156472533,9.36138725326,4.83426,0.02
 11/30  03:00:00,122.214031804,4.70999206158,0.0,0.0,43.513341876,52.539744,24.4307422865,10.9763710956,4.83426,8.6201111909
 11/30  04:00:00,126.648608591,9.13563297202,0.0,0.0,43.513341876,52.539744,23.4179421635,18.5636821635,4.83426,0.02
 11/30  05:00:00,126.758067489,8.81756249264,0.0,0.0,43.513341876,52.539744,27.4779731944,22.6237131944,4.83426,0.02
 11/30  06:00:00,126.264641226,8.34571558143,0.0,0.0,43.513341876,52.539744,34.4680749491,29.6138149491,4.83426,0.02
 11/30  07:00:00,196.110082627,72.6688003453,0.0,0.0,43.513341876,53.238744,2653.84916395,2640.39477773,4.83426,8.62012621671
 11/30  08:00:00,354.269756049,72.6688003453,0.0,0.0,220.879908,53.238744,2144.67951806,2113.4757428,4.83426,26.3695152617
 11/30  09:00:00,446.255009949,72.6688003453,0.0,0.0,220.879908,145.652643033,1870.12946438,1807.30244471,36.25695,26.5700696676
 11/30  10:00:00,446.251902233,72.6688003453,0.0,0.0,220.879908,145.652643033,1786.60443306,1705.56444478,36.25695,44.783038276
 11/30  11:00:00,452.211877535,72.6688003453,0.0,0.0,220.879908,151.653867033,1682.2434225,1589.05628224,48.3426,44.8445402614
 11/30  12:00:00,453.216440082,72.6688003453,0.0,0.0,220.879908,151.653867033,1561.65144045,1459.27773317,48.3426,54.0311072827
 11/30  13:00:00,452.166452382,72.6688003453,0.0,0.0,220.879908,151.653867033,1495.50383499,1392.97004932,48.3426,54.1911856648
 11/30  14:00:00,446.183985174,72.6688003453,0.0,0.0,220.879908,145.652643033,1387.93885458,1309.47552601,24.1713,54.2920285696
 11/30  15:00:00,446.172979135,72.6688003453,0.0,0.0,220.879908,145.652643033,1367.31311663,1298.3355114,24.1713,44.8063052227
 11/30  16:00:00,438.302990426,72.6688003453,0.0,0.0,220.879908,137.835547516,1339.8406059,1290.11631146,4.83426,44.8900344423
 11/30  17:00:00,445.230043025,72.6688003453,0.0,0.0,220.879908,133.019064,1265.61628895,1225.16734402,4.83426,35.6146849336
 11/30  18:00:00,371.469591702,72.6688003453,0.0,0.0,220.879908,53.238744,1414.61293935,1365.26867895,4.83426,44.5100003981
 11/30  19:00:00,371.484895946,72.6688003453,0.0,0.0,220.879908,53.238744,1426.12039063,1385.53199746,4.83426,35.7541331716
 11/30  20:00:00,371.892073275,72.6688003453,0.0,0.0,220.879908,53.238744,1416.94792999,1394.74387088,4.83426,17.3697991167
 11/30  21:00:00,371.869084614,72.6688003453,0.0,0.0,220.879908,53.238744,1421.76922333,1408.25084942,4.83426,8.68411390569
 11/30  22:00:00,118.886829661,1.27953421693,0.0,0.0,43.513341876,52.539744,14.1532213713,0.634818048718,4.83426,8.68414332255
 11/30  23:00:00,119.18072382,1.74481938672,0.0,0.0,43.513341876,52.539744,14.5514656004,1.07104612663,4.83426,8.64615947379
 11/30  24:00:00,119.942283674,1.39585550937,0.0,0.0,43.513341876,52.539744,6.01670291529,1.16244291529,4.83426,0.02
 12/01  01:00:00,119.260896752,1.74481938672,0.0,0.0,43.513341876,52.539744,14.9018226521,1.4474877669,4.83426,8.62007488519
 12/01  02:00:00,118.925285471,1.39585550937,0.0,0.0,43.513341876,52.539744,6.25143742999,1.39717742999,4.83426,0.02
 12/01  03:00:00,119.292220457,1.74481938672,0.0,0.0,43.513341876,52.539744,6.45787094706,1.60361094706,4.83426,0.02
 12/01  04:00:00,118.959259166,1.39585550937,0.0,0.0,43.513341876,52.539744,6.27452619163,1.42026619163,4.83426,0.02
 12/01  05:00:00,121.446161408,1.74481938672,0.0,0.0,43.513341876,52.539744,15.069416968,1.61513165929,4.83426,8.62002530867
 12/01  06:00:00,120.761950377,1.39585550937,0.0,0.0,43.513341876,52.539744,6.25533976569,1.40107976569,4.83426,0.02
 12/01  07:00:00,193.35753649,72.6688003453,0.0,0.0,43.513341876,53.238744,1365.72144382,1360.86718382,4.83426,0.02
 12/01  08:00:00,351.729966013,72.6688003453,0.0,0.0,220.879908,53.238744,1180.018845,1148.81044138,4.83426,26.374143617
 12/01  09:00:00,443.885059277,72.6688003453,0.00171482783904,0.0,220.879908,145.652643033,907.652373812,835.973204478,36.25695,35.4222193346
 12/01  10:00:00,443.80746228,72.6688003453,0.00249681802685,0.0,220.879908,145.652643033,734.745551798,653.69827896,36.25695,44.7903228375
 12/01  11:00:00,449.76771673,72.6688003453,0.00159608866554,0.0,220.879908,151.653867033,645.428519943,552.233023522,48.3426,44.8528964212
 12/01  12:00:00,450.690266372,72.6797588435,0.0,0.0,220.879908,151.653867033,561.01734202,464.858834406,48.3426,47.8159076139
 12/01  13:00:00,449.750133211,72.6699338381,0.0,0.0,220.879908,151.653867033,544.848181295,445.078212424,48.3426,51.4273688711
 12/01  14:00:00,443.798663039,72.6688003453,0.0,0.0,220.879908,145.652643033,574.666188771,495.272093959,24.1713,55.2227948119
 12/01  15:00:00,443.810669477,72.6693351485,0.0,0.0,220.879908,145.652643033,611.216010935,537.505457027,24.1713,49.5392539081
 12/01  16:00:00,435.993077109,72.6754440933,0.0,0.0,220.879908,137.835547516,615.941640202,562.864112923,4.83426,48.2432672792
 12/01  17:00:00,442.95363978,72.6688003453,0.0,0.0,220.879908,133.019064,583.789518264,543.337066603,4.83426,35.6181916606
 12/01  18:00:00,369.248042246,72.6688003453,0.0,0.0,220.879908,53.238744,757.179496854,716.726464925,4.83426,35.6187719286
 12/01  19:00:00,369.494567881,72.6688003453,0.0,0.0,220.879908,53.238744,905.382597733,855.84898451,4.83426,44.6993532229
 12/01  20:00:00,369.693192516,72.6688003453,0.0,0.0,220.879908,53.238744,941.67799854,928.149161925,4.83426,8.69457661509
 12/01  21:00:00,369.742511965,72.6688003453,0.0,0.0,220.879908,53.238744,953.737093754,931.554770294,4.83426,17.3480634606
 12/01  22:00:00,117.388410933,0.0,0.0,0.0,43.513341876,52.539744,13.5182821485,0.0,4.83426,8.6840221485
 12/01  23:00:00,117.477419866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  24:00:00,118.544516344,0.0,0.0,0.0,43.513341876,52.539744,13.4694509898,0.0,4.83426,8.63519098977
 12/02  01:00:00,117.505707847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  02:00:00,117.503309343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  03:00:00,117.845567281,0.348963877343,0.0,0.0,43.513341876,52.539744,13.6135298896,0.166749388476,4.83426,8.61252050114
 12/02  04:00:00,118.886995553,1.39585550937,0.0,0.0,43.513341876,52.539744,5.34498282204,0.490722822039,4.83426,0.02
 12/02  05:00:00,119.30855556,1.39585550937,0.0,0.0,43.513341876,52.539744,5.44154834655,0.587288346551,4.83426,0.02
 12/02  06:00:00,120.932911837,3.05063694973,0.0,0.0,43.513341876,52.539744,6.29748655912,1.44322655912,4.83426,0.02
 12/02  07:00:00,122.23299355,4.32333435172,0.0,0.0,43.513341876,52.539744,7.33108837669,2.47682837669,4.83426,0.02
 12/02  08:00:00,102.88377258,3.03537356335,0.0,0.0,43.513341876,52.539744,15.0037644826,1.55684728407,4.83426,8.61265719854
 12/02  09:00:00,102.301482092,2.44534052967,0.0,0.0,43.513341876,52.539744,6.22522044674,1.37096044674,4.83426,0.02
 12/02  10:00:00,101.941136992,2.03728298575,0.0,0.0,43.513341876,52.539744,6.08645263299,1.23219263299,4.83426,0.02
 12/02  11:00:00,100.953888217,1.04689163203,0.0,0.0,43.513341876,52.539744,22.8692418273,0.595954744536,4.83426,17.4390270827
 12/02  12:00:00,101.516793216,0.697927754687,0.0,0.0,43.513341876,52.539744,13.8200885675,0.327723555493,4.83426,8.65810501204
 12/02  13:00:00,99.8485496526,0.0,0.0,0.0,43.513341876,52.539744,13.4922285665,0.0,4.83426,8.65796856649
 12/02  14:00:00,99.9177432994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  15:00:00,99.9299084115,0.0,0.0,0.0,43.513341876,52.539744,13.4832103195,0.0,4.83426,8.64895031955
 12/02  16:00:00,100.930031575,1.04689163203,0.0,0.0,43.513341876,52.539744,13.8468294069,0.361509667961,4.83426,8.6510597389
 12/02  17:00:00,112.651814952,1.04689163203,0.0,0.0,43.513341876,52.539744,5.26170546937,0.407445469372,4.83426,0.02
 12/02  18:00:00,121.27246807,3.70204028358,0.0,0.0,43.513341876,52.539744,6.55645131216,1.70219131216,4.83426,0.02
 12/02  19:00:00,121.440145034,3.87268281247,0.0,0.0,43.513341876,52.539744,7.13302545618,2.27876545618,4.83426,0.02
 12/02  20:00:00,122.609384512,4.61451145877,0.0,0.0,43.513341876,52.539744,8.1363098912,3.2820498912,4.83426,0.02
 12/02  21:00:00,122.457556111,4.49160923129,0.0,0.0,43.513341876,52.539744,17.6534085906,4.20643194641,4.83426,8.61271664418
 12/02  22:00:00,122.391491655,4.61451145877,0.0,0.0,43.513341876,52.539744,39.5662973787,8.26229700029,4.83426,26.4697403784
 12/02  23:00:00,121.942482983,4.49160923129,0.0,0.0,43.513341876,52.539744,15.5178807048,10.6636207048,4.83426,0.02
 12/02  24:00:00,123.056235645,4.61451145877,0.0,0.0,43.513341876,52.539744,17.737068327,12.882808327,4.83426,0.02
 12/03  01:00:00,126.694490904,9.23111357483,0.0,0.0,43.513341876,52.539744,21.9986142322,17.1443542322,4.83426,0.02
 12/03  02:00:00,124.05740622,6.58930493524,0.0,0.0,43.513341876,52.539744,32.6275754352,19.1805737297,4.83426,8.61274170551
 12/03  03:00:00,123.541088095,6.07144401247,0.0,0.0,43.513341876,52.539744,26.0356398078,21.1813798078,4.83426,0.02
 12/03  04:00:00,126.040118837,8.56409841172,0.0,0.0,43.513341876,52.539744,29.7913229392,24.9370629392,4.83426,0.02
 12/03  05:00:00,127.141112412,9.23111357483,0.0,0.0,43.513341876,52.539744,32.8031071728,27.9488471728,4.83426,0.02
 12/03  06:00:00,122.495922876,4.61451145877,0.0,0.0,43.513341876,52.539744,33.1445956356,28.2903356356,4.83426,0.02
 12/03  07:00:00,126.745770128,8.83615487953,0.0,0.0,43.513341876,52.539744,44.9874284648,31.5404394985,4.83426,8.61272896633
 12/03  08:00:00,104.46050646,4.61451145877,0.0,0.0,43.513341876,52.539744,29.15542838,24.30116838,4.83426,0.02
 12/03  09:00:00,104.340636851,4.49160923129,0.0,0.0,43.513341876,52.539744,28.8278466158,23.9735866158,4.83426,0.02
 12/03  10:00:00,104.479929272,4.61451145877,0.0,0.0,43.513341876,52.539744,27.7501578626,22.8958978626,4.83426,0.02
 12/03  11:00:00,104.337387038,4.49160923129,0.0,0.0,43.513341876,52.539744,42.7321570973,20.455318596,4.83426,17.4425785013
 12/03  12:00:00,105.196422552,4.4400295201,0.0,0.0,43.513341876,52.539744,30.6064498451,17.1134360127,4.83426,8.65875383244
 12/03  13:00:00,103.902875153,4.14264535395,0.0,0.0,43.513341876,52.539744,28.6757049962,15.182805008,4.83426,8.65863998818
 12/03  14:00:00,104.261179306,4.4400295201,0.0,0.0,43.513341876,52.539744,29.3983423509,15.9065381452,4.83426,8.65754420569
 12/03  15:00:00,103.979689312,4.14264535395,0.0,0.0,43.513341876,52.539744,30.5489552565,17.063624218,4.83426,8.65107103855
 12/03  16:00:00,104.43103111,4.61451145877,0.0,0.0,43.513341876,52.539744,28.0855280022,23.2312680022,4.83426,0.02
 12/03  17:00:00,116.063625739,4.49160923129,0.0,0.0,43.513341876,52.539744,34.509428204,29.655168204,4.83426,0.02
 12/03  18:00:00,122.166883387,4.61451145877,0.0,0.0,43.513341876,52.539744,49.8638364919,36.4178190312,4.83426,8.61175746066
 12/03  19:00:00,122.05033346,4.49160923129,0.0,0.0,43.513341876,52.539744,49.2082445251,44.3539845251,4.83426,0.02
 12/03  20:00:00,127.348009494,9.35401580231,0.0,0.0,43.513341876,52.539744,59.2064219814,54.3521619814,4.83426,0.02
 12/03  21:00:00,126.414140569,8.44119618424,0.0,0.0,43.513341876,52.539744,66.6588592143,61.8045992143,4.83426,0.02
 12/03  22:00:00,134.714583722,16.9056008327,0.0,0.0,43.513341876,52.539744,122.780518858,91.4749876657,4.83426,26.4712711925
 12/03  23:00:00,127.345383722,9.8630474873,0.0,0.0,43.513341876,52.539744,110.495972594,97.0489719775,4.83426,8.61274061613
 12/03  24:00:00,137.142955422,18.6637294518,0.0,0.0,43.513341876,52.539744,110.99457801,106.14031801,4.83426,0.02
 12/04  01:00:00,137.629746399,20.1264414696,0.0,0.0,43.513341876,52.539744,121.384229585,116.529969585,4.83426,0.02
 12/04  02:00:00,146.90408865,29.3948825645,0.0,0.0,43.513341876,52.539744,127.28547636,122.43121636,4.83426,0.02
 12/04  03:00:00,147.868352657,30.3459131604,0.0,0.0,43.513341876,52.539744,143.663083506,130.209288246,4.83426,8.61953526025
 12/04  04:00:00,136.149832832,18.6231087322,0.0,0.0,43.513341876,52.539744,138.28379796,133.42953796,4.83426,0.02
 12/04  05:00:00,150.117857,32.144662499,0.0,0.0,43.513341876,52.539744,147.987381698,143.133121698,4.83426,0.02
 12/04  06:00:00,153.402097586,35.4504343807,0.0,0.0,43.513341876,52.539744,162.257810565,148.803181294,4.83426,8.62036927113
 12/04  07:00:00,196.680749204,72.6688003453,0.0,0.0,43.513341876,53.238744,2919.9307046,2915.0764446,4.83426,0.02
 12/04  08:00:00,358.462219991,72.6688003453,0.0,0.0,220.879908,53.238744,2324.18953187,2292.97267547,4.83426,26.3825963958
 12/04  09:00:00,446.43573629,72.6688003453,0.0,0.0,220.879908,145.652643033,1983.48084447,1911.79010682,36.25695,35.4337876439
 12/04  10:00:00,446.326576005,72.6688003453,0.0,0.0,220.879908,145.652643033,1856.31265502,1775.24900935,36.25695,44.8066956634
 12/04  11:00:00,452.241134365,72.6688003453,0.0,0.0,220.879908,151.653867033,1766.91703531,1673.70260534,48.3426,44.8718299788
 12/04  12:00:00,453.22867789,72.6688003453,0.0,0.0,220.879908,151.653867033,1634.84807467,1541.45247538,48.3426,45.0529992886
 12/04  13:00:00,452.165419156,72.6688003453,0.0,0.0,220.879908,151.653867033,1549.39416136,1446.80260978,48.3426,54.2489515824
 12/04  14:00:00,446.172227356,72.6688003453,0.0,0.0,220.879908,145.652643033,1510.48484115,1431.9611123,24.1713,54.3524288416
 12/04  15:00:00,446.142723684,72.6688003453,0.0,0.0,220.879908,145.652643033,1485.3927933,1414.73535888,24.1713,46.4861344201
 12/04  16:00:00,438.278304864,72.6688003453,0.0,0.0,220.879908,137.835547516,1439.13994326,1382.07329468,4.83426,52.2323885841
 12/04  17:00:00,445.247897656,72.6688003453,0.0,0.0,220.879908,133.019064,1436.89255757,1396.42590031,4.83426,35.6323972594
 12/04  18:00:00,371.525663294,72.6688003453,0.0,0.0,220.879908,53.238744,1673.69399925,1633.23401275,4.83426,35.6257265017
 12/04  19:00:00,371.555575744,72.6688003453,0.0,0.0,220.879908,53.238744,1748.00105347,1698.45058036,4.83426,44.7162131041
 12/04  20:00:00,371.975405078,72.6688003453,0.0,0.0,220.879908,53.238744,1759.28387963,1737.07726673,4.83426,17.3723528955
 12/04  21:00:00,371.969700931,72.6688003453,0.0,0.0,220.879908,53.238744,1811.97085306,1798.45202649,4.83426,8.68456656601
 12/04  22:00:00,119.113763185,1.53544106031,0.0,0.0,43.513341876,52.539744,16.6342585486,3.11490355384,4.83426,8.68509499475
 12/04  23:00:00,119.463019219,2.05868281981,0.0,0.0,43.513341876,52.539744,17.1911375215,3.7101929459,4.83426,8.64668457556
 12/04  24:00:00,123.605927727,5.05895593892,0.0,0.0,43.513341876,52.539744,13.2412451191,8.38698511905,4.83426,0.02
 12/05  01:00:00,121.538886381,4.04716475114,0.0,0.0,43.513341876,52.539744,14.1733443946,9.31908439461,4.83426,0.02
 12/05  02:00:00,126.998118809,9.48249332622,0.0,0.0,43.513341876,52.539744,33.6897309951,20.2363743488,4.83426,8.61909664634
 12/05  03:00:00,125.026450842,7.52280126973,0.0,0.0,43.513341876,52.539744,26.2400236182,21.3857636182,4.83426,0.02
 12/05  04:00:00,131.569110726,14.0278928722,0.0,0.0,43.513341876,52.539744,45.4513057091,40.5970457091,4.83426,0.02
 12/05  05:00:00,132.843476677,13.1943955224,0.0,0.0,43.513341876,52.539744,53.4979732855,40.0449289511,4.83426,8.61878433449
 12/05  06:00:00,136.300999098,16.9528369175,0.0,0.0,43.513341876,52.539744,67.4806082729,62.6263482729,4.83426,0.02
 12/05  07:00:00,196.857699165,72.6688003453,0.0,0.0,43.513341876,53.238744,2552.23998725,2547.38572725,4.83426,0.02
 12/05  08:00:00,357.244483203,72.6688003453,0.0,0.0,220.879908,53.238744,1918.43648721,1887.22030078,4.83426,26.381926426
 12/05  09:00:00,446.180259584,72.6688003453,0.000831211866652,0.0,220.879908,145.652643033,1550.95598167,1479.2611457,36.25695,35.4378859693
 12/05  10:00:00,445.712591406,72.6688003453,0.00187916204318,0.0,220.879908,145.652643033,1326.26483599,1245.19428715,36.25695,44.8135988396
 12/05  11:00:00,450.652940396,72.6688003453,0.00128309520054,0.0,220.879908,151.653867033,1124.10984729,1030.89015586,48.3426,44.8770914267
 12/05  12:00:00,451.27541553,72.7152740676,0.0,0.0,220.879908,151.653867033,966.589811631,864.181544124,48.3426,54.0656675064
 12/05  13:00:00,450.198611491,72.8163022821,0.0,0.0,220.879908,151.653867033,869.473920244,766.899830441,48.3426,54.2314898028
 12/05  14:00:00,444.387430586,73.1083489819,0.0,0.0,220.879908,145.652643033,760.552766075,682.043731358,24.1713,54.3377347162
 12/05  15:00:00,444.268184678,73.0555641196,0.0,0.0,220.879908,145.652643033,702.248654756,633.242905144,24.1713,44.8344496123
 12/05  16:00:00,436.271224429,72.8814307553,0.0,0.0,220.879908,137.835547516,690.428955472,640.673888782,4.83426,44.9208066901
 12/05  17:00:00,443.048679637,72.6688003453,0.0,0.0,220.879908,133.019064,671.592112402,622.217484367,4.83426,44.5403680354
 12/05  18:00:00,369.408916403,72.6688003453,0.0,0.0,220.879908,53.238744,844.152240504,803.681593868,4.83426,35.6363866357
 12/05  19:00:00,369.658050228,72.6688003453,0.0,0.0,220.879908,53.238744,958.909039705,909.359314881,4.83426,44.7154648237
 12/05  20:00:00,369.958421741,72.6688003453,0.0,0.0,220.879908,53.238744,1017.76774987,1004.23693928,4.83426,8.69655058756
 12/05  21:00:00,370.012008423,72.6688003453,0.0,0.0,220.879908,53.238744,1013.80771699,1000.28787782,4.83426,8.68557916212
 12/05  22:00:00,117.386790328,0.0,0.0,0.0,43.513341876,52.539744,22.1831319542,0.0,4.83426,17.3488719542
 12/05  23:00:00,117.482252394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  24:00:00,118.534012934,0.0,0.0,0.0,43.513341876,52.539744,13.4695939982,0.0,4.83426,8.63533399816
 12/06  01:00:00,118.902642531,1.39585550937,0.0,0.0,43.513341876,52.539744,5.31694030844,0.462680308439,4.83426,0.02
 12/06  02:00:00,119.077336331,1.57033744805,0.0,0.0,43.513341876,52.539744,5.34416112955,0.489901129545,4.83426,0.02
 12/06  03:00:00,118.553507364,1.04689163203,0.0,0.0,43.513341876,52.539744,13.9516741746,0.497234427117,4.83426,8.62017974749
 12/06  04:00:00,119.238463501,1.74481938672,0.0,0.0,43.513341876,52.539744,5.83189609537,0.97763609537,4.83426,0.02
 12/06  05:00:00,119.300848732,1.39585550937,0.0,0.0,43.513341876,52.539744,5.83082176908,0.976561769076,4.83426,0.02
 12/06  06:00:00,121.789209902,3.91147561703,0.0,0.0,43.513341876,52.539744,15.7373642255,2.28270751326,4.83426,8.62039671224
 12/06  07:00:00,194.710534865,72.6688003453,0.0,0.0,43.513341876,53.238744,1880.4868542,1875.6325942,4.83426,0.02
 12/06  08:00:00,356.412422058,72.6688003453,0.0,0.0,220.879908,53.238744,1555.84681023,1524.62847722,4.83426,26.3840730114
 12/06  09:00:00,445.491605006,72.6688003453,0.00147518292179,0.0,220.879908,145.652643033,1325.66468637,1262.82427038,36.25695,26.5834659873
 12/06  10:00:00,444.989585692,72.6688003453,0.00211979118935,0.0,220.879908,145.652643033,1184.97969677,1103.90104076,36.25695,44.8217060135
 12/06  11:00:00,450.581671283,72.6688003453,0.00139705571191,0.0,220.879908,151.653867033,1104.56163183,1002.36129014,48.3426,53.8577416929
 12/06  12:00:00,451.610331832,72.7552908394,0.0,0.0,220.879908,151.653867033,1040.87271382,947.462782985,48.3426,45.0673308355
 12/06  13:00:00,450.858128474,72.8651175919,0.0,0.0,220.879908,151.653867033,1080.87641116,978.266942086,48.3426,54.2668690786
 12/06  14:00:00,445.171668489,73.1207072124,0.0,0.0,220.879908,145.652643033,1069.74800685,990.432097346,24.1713,55.144609508
 12/06  15:00:00,445.268837513,73.0910406156,0.0,0.0,220.879908,145.652643033,1105.14656323,1027.93433528,24.1713,53.0409279448
 12/06  16:00:00,437.82393789,72.8005068016,0.0,0.0,220.879908,137.835547516,1152.09699052,1102.33341017,4.83426,44.9293203503
 12/06  17:00:00,445.198854253,72.6688003453,0.0,0.0,220.879908,133.019064,1097.39888949,1056.92640787,4.83426,35.6382216189
 12/06  18:00:00,371.397176537,72.6688003453,0.0,0.0,220.879908,53.238744,1259.7729981,1210.3945821,4.83426,44.5441560002
 12/06  19:00:00,371.421715339,72.6688003453,0.0,0.0,220.879908,53.238744,1346.19316431,1305.57488988,4.83426,35.7840144225
 12/06  20:00:00,371.839454854,72.6688003453,0.0,0.0,220.879908,53.238744,1423.91143158,1401.70386285,4.83426,17.3733087235
 12/06  21:00:00,371.820397375,72.6688003453,0.0,0.0,220.879908,53.238744,1453.89409015,1440.37460512,4.83426,8.68522502677
 12/06  22:00:00,117.60174444,0.0,0.0,0.0,43.513341876,52.539744,13.5196386123,0.0,4.83426,8.68537861231
 12/06  23:00:00,119.164624719,1.74481938672,0.0,0.0,43.513341876,52.539744,13.9443826467,0.463082323731,4.83426,8.64704032295
 12/06  24:00:00,119.931290674,1.39585550937,0.0,0.0,43.513341876,52.539744,5.36906479416,0.514804794159,4.83426,0.02
 12/07  01:00:00,119.241237633,1.74481938672,0.0,0.0,43.513341876,52.539744,14.583242268,1.12857752924,4.83426,8.62040473877
 12/07  02:00:00,122.206620161,4.70999206158,0.0,0.0,43.513341876,52.539744,7.07611247647,2.22185247647,4.83426,0.02
 12/07  03:00:00,121.895542722,4.39612862848,0.0,0.0,43.513341876,52.539744,9.02754059077,4.17328059077,4.83426,0.02
 12/07  04:00:00,125.760126873,8.26462031923,0.0,0.0,43.513341876,52.539744,20.4412386678,6.98650901692,4.83426,8.62046965086
 12/07  05:00:00,126.593113118,8.66168253766,0.0,0.0,43.513341876,52.539744,15.800863716,10.946603716,4.83426,0.02
 12/07  06:00:00,129.879325537,11.977232055,0.0,0.0,43.513341876,52.539744,20.9272443008,16.0729843008,4.83426,0.02
 12/07  07:00:00,195.703861048,72.6688003453,0.0,0.0,43.513341876,53.238744,2524.69782607,2511.24304559,4.83426,8.62052047083
 12/07  08:00:00,357.076707018,72.6688003453,0.0,0.0,220.879908,53.238744,2051.24810777,2028.81635744,4.83426,17.5974903381
 12/07  09:00:00,446.165681988,72.6688003453,0.0,0.0,220.879908,145.652643033,1653.45558414,1581.7529105,36.25695,35.4457236356
 12/07  10:00:00,446.182898966,72.6688003453,0.0016489322531,0.0,220.879908,145.652643033,1453.54210456,1372.46008611,36.25695,44.8250684524
 12/07  11:00:00,451.93388495,72.6688003453,0.00123449340796,0.0,220.879908,151.653867033,1322.2333695,1229.00572925,48.3426,44.8850402457
 12/07  12:00:00,451.821530077,72.7148781272,0.0,0.0,220.879908,151.653867033,1084.75030761,982.309303388,48.3426,54.0984042208
 12/07  13:00:00,450.476024132,72.8683064676,0.0,0.0,220.879908,151.653867033,948.066500726,845.457271864,48.3426,54.2666288619
 12/07  14:00:00,444.344589539,72.8690620486,0.0,0.0,220.879908,145.652643033,892.466529441,813.922125946,24.1713,54.3731034947
 12/07  15:00:00,444.458412585,73.0705881921,0.0,0.0,220.879908,145.652643033,840.447391169,771.431015742,24.1713,44.8450754268
 12/07  16:00:00,436.465827652,72.8908750014,0.0,0.0,220.879908,137.835547516,826.793547237,768.04476687,4.83426,53.914520367
 12/07  17:00:00,443.392238099,72.6688003453,0.0,0.0,220.879908,133.019064,825.527007223,785.047396725,4.83426,35.645350498
 12/07  18:00:00,369.959044776,72.6688003453,0.0,0.0,220.879908,53.238744,1015.77889197,974.170503123,4.83426,36.7741288501
 12/07  19:00:00,370.313734391,72.6688003453,0.0,0.0,220.879908,53.238744,1085.71947295,1037.2923611,4.83426,43.5928518503
 12/07  20:00:00,370.535882922,72.6688003453,0.0,0.0,220.879908,53.238744,1007.76043908,985.5522166,4.83426,17.3739624823
 12/07  21:00:00,370.432613347,72.6688003453,0.0,0.0,220.879908,53.238744,1012.56027526,999.041256906,4.83426,8.68475835212
 12/07  22:00:00,117.657827772,0.0,0.0,0.0,43.513341876,52.539744,13.5198985587,0.0,4.83426,8.68563855869
 12/07  23:00:00,117.439618168,0.0,0.0,0.0,43.513341876,52.539744,13.4815544683,0.0,4.83426,8.64729446831
 12/07  24:00:00,118.875306226,0.348963877343,0.0,0.0,43.513341876,52.539744,5.00771700669,0.153457006688,4.83426,0.02
 12/08  01:00:00,119.065935018,1.57033744805,0.0,0.0,43.513341876,52.539744,13.8857317304,0.430955285303,4.83426,8.62051644509
 12/08  02:00:00,118.717354509,1.2213735707,0.0,0.0,43.513341876,52.539744,5.31098912689,0.45672912689,4.83426,0.02
 12/08  03:00:00,119.234771564,1.74481938672,0.0,0.0,43.513341876,52.539744,5.71000917244,0.855749172443,4.83426,0.02
 12/08  04:00:00,120.725518294,3.23874888717,0.0,0.0,43.513341876,52.539744,15.2909729409,1.83793074944,4.83426,8.61878219147
 12/08  05:00:00,123.896551153,4.28693721334,0.0,0.0,43.513341876,52.539744,7.91155684199,3.05729684199,4.83426,0.02
 12/08  06:00:00,123.982278832,4.70999206158,0.0,0.0,43.513341876,52.539744,9.05308035238,4.19882035238,4.83426,0.02
 12/08  07:00:00,195.791388323,72.6688003453,0.0,0.0,43.513341876,53.238744,2155.65234866,2150.79808866,4.83426,0.02
 12/08  08:00:00,356.89804799,72.6688003453,0.0,0.0,220.879908,53.238744,1786.87625441,1755.65048004,4.83426,26.3915143728
 12/08  09:00:00,445.973225542,72.6688003453,0.00100927668139,0.0,220.879908,145.652643033,1398.43773479,1326.72884193,36.25695,35.4519428622
 12/08  10:00:00,444.764977251,72.6737092751,0.00225735174754,0.0,220.879908,145.652643033,1111.43970075,1030.35018913,36.25695,44.8325616213
 12/08  11:00:00,450.337820473,72.8527915918,0.00151299266322,0.0,220.879908,151.653867033,920.541705158,827.310170829,48.3426,44.8889343287
 12/08  12:00:00,451.865876855,73.6110845746,0.0,0.0,220.879908,151.653867033,754.30938293,651.863130801,48.3426,54.1036521282
 12/08  13:00:00,451.676209478,74.4815909043,0.0,0.0,220.879908,151.653867033,627.116718174,524.500539019,48.3426,54.273579155
 12/08  14:00:00,446.112658914,74.9313777382,0.0,0.0,220.879908,145.652643033,555.081740421,476.529359643,24.1713,54.3810807781
 12/08  15:00:00,446.002366976,74.842802823,0.0,0.0,220.879908,145.652643033,529.886684225,460.864498583,24.1713,44.8508856411
 12/08  16:00:00,437.466850917,74.1549580037,0.0,0.0,220.879908,137.835547516,522.482979587,463.726304645,4.83426,53.922414942
 12/08  17:00:00,443.025071538,72.7822319883,0.0,0.0,220.879908,133.019064,492.11841986,451.634318686,4.83426,35.6498411745
 12/08  18:00:00,369.228918266,72.6688003453,0.0,0.0,220.879908,53.238744,722.466154271,673.080808451,4.83426,44.5510858199
 12/08  19:00:00,369.498954433,72.6688003453,0.0,0.0,220.879908,53.238744,876.545711574,835.919817312,4.83426,35.791634262
 12/08  20:00:00,369.89514359,72.6688003453,0.0,0.0,220.879908,53.238744,998.273413367,976.065291624,4.83426,17.3738617432
 12/08  21:00:00,370.306375616,72.6688003453,0.0,0.0,220.879908,53.238744,1053.6507168,1040.13095874,4.83426,8.68549805894
 12/08  22:00:00,117.364038294,0.0,0.0,0.0,43.513341876,52.539744,13.5188387168,0.0,4.83426,8.68457871677
 12/08  23:00:00,117.464421773,0.0,0.0,0.0,43.513341876,52.539744,13.4814327395,0.0,4.83426,8.64717273946
 12/08  24:00:00,118.541135011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  01:00:00,117.506424481,0.0,0.0,0.0,43.513341876,52.539744,13.447103208,0.0,4.83426,8.61284320797
 12/09  02:00:00,117.505166877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  03:00:00,118.546313878,1.04689163203,0.0,0.0,43.513341876,52.539744,5.10187055186,0.247610551861,4.83426,0.02
 12/09  04:00:00,118.897129277,1.39585550937,0.0,0.0,43.513341876,52.539744,5.26668938724,0.412429387243,4.83426,0.02
 12/09  05:00:00,119.662521823,1.74481938672,0.0,0.0,43.513341876,52.539744,5.32523775933,0.470977759328,4.83426,0.02
 12/09  06:00:00,120.089745344,2.20786602923,0.0,0.0,43.513341876,52.539744,14.1304156374,0.683280568617,4.83426,8.61287506881
 12/09  07:00:00,122.157344061,4.24798046843,0.0,0.0,43.513341876,52.539744,6.3063220988,1.4520620988,4.83426,0.02
 12/09  08:00:00,106.009299003,3.16595461041,0.0,0.0,43.513341876,52.539744,5.90073733642,1.04647733642,4.83426,0.02
 12/09  09:00:00,102.873600276,2.96183153473,0.0,0.0,43.513341876,52.539744,5.8273708432,0.973110843196,4.83426,0.02
 12/09  10:00:00,100.877485941,0.872409693359,0.0,0.0,43.513341876,52.539744,5.15502054117,0.300760541167,4.83426,0.02
 12/09  11:00:00,100.043163899,0.0,0.0,0.0,43.513341876,52.539744,22.2812682405,0.0,4.83426,17.4470082405
 12/09  12:00:00,100.929820669,0.0,0.0,0.0,43.513341876,52.539744,13.4941703062,0.0,4.83426,8.65991030623
 12/09  13:00:00,100.074627854,0.0,0.0,0.0,43.513341876,52.539744,13.4941760026,0.0,4.83426,8.6599160026
 12/09  14:00:00,100.189007704,0.0,0.0,0.0,43.513341876,52.539744,13.4860437463,0.0,4.83426,8.6517837463
 12/09  15:00:00,100.224705643,0.0,0.0,0.0,43.513341876,52.539744,13.4860367968,0.0,4.83426,8.65177679682
 12/09  16:00:00,100.175103395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  17:00:00,111.840644548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  18:00:00,117.765101711,0.0,0.0,0.0,43.513341876,52.539744,13.4472092353,0.0,4.83426,8.61294923532
 12/09  19:00:00,117.75546791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  20:00:00,118.174090258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  21:00:00,118.124539545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  22:00:00,117.890002811,0.0,0.0,0.0,43.513341876,52.539744,40.1366507328,0.0,4.83426,35.3023907328
 12/09  23:00:00,117.527404843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  24:00:00,118.469503904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  01:00:00,118.557952498,1.04689163203,0.0,0.0,43.513341876,52.539744,5.13502665693,0.280766656931,4.83426,0.02
 12/10  02:00:00,118.552665574,1.04689163203,0.0,0.0,43.513341876,52.539744,5.17921750878,0.324957508784,4.83426,0.02
 12/10  03:00:00,119.642500224,2.15800283241,0.0,0.0,43.513341876,52.539744,14.0108403535,0.563651944046,4.83426,8.61292840944
 12/10  04:00:00,121.685706197,4.20573325601,0.0,0.0,43.513341876,52.539744,6.04735698437,1.19309698437,4.83426,0.02
 12/10  05:00:00,122.154829407,4.26554758143,0.0,0.0,43.513341876,52.539744,6.19313236999,1.33887236999,4.83426,0.02
 12/10  06:00:00,122.68174049,4.84057310863,0.0,0.0,43.513341876,52.539744,7.46756430154,2.61330430154,4.83426,0.02
 12/10  07:00:00,122.141466657,4.26554758143,0.0,0.0,43.513341876,52.539744,7.90814653545,3.05388653545,4.83426,0.02
 12/10  08:00:00,107.656399841,4.84057310863,0.0,0.0,43.513341876,52.539744,8.18979304729,3.33553304729,4.83426,0.02
 12/10  09:00:00,104.142398058,4.26554758143,0.0,0.0,43.513341876,52.539744,16.1347134845,2.67977192673,4.83426,8.62068155779
 12/10  10:00:00,103.979257407,4.00518356442,0.0,0.0,43.513341876,52.539744,7.07849797708,2.22423797708,4.83426,0.02
 12/10  11:00:00,100.809535562,0.793408357496,0.0,0.0,43.513341876,52.539744,22.6311876652,0.350345777575,4.83426,17.4465818876
 12/10  12:00:00,100.897062428,0.0,0.0,0.0,43.513341876,52.539744,13.4938462697,0.0,4.83426,8.65958626971
 12/10  13:00:00,100.039368409,0.0,0.0,0.0,43.513341876,52.539744,13.4938728783,0.0,4.83426,8.65961287832
 12/10  14:00:00,100.128053447,0.0,0.0,0.0,43.513341876,52.539744,13.4938972169,0.0,4.83426,8.65963721689
 12/10  15:00:00,100.136988432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  16:00:00,100.079558299,0.0,0.0,0.0,43.513341876,52.539744,13.4862541474,0.0,4.83426,8.65199414741
 12/10  17:00:00,111.784201017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  18:00:00,117.728543417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  19:00:00,117.7139842,0.0,0.0,0.0,43.513341876,52.539744,13.447156001,0.0,4.83426,8.612896001
 12/10  20:00:00,118.121482146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  21:00:00,118.07365756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  22:00:00,117.860304376,0.0,0.0,0.0,43.513341876,52.539744,31.315136796,0.0,4.83426,26.480876796
 12/10  23:00:00,117.510548443,0.0,0.0,0.0,43.513341876,52.539744,13.4471309939,0.0,4.83426,8.61287099387
 12/10  24:00:00,119.496084722,1.04689163203,0.0,0.0,43.513341876,52.539744,5.26000431294,0.405744312943,4.83426,0.02
 12/11  01:00:00,120.325832687,2.83838036498,0.0,0.0,43.513341876,52.539744,5.93318756163,1.07892756163,4.83426,0.02
 12/11  02:00:00,122.029391034,4.55306034503,0.0,0.0,43.513341876,52.539744,6.75306790799,1.89880790799,4.83426,0.02
 12/11  03:00:00,121.232340566,3.76349139732,0.0,0.0,43.513341876,52.539744,15.6685992262,2.2137405723,4.83426,8.62059865389
 12/11  04:00:00,122.536862293,5.05895593892,0.0,0.0,43.513341876,52.539744,8.30142748723,3.44716748723,4.83426,0.02
 12/11  05:00:00,121.943147142,4.04716475114,0.0,0.0,43.513341876,52.539744,8.67742159285,3.82316159285,4.83426,0.02
 12/11  06:00:00,122.92183417,5.05895593892,0.0,0.0,43.513341876,52.539744,19.6985522164,6.24362443181,4.83426,8.62066778463
 12/11  07:00:00,194.0610688,72.6688003453,0.000675100633714,0.0,43.513341876,53.238744,1908.40223653,1903.54797653,4.83426,0.02
 12/11  08:00:00,355.633995006,72.6688003453,0.0,0.0,220.879908,53.238744,1481.05551529,1449.82565221,4.83426,26.3956030738
 12/11  09:00:00,444.321027262,72.6688003453,0.00299651905328,0.0,220.879908,145.652643033,1095.13277895,1023.41751579,36.25695,35.4583131635
 12/11  10:00:00,443.999229289,72.7503912699,0.00290188363369,0.0,220.879908,145.652643033,787.824604936,706.715840331,36.25695,44.8518146053
 12/11  11:00:00,450.449618605,73.3311039359,0.00177471539629,0.0,220.879908,151.653867033,593.901582648,500.639711253,48.3426,44.9192713951
 12/11  12:00:00,452.63324905,74.6212437869,0.0,0.0,220.879908,151.653867033,416.882755896,314.429935898,48.3426,54.1102199985
 12/11  13:00:00,472.633979894,75.7292437886,19.4963283741,0.0,220.879908,151.653867033,304.411543001,201.786176979,48.3426,54.2827660219
 12/11  14:00:00,503.985043853,76.56455807,55.4839009605,0.0,220.879908,145.652643033,244.125730948,165.558377634,24.1713,54.3960533135
 12/11  15:00:00,541.296090542,76.6830286656,92.3541868835,0.0,220.879908,145.652643033,189.393611155,120.351549312,24.1713,44.8707618432
 12/11  16:00:00,524.315305574,75.8118642444,84.2683130208,0.0,220.879908,137.835547516,165.552384579,106.783154034,4.83426,53.934970545
 12/11  17:00:00,470.90036888,73.3034646988,27.1110941402,0.0,220.879908,133.019064,102.844519401,62.3502658438,4.83426,35.6599935568
 12/11  18:00:00,369.043220509,72.6985868511,0.0,0.0,220.879908,53.238744,245.098127309,204.602542188,4.83426,35.6613251213
 12/11  19:00:00,369.026217563,72.6688003453,0.0,0.0,220.879908,53.238744,361.282601426,311.694119016,4.83426,44.7542224098
 12/11  20:00:00,369.456628878,72.6688003453,0.0,0.0,220.879908,53.238744,444.82422867,422.61384556,4.83426,17.3761231099
 12/11  21:00:00,369.459671621,72.6688003453,0.0,0.0,220.879908,53.238744,510.375668421,496.855598498,4.83426,8.68580992316
