Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/11  22:00:00,117.864445715,0.0,0.0,0.0,43.513341876,52.539744,13.5202634489,0.0,4.83426,8.68600344889
 12/11  23:00:00,117.620506396,0.0,0.0,0.0,43.513341876,52.539744,13.4815374227,0.0,4.83426,8.64727742266
 12/11  24:00:00,118.623803775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  01:00:00,117.659384625,0.0,0.0,0.0,43.513341876,52.539744,13.4549720185,0.0,4.83426,8.62071201848
 12/12  02:00:00,117.64377824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  03:00:00,117.625661793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  04:00:00,117.614444341,0.0,0.0,0.0,43.513341876,52.539744,13.4547645233,0.0,4.83426,8.62050452333
 12/12  05:00:00,119.725071171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  06:00:00,119.38268651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/12  07:00:00,192.884407923,72.6688003453,0.0,0.0,43.513341876,53.238744,1342.63226023,1329.17735245,4.83426,8.62064778155
 12/12  08:00:00,354.65494817,72.6688003453,0.0,0.0,220.879908,53.238744,1101.79276048,1079.35552222,4.83426,17.6029782619
 12/12  09:00:00,443.930632687,72.6771285805,0.00218619299476,0.0,220.879908,145.652643033,855.651801132,783.932953014,36.25695,35.4618981175
 12/12  10:00:00,444.040482311,72.8446962364,0.00329748888813,0.0,220.879908,145.652643033,676.481293937,595.372893427,36.25695,44.8514505097
 12/12  11:00:00,450.995038767,73.8424979253,0.00238374677932,0.0,220.879908,151.653867033,475.090426294,372.849536617,48.3426,53.8982896763
 12/12  12:00:00,483.722034096,74.9208180739,30.3397379258,0.0,220.879908,151.653867033,288.23179868,194.788338014,48.3426,45.1008606652
 12/12  13:00:00,495.94810915,73.8091655916,44.3191532792,0.0,220.879908,151.653867033,272.381696262,166.648160348,48.3426,57.3909359146
 12/12  14:00:00,495.259538806,73.6164622539,49.6294387904,0.0,220.879908,145.652643033,257.765237101,173.209846433,24.1713,60.3840906675
 12/12  15:00:00,489.025863904,73.5750541007,43.5112973007,0.0,220.879908,145.652643033,246.744380222,177.697984031,24.1713,44.8750961913
 12/12  16:00:00,442.907326115,73.4666905962,5.99597917287,0.0,220.879908,137.835547516,269.825650366,220.032889951,4.83426,44.9585004149
 12/12  17:00:00,443.024170815,72.6840298425,0.0,0.0,220.879908,133.019064,493.991878576,444.583503878,4.83426,44.5741146985
 12/12  18:00:00,369.594023509,72.6688003453,0.0,0.0,220.879908,53.238744,912.752691053,872.253565894,4.83426,35.6648651587
 12/12  19:00:00,370.003862551,72.6688003453,0.0,0.0,220.879908,53.238744,1025.90388925,976.308927473,4.83426,44.7607017815
 12/12  20:00:00,370.018380198,72.6688003453,0.0,0.0,220.879908,53.238744,967.464435182,945.254580731,4.83426,17.3755944513
 12/12  21:00:00,369.821575348,72.6688003453,0.0,0.0,220.879908,53.238744,911.004191486,897.483795193,4.83426,8.6861362933
 12/12  22:00:00,117.428859585,0.0,0.0,0.0,43.513341876,52.539744,13.5206029758,0.0,4.83426,8.68634297581
 12/12  23:00:00,117.522203124,0.0,0.0,0.0,43.513341876,52.539744,13.4819466873,0.0,4.83426,8.64768668728
 12/12  24:00:00,118.576663982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  01:00:00,117.578150839,0.0,0.0,0.0,43.513341876,52.539744,13.454788065,0.0,4.83426,8.62052806502
 12/13  02:00:00,117.556710584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  03:00:00,117.52322481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  04:00:00,117.512789306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  05:00:00,117.933873921,0.0,0.0,0.0,43.513341876,52.539744,13.4549516497,0.0,4.83426,8.62069164972
 12/13  06:00:00,117.899207489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/13  07:00:00,194.428285024,72.6688003453,0.0,0.0,43.513341876,53.238744,1888.9184498,1884.0641898,4.83426,0.02
 12/13  08:00:00,356.748023646,72.6688003453,0.0,0.0,220.879908,53.238744,1655.83803117,1624.6048038,4.83426,26.3989673678
 12/13  09:00:00,446.101913239,72.6688003453,0.000899232348163,0.0,220.879908,145.652643033,1392.46050712,1320.7364081,36.25695,35.4671490174
 12/13  10:00:00,445.774142927,72.7181151488,0.00180252412524,0.0,220.879908,145.652643033,1237.49909781,1156.38519092,36.25695,44.8569568867
 12/13  11:00:00,451.231058462,72.938173568,0.00121196720653,0.0,220.879908,151.653867033,1145.10113531,1042.85969085,48.3426,53.8988444512
 12/13  12:00:00,453.020907336,73.7144002283,0.0,0.0,220.879908,151.653867033,1093.8248941,1000.3572513,48.3426,45.1250427969
 12/13  13:00:00,452.027484777,73.8475421159,0.0,0.0,220.879908,151.653867033,1067.37956431,964.710495327,48.3426,54.3264689877
 12/13  14:00:00,445.986986272,73.7541200984,0.0,0.0,220.879908,145.652643033,1095.24582243,1007.58944395,24.1713,63.4850784855
 12/13  15:00:00,445.879072274,73.5933560674,0.0,0.0,220.879908,145.652643033,1090.37782575,1021.32533395,24.1713,44.881191799
 12/13  16:00:00,437.863770788,73.221983265,0.0,0.0,220.879908,137.835547516,1075.48162454,1025.67748022,4.83426,44.9698843179
 12/13  17:00:00,444.703653631,72.668810903,0.0,0.0,220.879908,133.019064,1035.75533753,986.340888952,4.83426,44.5801885831
 12/13  18:00:00,371.40288656,72.6688003453,0.0,0.0,220.879908,53.238744,1169.82363926,1129.31968584,4.83426,35.6696934153
 12/13  19:00:00,371.414014808,72.6688003453,0.0,0.0,220.879908,53.238744,1235.787559,1186.18791027,4.83426,44.765388728
 12/13  20:00:00,371.817372081,72.6688003453,0.0,0.0,220.879908,53.238744,1250.49884275,1236.96657847,4.83426,8.69800427952
 12/13  21:00:00,371.797002611,72.6688003453,0.0,0.0,220.879908,53.238744,1335.74654359,1313.55883889,4.83426,17.3534446958
 12/13  22:00:00,117.623821479,0.0,0.0,0.0,43.513341876,52.539744,13.5213699045,0.0,4.83426,8.68710990449
 12/13  23:00:00,117.429791164,0.0,0.0,0.0,43.513341876,52.539744,13.4818469207,0.0,4.83426,8.6475869207
 12/13  24:00:00,118.532875753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  01:00:00,118.543294767,1.04689163203,0.0,0.0,43.513341876,52.539744,5.07131532391,0.217055323912,4.83426,0.02
 12/14  02:00:00,118.898871353,1.39585550937,0.0,0.0,43.513341876,52.539744,13.8069739556,0.35198455971,4.83426,8.6207293959
 12/14  03:00:00,120.936367349,3.4380400473,0.0,0.0,43.513341876,52.539744,5.5927153281,0.738455328096,4.83426,0.02
 12/14  04:00:00,121.83824495,4.34346107124,0.0,0.0,43.513341876,52.539744,6.18207107717,1.32781107717,4.83426,0.02
 12/14  05:00:00,122.31372001,4.39612862848,0.0,0.0,43.513341876,52.539744,15.195981395,1.74250702629,4.83426,8.61921436867
 12/14  06:00:00,126.547130971,8.65957901453,0.0,0.0,43.513341876,52.539744,9.02003404632,4.16577404632,4.83426,0.02
 12/14  07:00:00,195.043230297,72.6688003453,0.0,0.0,43.513341876,53.238744,2137.13492457,2132.28066457,4.83426,0.02
 12/14  08:00:00,356.883739763,72.6688003453,0.0,0.0,220.879908,53.238744,1819.53869635,1788.30407643,4.83426,26.4003599285
 12/14  09:00:00,446.123293125,72.6688003453,0.0,0.0,220.879908,145.652643033,1521.08718078,1449.36131793,36.25695,35.4689128509
 12/14  10:00:00,446.147497094,72.6688003453,0.00181721373429,0.0,220.879908,145.652643033,1371.85025809,1290.73088821,36.25695,44.862419883
 12/14  11:00:00,451.324960833,72.6897825996,0.00124018589457,0.0,220.879908,151.653867033,1219.20667283,1116.95785237,48.3426,53.9062204614
 12/14  12:00:00,451.866927123,72.8335581817,0.0,0.0,220.879908,151.653867033,1066.15288687,972.681277566,48.3426,45.1290093067
 12/14  13:00:00,450.717028192,72.8354084492,0.0,0.0,220.879908,151.653867033,1045.17907217,942.499762768,48.3426,54.3367094032
 12/14  14:00:00,444.602494212,72.714109425,0.0,0.0,220.879908,145.652643033,1060.90962795,973.249441312,24.1713,63.4888866367
 12/14  15:00:00,444.575408078,72.703640916,0.0,0.0,220.879908,145.652643033,1041.72108797,972.659869592,24.1713,44.8899183788
 12/14  16:00:00,436.698721722,72.6936099087,0.0,0.0,220.879908,137.835547516,973.6512888,923.84668937,4.83426,44.97033943
 12/14  17:00:00,443.56935886,72.6688003453,0.0,0.0,220.879908,133.019064,861.816128413,812.396912023,4.83426,44.5849563895
 12/14  18:00:00,369.982857299,72.6688003453,0.0,0.0,220.879908,53.238744,1002.47734723,961.973959678,4.83426,35.6691275528
 12/14  19:00:00,370.175605163,72.6688003453,0.0,0.0,220.879908,53.238744,1051.76055023,1002.15657988,4.83426,44.7697103438
 12/14  20:00:00,370.582645121,72.6688003453,0.0,0.0,220.879908,53.238744,1026.3759572,1004.16370316,4.83426,17.3779940453
 12/14  21:00:00,370.558262707,72.6688003453,0.0,0.0,220.879908,53.238744,1029.84493689,1016.32333532,4.83426,8.68734157511
 12/14  22:00:00,117.705922126,0.0,0.0,0.0,43.513341876,52.539744,13.5218515518,0.0,4.83426,8.68759155176
 12/14  23:00:00,117.503849332,0.0,0.0,0.0,43.513341876,52.539744,13.4822100973,0.0,4.83426,8.64795009726
 12/14  24:00:00,118.576713854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  01:00:00,117.578826771,0.0,0.0,0.0,43.513341876,52.539744,13.4550325985,0.0,4.83426,8.62077259852
 12/15  02:00:00,117.578714753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  03:00:00,117.587156826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  04:00:00,117.60028511,0.0,0.0,0.0,43.513341876,52.539744,13.4548729386,0.0,4.83426,8.62061293862
 12/15  05:00:00,119.72511211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  06:00:00,119.402662314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  07:00:00,192.793821993,72.6688003453,0.0,0.0,43.513341876,53.238744,1072.42224947,1067.56798947,4.83426,0.02
 12/15  08:00:00,357.468649084,72.6688003453,0.0,0.0,220.879908,53.238744,920.502062794,889.262173743,4.83426,26.4056290514
 12/15  09:00:00,443.904838079,72.6688003453,0.00208000932415,0.0,220.879908,145.652643033,865.343885289,793.614819117,36.25695,35.4721161714
 12/15  10:00:00,443.970686988,72.6688003453,0.00245841462726,0.0,220.879908,145.652643033,879.095558482,797.970626222,36.25695,44.8679822597
 12/15  11:00:00,450.120560479,72.6688003453,0.00154236670312,0.0,220.879908,151.653867033,984.994477278,882.731132169,48.3426,53.9207451091
 12/15  12:00:00,451.246363098,72.6688003453,0.0,0.0,220.879908,151.653867033,1005.80174043,903.833313269,48.3426,53.6258271586
 12/15  13:00:00,450.347756247,72.6688003453,0.0,0.0,220.879908,151.653867033,1015.39376386,912.235238414,48.3426,54.8159254489
 12/15  14:00:00,444.440384938,72.6688003453,0.0,0.0,220.879908,145.652643033,1024.17788784,945.5815488,24.1713,54.4250390368
 12/15  15:00:00,444.427593661,72.6688003453,0.0,0.0,220.879908,145.652643033,1004.22540978,935.16046518,24.1713,44.8936446001
 12/15  16:00:00,436.562256747,72.6688003453,0.0,0.0,220.879908,137.835547516,943.021005446,884.222533266,4.83426,53.96421218
 12/15  17:00:00,443.635353279,72.6688003453,0.0,0.0,220.879908,133.019064,875.50461278,834.994853769,4.83426,35.6754990117
 12/15  18:00:00,370.085758177,72.6688003453,0.0,0.0,220.879908,53.238744,1028.89650921,979.475404507,4.83426,44.5868447031
 12/15  19:00:00,370.34878158,72.6688003453,0.0,0.0,220.879908,53.238744,1081.96114477,1032.35290026,4.83426,44.7739845062
 12/15  20:00:00,370.640539559,72.6688003453,0.0,0.0,220.879908,53.238744,1094.86236905,1081.32862989,4.83426,8.69947915586
 12/15  21:00:00,371.094627744,72.6688003453,0.0,0.0,220.879908,53.238744,1150.74331897,1137.22229998,4.83426,8.6867589892
 12/15  22:00:00,117.346426284,0.0,0.0,0.0,43.513341876,52.539744,13.5211632857,0.0,4.83426,8.68690328574
 12/15  23:00:00,117.454066459,0.0,0.0,0.0,43.513341876,52.539744,13.4820410818,0.0,4.83426,8.64778108178
 12/15  24:00:00,118.543240965,0.0,0.0,0.0,43.513341876,52.539744,13.4705885399,0.0,4.83426,8.63632853988
 12/16  01:00:00,117.508192385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  02:00:00,117.505080135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  03:00:00,117.498188635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  04:00:00,118.191264044,0.697927754687,0.0,0.0,43.513341876,52.539744,4.99715677774,0.142896777742,4.83426,0.02
 12/16  05:00:00,118.962966139,1.04689163203,0.0,0.0,43.513341876,52.539744,13.6425815771,0.195266378158,4.83426,8.61305519894
 12/16  06:00:00,119.278958409,1.39585550937,0.0,0.0,43.513341876,52.539744,5.12062366398,0.266363663976,4.83426,0.02
 12/16  07:00:00,119.9898379,2.08136914586,0.0,0.0,43.513341876,52.539744,5.37279647064,0.518536470641,4.83426,0.02
 12/16  08:00:00,108.103043521,2.2770656501,0.0,0.0,43.513341876,52.539744,5.29732178744,0.443061787437,4.83426,0.02
 12/16  09:00:00,101.240760043,1.39585550937,0.0,0.0,43.513341876,52.539744,5.1155409658,0.261280965798,4.83426,0.02
 12/16  10:00:00,100.915194868,1.04689163203,0.0,0.0,43.513341876,52.539744,13.6600762212,0.204870409502,4.83426,8.62094581172
 12/16  11:00:00,100.561632359,0.697927754687,0.0,0.0,43.513341876,52.539744,22.4233588968,0.137103031278,4.83426,17.4519958655
 12/16  12:00:00,101.497910795,0.697927754687,0.0,0.0,43.513341876,52.539744,4.94569126944,0.091431269444,4.83426,0.02
 12/16  13:00:00,99.8122476873,0.0,0.0,0.0,43.513341876,52.539744,13.4954496374,0.0,4.83426,8.66118963735
 12/16  14:00:00,99.8854135562,0.0,0.0,0.0,43.513341876,52.539744,13.4866458239,0.0,4.83426,8.65238582387
 12/16  15:00:00,99.9132161238,0.0,0.0,0.0,43.513341876,52.539744,13.4867940865,0.0,4.83426,8.65253408651
 12/16  16:00:00,99.8902804217,0.0,0.0,0.0,43.513341876,52.539744,13.4869207287,0.0,4.83426,8.65266072868
 12/16  17:00:00,111.629092755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  18:00:00,118.643036444,1.04689163203,0.0,0.0,43.513341876,52.539744,5.03721198482,0.182951984819,4.83426,0.02
 12/16  19:00:00,120.007369259,2.41253804718,0.0,0.0,43.513341876,52.539744,5.38283089018,0.528570890177,4.83426,0.02
 12/16  20:00:00,121.261163367,3.25375639364,0.0,0.0,43.513341876,52.539744,5.67492242973,0.820662429732,4.83426,0.02
 12/16  21:00:00,122.643913803,4.66609116996,0.0,0.0,43.513341876,52.539744,14.9411834474,1.493748522,4.83426,8.61317492543
 12/16  22:00:00,121.837480468,4.04716475114,0.0,0.0,43.513341876,52.539744,33.3420247181,2.00739089368,4.83426,26.5003738244
 12/16  23:00:00,122.530530176,5.05895593892,0.0,0.0,43.513341876,52.539744,8.39691301327,3.54265301327,4.83426,0.02
 12/16  24:00:00,122.493531443,4.04716475114,0.0,0.0,43.513341876,52.539744,8.74725827871,3.89299827871,4.83426,0.02
 12/17  01:00:00,122.539493175,5.05895593892,0.0,0.0,43.513341876,52.539744,20.1323137055,6.6866334614,4.83426,8.61142024412
 12/17  02:00:00,121.52076239,4.04716475114,0.0,0.0,43.513341876,52.539744,11.6190770214,6.76481702135,4.83426,0.02
 12/17  03:00:00,122.540880926,5.05895593892,0.0,0.0,43.513341876,52.539744,15.5326895224,10.6784295224,4.83426,0.02
 12/17  04:00:00,121.519566346,4.04716475114,0.0,0.0,43.513341876,52.539744,14.8622051219,10.0079451219,4.83426,0.02
 12/17  05:00:00,125.075756188,7.16540231383,0.0,0.0,43.513341876,52.539744,20.7772742824,15.9230142824,4.83426,0.02
 12/17  06:00:00,123.505675434,5.62699953232,0.0,0.0,43.513341876,52.539744,27.1826290277,13.7354921926,4.83426,8.61287683507
 12/17  07:00:00,125.088276441,7.16540231383,0.0,0.0,43.513341876,52.539744,25.5841368162,20.7298768162,4.83426,0.02
 12/17  08:00:00,111.449457467,5.62699953232,0.0,0.0,43.513341876,52.539744,18.5102013282,13.6559413282,4.83426,0.02
 12/17  09:00:00,104.920804451,5.05895593892,0.0,0.0,43.513341876,52.539744,22.6589629404,17.8047029404,4.83426,0.02
 12/17  10:00:00,103.928825952,4.04716475114,0.0,0.0,43.513341876,52.539744,27.2778780572,13.8228459553,4.83426,8.62077210186
 12/17  11:00:00,104.764199545,4.88447400025,0.0,0.0,43.513341876,52.539744,37.925891783,15.6394668475,4.83426,17.4521649356
 12/17  12:00:00,104.605356929,3.82878192085,0.0,0.0,43.513341876,52.539744,14.509486845,9.65522684498,4.83426,0.02
 12/17  13:00:00,102.961146177,3.1445649785,0.0,0.0,43.513341876,52.539744,19.6108605687,6.11535459834,4.83426,8.66124597033
 12/17  14:00:00,103.148374256,3.25375639364,0.0,0.0,43.513341876,52.539744,19.6143349235,6.12056104847,4.83426,8.65951387499
 12/17  15:00:00,103.614611984,3.69820087379,0.0,0.0,43.513341876,52.539744,20.4730728153,6.9859750195,4.83426,8.65283779577
 12/17  16:00:00,103.543519187,3.65429998218,0.0,0.0,43.513341876,52.539744,20.6764561207,7.18874590673,4.83426,8.65345021395
 12/17  17:00:00,115.294452011,3.65429998218,0.0,0.0,43.513341876,52.539744,13.0600283593,8.20576835926,4.83426,0.02
 12/17  18:00:00,120.867601767,3.25375639364,0.0,0.0,43.513341876,52.539744,13.2331098921,8.37884989213,4.83426,0.02
 12/17  19:00:00,121.981759582,4.36102818423,0.0,0.0,43.513341876,52.539744,18.1579169669,13.3036569669,4.83426,0.02
 12/17  20:00:00,122.263244875,4.22164668981,0.0,0.0,43.513341876,52.539744,19.4280613993,14.5738013993,4.83426,0.02
 12/17  21:00:00,122.607515145,4.59367076913,0.0,0.0,43.513341876,52.539744,32.4781237972,19.0306915365,4.83426,8.6131722607
 12/17  22:00:00,122.105283494,4.27980733603,0.0,0.0,43.513341876,52.539744,56.3305704555,24.9944693236,4.83426,26.5018411319
 12/17  23:00:00,122.206714749,4.70999206158,0.0,0.0,43.513341876,52.539744,35.8026184059,30.9483584059,4.83426,0.02
 12/17  24:00:00,122.841933299,4.39612862848,0.0,0.0,43.513341876,52.539744,36.1744375458,31.3201775458,4.83426,0.02
 12/18  01:00:00,122.195587138,4.70999206158,0.0,0.0,43.513341876,52.539744,51.9989265835,38.5436820834,4.83426,8.62098450012
 12/18  02:00:00,121.869210764,4.39612862848,0.0,0.0,43.513341876,52.539744,44.5653787404,39.7111187404,4.83426,0.02
 12/18  03:00:00,122.178506102,4.70999206158,0.0,0.0,43.513341876,52.539744,52.1089694347,47.2547094347,4.83426,0.02
 12/18  04:00:00,126.590678083,9.13563297202,0.0,0.0,43.513341876,52.539744,63.6601138602,50.2047700996,4.83426,8.62108376063
 12/18  05:00:00,127.330290635,9.44949640511,0.0,0.0,43.513341876,52.539744,64.1684907421,59.3142307421,4.83426,0.02
 12/18  06:00:00,125.09144733,7.2398312346,0.0,0.0,43.513341876,52.539744,69.2650318731,64.4107718731,4.83426,0.02
 12/18  07:00:00,196.366972925,72.6688003453,0.0,0.0,43.513341876,53.238744,2600.0338381,2586.57852196,4.83426,8.62105613616
 12/18  08:00:00,360.510631812,72.6688003453,0.0,0.0,220.879908,53.238744,1844.00187844,1812.76393015,4.83426,26.4036882853
 12/18  09:00:00,446.298120687,72.6688003453,0.00162220233158,0.0,220.879908,145.652643033,1587.42007613,1524.5514635,36.25695,26.6116626314
 12/18  10:00:00,446.280310052,72.6688003453,0.0018076689646,0.0,220.879908,145.652643033,1542.34777982,1452.22661016,36.25695,53.8642196586
 12/18  11:00:00,452.237908719,72.6688003453,0.00121992127643,0.0,220.879908,151.653867033,1488.66240872,1395.36033492,48.3426,44.9594737988
 12/18  12:00:00,453.239613275,72.6688003453,0.0,0.0,220.879908,151.653867033,1425.34361536,1322.83424299,48.3426,54.1667723717
 12/18  13:00:00,452.195749824,72.6688003453,0.0,0.0,220.879908,151.653867033,1394.2798932,1291.58902447,48.3426,54.3482687238
 12/18  14:00:00,446.217073531,72.6688003453,0.0,0.0,220.879908,145.652643033,1400.96552823,1322.32743861,24.1713,54.4667896153
 12/18  15:00:00,446.193781118,72.6688003453,0.0,0.0,220.879908,145.652643033,1407.07332805,1329.01365198,24.1713,53.8883760719
 12/18  16:00:00,438.322060889,72.6688003453,0.0,0.0,220.879908,137.835547516,1323.90275024,1274.06877181,4.83426,44.9997184338
 12/18  17:00:00,445.260690086,72.6688003453,0.0,0.0,220.879908,133.019064,1260.69816652,1211.25851096,4.83426,44.6053955611
 12/18  18:00:00,371.508553785,72.6688003453,0.0,0.0,220.879908,53.238744,1415.42994191,1374.90778335,4.83426,35.687898554
 12/18  19:00:00,371.528899147,72.6688003453,0.0,0.0,220.879908,53.238744,1483.62719504,1434.00047948,4.83426,44.7924555626
 12/18  20:00:00,371.931338064,72.6688003453,0.0,0.0,220.879908,53.238744,1462.60825855,1440.39480856,4.83426,17.3791899912
 12/18  21:00:00,371.908938706,72.6688003453,0.0,0.0,220.879908,53.238744,1470.37938753,1456.85721414,4.83426,8.68791338951
 12/18  22:00:00,118.822112376,1.2213735707,0.0,0.0,43.513341876,52.539744,14.1747816896,0.652232072302,4.83426,8.68828961732
 12/18  23:00:00,119.164114355,1.74481938672,0.0,0.0,43.513341876,52.539744,14.8037418016,1.32170091811,4.83426,8.64778088352
 12/18  24:00:00,119.920156132,1.39585550937,0.0,0.0,43.513341876,52.539744,6.48002477918,1.62576477918,4.83426,0.02
 12/19  01:00:00,120.590993982,3.10943075251,0.0,0.0,43.513341876,52.539744,16.1840623918,2.72869964805,4.83426,8.62110274373
 12/19  02:00:00,121.37709458,3.89901659109,0.0,0.0,43.513341876,52.539744,8.68833300828,3.83407300828,4.83426,0.02
 12/19  03:00:00,122.318703229,4.84057310863,0.0,0.0,43.513341876,52.539744,10.4551481431,5.60088814311,4.83426,0.02
 12/19  04:00:00,121.752024251,4.26554758143,0.0,0.0,43.513341876,52.539744,22.9582079093,9.50282242053,4.83426,8.62112548876
 12/19  05:00:00,124.453378337,4.84057310863,0.0,0.0,43.513341876,52.539744,17.1434689428,12.2892089428,4.83426,0.02
 12/19  06:00:00,123.541652843,4.26554758143,0.0,0.0,43.513341876,52.539744,20.0336020387,15.1793420387,4.83426,0.02
 12/19  07:00:00,196.26388887,72.6688003453,0.0,0.0,43.513341876,53.238744,2147.76675794,2142.91249794,4.83426,0.02
 12/19  08:00:00,359.629536549,72.6688003453,0.0,0.0,220.879908,53.238744,1660.94319498,1629.69581728,4.83426,26.4131177069
 12/19  09:00:00,445.352588088,72.6688003453,0.00236086046595,0.0,220.879908,145.652643033,1374.50810004,1302.76625242,36.25695,35.4848976214
 12/19  10:00:00,445.059024906,72.6688003453,0.0020938609307,0.0,220.879908,145.652643033,1274.31743507,1184.19586762,36.25695,53.8646174595
 12/19  11:00:00,450.814614919,72.6688003453,0.00143333694458,0.0,220.879908,151.653867033,1202.03085768,1108.72512224,48.3426,44.9631354365
 12/19  12:00:00,451.609483918,72.6688003453,0.0,0.0,220.879908,151.653867033,1108.28184415,1005.77008433,48.3426,54.1691598134
 12/19  13:00:00,450.455010443,72.6688003453,0.0,0.0,220.879908,151.653867033,1048.63789725,945.944292376,48.3426,54.3510048698
 12/19  14:00:00,444.434479369,72.6688003453,0.0,0.0,220.879908,145.652643033,1030.32797198,951.682976551,24.1713,54.4736954332
 12/19  15:00:00,444.417310003,72.6688003453,0.0,0.0,220.879908,145.652643033,1026.31430614,948.250820315,24.1713,53.8921858239
 12/19  16:00:00,436.624924786,72.6688003453,0.0,0.0,220.879908,137.835547516,974.849038255,925.007042338,4.83426,45.0077359169
 12/19  17:00:00,443.689965064,72.6688003453,0.0,0.0,220.879908,133.019064,914.506387825,865.063468051,4.83426,44.6086597733
 12/19  18:00:00,369.867088648,72.6688003453,0.0,0.0,220.879908,53.238744,976.230491591,935.705406559,4.83426,35.690825032
 12/19  19:00:00,369.912524704,72.6688003453,0.0,0.0,220.879908,53.238744,1016.85704512,967.2248343,4.83426,44.797950819
 12/19  20:00:00,369.968610582,72.6688003453,0.0,0.0,220.879908,53.238744,1019.05159276,996.837832794,4.83426,17.3794999624
 12/19  21:00:00,370.081089756,72.6688003453,0.0,0.0,220.879908,53.238744,1049.94774205,1036.42542317,4.83426,8.68805888014
 12/19  22:00:00,117.366187618,0.0,0.0,0.0,43.513341876,52.539744,13.5226559103,0.0,4.83426,8.68839591034
 12/19  23:00:00,117.44901939,0.0,0.0,0.0,43.513341876,52.539744,13.4825903246,0.0,4.83426,8.64833032455
 12/19  24:00:00,118.53385609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  01:00:00,118.556090468,1.04689163203,0.0,0.0,43.513341876,52.539744,13.7686209009,0.313231564719,4.83426,8.6211293362
 12/20  02:00:00,118.552007616,1.04689163203,0.0,0.0,43.513341876,52.539744,5.19211403536,0.33785403536,4.83426,0.02
 12/20  03:00:00,118.720882285,1.2213735707,0.0,0.0,43.513341876,52.539744,5.36049507866,0.506235078656,4.83426,0.02
 12/20  04:00:00,118.89688707,1.39585550937,0.0,0.0,43.513341876,52.539744,14.1720570707,0.71663477554,4.83426,8.6211622952
 12/20  05:00:00,119.324777913,1.39585550937,0.0,0.0,43.513341876,52.539744,5.67090118392,0.816641183919,4.83426,0.02
 12/20  06:00:00,121.307716762,3.40572707261,0.0,0.0,43.513341876,52.539744,6.87857109977,2.02431109977,4.83426,0.02
 12/20  07:00:00,193.944960173,72.6688003453,0.0,0.0,43.513341876,53.238744,1777.81052802,1772.95626802,4.83426,0.02
 12/20  08:00:00,358.899845512,72.6688003453,0.0,0.0,220.879908,53.238744,1530.07239495,1498.82317892,4.83426,26.4149560356
 12/20  09:00:00,444.730481655,72.6688003453,0.00170464071157,0.0,220.879908,145.652643033,1204.78200866,1133.03741388,36.25695,35.4876447745
 12/20  10:00:00,444.311533837,72.6688003453,0.00256391958,0.0,220.879908,145.652643033,1022.16470773,932.035945587,36.25695,53.8718121409
 12/20  11:00:00,450.005127496,72.6688003453,0.0017940528962,0.0,220.879908,151.653867033,840.427328998,747.11466298,48.3426,44.9700660181
 12/20  12:00:00,450.871965942,72.6688003453,0.0,0.0,220.879908,151.653867033,746.387331919,643.866436085,48.3426,54.1782958342
 12/20  13:00:00,449.884802108,72.6688003453,0.0,0.0,220.879908,151.653867033,695.274773657,592.570521075,48.3426,54.3616525826
 12/20  14:00:00,443.891810402,72.6988294439,0.0,0.0,220.879908,145.652643033,590.701466159,512.047847335,24.1713,54.4823188235
 12/20  15:00:00,444.122232395,72.9517618297,0.0,0.0,220.879908,145.652643033,539.980222122,461.906977937,24.1713,53.9019441847
 12/20  16:00:00,436.267083973,72.9410122202,0.0,0.0,220.879908,137.835547516,514.230682123,464.383943001,4.83426,45.0124791224
 12/20  17:00:00,442.968311797,72.6688003453,0.0,0.0,220.879908,133.019064,539.898541496,490.446955132,4.83426,44.6173263642
 12/20  18:00:00,369.291920871,72.6688003453,0.0,0.0,220.879908,53.238744,745.365158925,704.839894173,4.83426,35.6910047518
 12/20  19:00:00,369.309577517,72.6688003453,0.0,0.0,220.879908,53.238744,757.639298351,708.00290388,4.83426,44.8021344708
 12/20  20:00:00,369.726853213,72.6688003453,0.0,0.0,220.879908,53.238744,743.479250971,721.264572499,4.83426,17.3804184718
 12/20  21:00:00,370.061573539,72.6688003453,0.0,0.0,220.879908,53.238744,937.184234081,923.662079917,4.83426,8.68789416399
 12/20  22:00:00,117.718575485,0.0,0.0,0.0,43.513341876,52.539744,13.52250984,0.0,4.83426,8.68824984002
 12/20  23:00:00,117.484862697,0.0,0.0,0.0,43.513341876,52.539744,13.483022022,0.0,4.83426,8.64876202203
 12/20  24:00:00,118.570633217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  01:00:00,117.551461683,0.0,0.0,0.0,43.513341876,52.539744,13.4552576996,0.0,4.83426,8.6209976996
 12/21  02:00:00,117.51328235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  03:00:00,117.503390035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  04:00:00,118.194690297,0.697927754687,0.0,0.0,43.513341876,52.539744,13.7585852116,0.303395091587,4.83426,8.62093012002
 12/21  05:00:00,119.314514479,1.39585550937,0.0,0.0,43.513341876,52.539744,5.46397714745,0.609717147448,4.83426,0.02
 12/21  06:00:00,121.047074609,3.15982836487,0.0,0.0,43.513341876,52.539744,6.38417601604,1.52991601604,4.83426,0.02
 12/21  07:00:00,194.826771099,72.6688003453,0.0,0.0,43.513341876,53.238744,2171.53277591,2158.07729514,4.83426,8.62122076534
 12/21  08:00:00,359.844466213,72.6688003453,0.0,0.0,220.879908,53.238744,1864.95101499,1833.70695414,4.83426,26.4098008475
 12/21  09:00:00,446.139959933,72.6688003453,0.0,0.0,220.879908,145.652643033,1649.0624078,1577.31813534,36.25695,35.4873224543
 12/21  10:00:00,446.186178744,72.6688003453,0.0,0.0,220.879908,145.652643033,1602.67703801,1521.51313446,36.25695,44.906953549
 12/21  11:00:00,452.188621021,72.6688003453,0.0,0.0,220.879908,151.653867033,1591.22988183,1497.91790015,48.3426,44.9693816799
 12/21  12:00:00,453.217034077,72.6688003453,0.0,0.0,220.879908,151.653867033,1569.47169882,1466.93298839,48.3426,54.19611043
 12/21  13:00:00,452.182096778,72.6688003453,0.0,0.0,220.879908,151.653867033,1568.39699966,1465.67213766,48.3426,54.3822619914
 12/21  14:00:00,446.208952783,72.6688003453,0.0,0.0,220.879908,145.652643033,1572.12829343,1484.39450218,24.1713,63.5624912549
 12/21  15:00:00,446.194701942,72.6688003453,0.0,0.0,220.879908,145.652643033,1553.76629752,1484.66677441,24.1713,44.9282231182
 12/21  16:00:00,438.328164123,72.6688003453,0.0,0.0,220.879908,137.835547516,1471.40025637,1415.61862417,4.83426,50.9473721968
 12/21  17:00:00,445.256782613,72.6688003453,0.0,0.0,220.879908,133.019064,1357.68985355,1314.13337467,4.83426,38.7222188793
 12/21  18:00:00,371.50688175,72.6688003453,0.0,0.0,220.879908,53.238744,1553.7149369,1504.2692585,4.83426,44.6114184013
 12/21  19:00:00,371.547619253,72.6688003453,0.0,0.0,220.879908,53.238744,1722.06719825,1672.42572116,4.83426,44.8072170971
 12/21  20:00:00,371.993399232,72.6688003453,0.0,0.0,220.879908,53.238744,1866.02373001,1852.48937492,4.83426,8.70009509059
 12/21  21:00:00,371.99647848,72.6688003453,0.0,0.0,220.879908,53.238744,1984.27521197,1970.75201764,4.83426,8.68893433363
 12/21  22:00:00,119.124776274,1.53544106031,0.0,0.0,43.513341876,52.539744,23.8266348844,1.63644655904,4.83426,17.3559283253
 12/21  23:00:00,120.144340464,2.72151013026,0.0,0.0,43.513341876,52.539744,8.34578658323,3.49152658323,4.83426,0.02
 12/21  24:00:00,122.959256306,4.39612862848,0.0,0.0,43.513341876,52.539744,21.0436697508,7.57223014107,4.83426,8.6371796097
 12/22  01:00:00,126.019593745,8.50159553641,0.0,0.0,43.513341876,52.539744,16.7172811286,11.8630211286,4.83426,0.02
 12/22  02:00:00,126.675279507,9.13563297202,0.0,0.0,43.513341876,52.539744,27.462211067,22.607951067,4.83426,0.02
 12/22  03:00:00,130.831532726,13.2817205995,0.0,0.0,43.513341876,52.539744,50.7171139624,37.2616037418,4.83426,8.6212502206
 12/22  04:00:00,133.721219276,16.1523364887,0.0,0.0,43.513341876,52.539744,55.4172675065,50.5630075065,4.83426,0.02
 12/22  05:00:00,150.210832804,30.4963053834,0.0,0.0,43.513341876,52.539744,80.6526796921,75.7984196921,4.83426,0.02
 12/22  06:00:00,148.378901371,28.9766154727,0.0,0.0,43.513341876,52.539744,106.400438465,92.9449112993,4.83426,8.62126716564
 12/22  07:00:00,197.459640201,72.6688003453,0.0,0.0,43.513341876,53.238744,3346.26994562,3341.41568562,4.83426,0.02
 12/22  08:00:00,361.149812189,72.6688003453,0.0,0.0,220.879908,53.238744,2890.25572236,2859.00329675,4.83426,26.4181656154
 12/22  09:00:00,446.566815685,72.6688003453,0.0,0.0,220.879908,145.652643033,2670.67835838,2598.93188117,36.25695,35.4895272118
 12/22  10:00:00,446.526750419,72.6688003453,0.0,0.0,220.879908,145.652643033,2627.63713597,2546.47420637,36.25695,44.9059795979
 12/22  11:00:00,452.440903289,72.6688003453,0.0,0.0,220.879908,151.653867033,2575.77093153,2473.47083754,48.3426,53.9574939919
 12/22  12:00:00,453.436644921,72.6688003453,0.0,0.0,220.879908,151.653867033,2511.58367633,2418.07816263,48.3426,45.1629137077
 12/22  13:00:00,452.423389308,72.6688003453,0.0,0.0,220.879908,151.653867033,2575.207138,2463.4282246,48.3426,63.4363133933
 12/22  14:00:00,446.441295023,72.6688003453,0.0,0.0,220.879908,145.652643033,2554.05660216,2475.40100152,24.1713,54.4843006436
 12/22  15:00:00,446.430866594,72.6688003453,0.0,0.0,220.879908,145.652643033,2522.41669918,2453.32085935,24.1713,44.9245398258
 12/22  16:00:00,438.582117441,72.6688003453,0.0,0.0,220.879908,137.835547516,2489.68112523,2430.8237225,4.83426,54.0231427277
 12/22  17:00:00,445.637515298,72.6688003453,0.0,0.0,220.879908,133.019064,2470.02006516,2424.77272038,4.83426,40.4130847883
 12/22  18:00:00,371.977029028,72.6688003453,0.0,0.0,220.879908,53.238744,2630.28716412,2585.54393212,4.83426,39.9089720018
 12/22  19:00:00,372.009889515,72.6688003453,0.0,0.0,220.879908,53.238744,2656.38223225,2606.7370829,4.83426,44.8108893556
 12/22  20:00:00,371.985322469,72.6688003453,0.0,0.0,220.879908,53.238744,2619.47115327,2597.25642923,4.83426,17.380464037
 12/22  21:00:00,371.98718564,72.6688003453,0.0,0.0,220.879908,53.238744,2608.45591053,2594.93313538,4.83426,8.68851515106
 12/22  22:00:00,120.911082473,3.5937157671,0.0,0.0,43.513341876,52.539744,32.069678608,18.5477726594,4.83426,8.68764594861
 12/22  23:00:00,124.065891756,6.57490040102,0.0,0.0,43.513341876,52.539744,45.0287806922,31.545929207,4.83426,8.64859148515
 12/22  24:00:00,133.245946643,14.5221536664,0.0,0.0,43.513341876,52.539744,73.5423251097,68.6880651097,4.83426,0.02
 12/23  01:00:00,136.995548355,19.3602505691,0.0,0.0,43.513341876,52.539744,86.2175129894,81.3632529894,4.83426,0.02
 12/23  02:00:00,150.173766496,32.4715042255,0.0,0.0,43.513341876,52.539744,131.869774739,118.422181341,4.83426,8.61333339822
 12/23  03:00:00,148.743389346,31.0625046424,0.0,0.0,43.513341876,52.539744,134.567996057,129.713736057,4.83426,0.02
 12/23  04:00:00,153.426937775,35.6819909155,0.0,0.0,43.513341876,52.539744,165.687002021,160.832742021,4.83426,0.02
 12/23  05:00:00,157.841115074,39.692192292,0.0,0.0,43.513341876,52.539744,173.837254338,168.982994338,4.83426,0.02
 12/23  06:00:00,163.598286381,45.4160357,0.0,0.0,43.513341876,52.539744,197.419333461,192.565073461,4.83426,0.02
 12/23  07:00:00,157.760078417,39.5719398015,0.0,0.0,43.513341876,52.539744,208.07597601,194.628368311,4.83426,8.61334769975
 12/23  08:00:00,144.969308223,38.8836437175,0.0,0.0,43.513341876,52.539744,179.581437286,174.727177286,4.83426,0.02
 12/23  09:00:00,122.750086437,22.6865728057,0.0,0.0,43.513341876,52.539744,168.139949155,163.285689155,4.83426,0.02
 12/23  10:00:00,133.950966351,33.8340341174,0.0,0.0,43.513341876,52.539744,175.320623671,170.466363671,4.83426,0.02
 12/23  11:00:00,123.35987431,23.3010860904,0.0,0.0,43.513341876,52.539744,178.144729639,155.851876964,4.83426,17.4585926751
 12/23  12:00:00,133.853637289,32.8455125291,0.0,0.0,43.513341876,52.539744,168.63745153,155.142607246,4.83426,8.66058428441
 12/23  13:00:00,117.338153738,17.3832073926,0.0,0.0,43.513341876,52.539744,147.255227178,133.758762692,4.83426,8.66220448607
 12/23  14:00:00,132.269756481,32.2243738285,0.0,0.0,43.513341876,52.539744,158.896582938,145.408068379,4.83426,8.65425455911
 12/23  15:00:00,121.35359839,21.3372937457,0.0,0.0,43.513341876,52.539744,140.325958901,126.83844068,4.83426,8.65325822111
 12/23  16:00:00,133.739267604,33.7049477389,0.0,0.0,43.513341876,52.539744,155.743301227,150.889041227,4.83426,0.02
 12/23  17:00:00,143.578173899,31.8016873616,0.0,0.0,43.513341876,52.539744,170.137388755,156.689767093,4.83426,8.61336166272
 12/23  18:00:00,144.362040804,26.5536255277,0.0,0.0,43.513341876,52.539744,189.489390125,184.635130125,4.83426,0.02
 12/23  19:00:00,151.702483373,33.9078169166,0.0,0.0,43.513341876,52.539744,193.355426785,188.501166785,4.83426,0.02
 12/23  20:00:00,149.643219811,31.3627301467,0.0,0.0,43.513341876,52.539744,213.59402224,208.73976224,4.83426,0.02
 12/23  21:00:00,157.693487904,39.4516873109,0.0,0.0,43.513341876,52.539744,219.342689281,214.488429281,4.83426,0.02
 12/23  22:00:00,163.872012287,45.6565406812,0.0,0.0,43.513341876,52.539744,331.791962849,291.611122835,4.83426,35.3465800139
 12/23  23:00:00,164.344228494,46.4783400876,0.0,0.0,43.513341876,52.539744,291.214605407,286.360345407,4.83426,0.02
 12/23  24:00:00,167.912921703,48.9828629177,0.0,0.0,43.513341876,52.539744,308.317361896,303.463101896,4.83426,0.02
 12/24  01:00:00,164.383452006,46.4783400876,0.0,0.0,43.513341876,52.539744,297.992441057,293.138181057,4.83426,0.02
 12/24  02:00:00,166.95901631,48.9828629177,0.0,0.0,43.513341876,52.539744,322.709670146,309.262031999,4.83426,8.61337814653
 12/24  03:00:00,164.403943241,46.4783400876,0.0,0.0,43.513341876,52.539744,300.117188233,295.262928233,4.83426,0.02
 12/24  04:00:00,168.026950694,50.0355766503,0.0,0.0,43.513341876,52.539744,324.892079214,320.037819214,4.83426,0.02
 12/24  05:00:00,167.653033068,49.2855767076,0.0,0.0,43.513341876,52.539744,328.746777229,323.892517229,4.83426,0.02
 12/24  06:00:00,171.323832828,52.9129941858,0.0,0.0,43.513341876,52.539744,356.177891089,351.323631089,4.83426,0.02
 12/24  07:00:00,166.27511181,47.8819583976,0.0,0.0,43.513341876,52.539744,333.745364988,320.298956863,4.83426,8.61214812496
 12/24  08:00:00,150.63084466,44.3982723454,0.0,0.0,43.513341876,52.539744,286.219781686,281.365521686,4.83426,0.02
 12/24  09:00:00,139.330716478,39.199541166,0.0,0.0,43.513341876,52.539744,194.169435274,189.315175274,4.83426,0.02
 12/24  10:00:00,130.418411335,30.3003562514,0.0,0.0,43.513341876,52.539744,176.994347157,163.538781198,4.83426,8.62130595893
 12/24  11:00:00,121.447642434,21.4532942047,0.0,0.0,43.513341876,52.539744,134.976436981,121.402492657,4.83426,8.73968432382
 12/24  12:00:00,114.86448558,13.9556502334,0.0,0.0,43.513341876,52.539744,125.43819893,111.941487867,4.83426,8.66245106289
 12/24  13:00:00,112.295232201,12.4495982515,0.0,0.0,43.513341876,52.539744,98.6173914469,85.122063703,4.83426,8.66106774385
 12/24  14:00:00,109.910618731,10.0015638803,0.0,0.0,43.513341876,52.539744,92.9995572975,79.5035761246,4.83426,8.66172117283
 12/24  15:00:00,111.326683063,11.4610766632,0.0,0.0,43.513341876,52.539744,67.1047546081,53.6161031361,4.83426,8.65439147201
 12/24  16:00:00,112.308108635,12.472867851,0.0,0.0,43.513341876,52.539744,67.3148523557,53.8279079676,4.83426,8.65268438808
 12/24  17:00:00,118.589004708,9.99410524043,0.0,0.0,43.513341876,52.539744,62.1598016366,57.3055416366,4.83426,0.02
 12/24  18:00:00,134.152966221,16.5578782222,0.0,0.0,43.513341876,52.539744,86.9949376833,82.1406776833,4.83426,0.02
 12/24  19:00:00,133.589751788,15.9816664493,0.0,0.0,43.513341876,52.539744,98.7123776928,93.8581176928,4.83426,0.02
 12/24  20:00:00,152.39150747,34.2918439879,0.0,0.0,43.513341876,52.539744,143.429782525,138.575522525,4.83426,0.02
 12/24  21:00:00,150.762181245,32.6931565511,0.0,0.0,43.513341876,52.539744,151.423325907,137.975684909,4.83426,8.61338099796
 12/24  22:00:00,157.240940482,39.2344519292,0.0,0.0,43.513341876,52.539744,249.715512103,218.364595488,4.83426,26.5166566152
 12/24  23:00:00,155.661017981,37.9921050203,0.0,0.0,43.513341876,52.539744,215.469545512,210.615285512,4.83426,0.02
 12/24  24:00:00,168.425194855,49.7076794331,0.0,0.0,43.513341876,52.539744,247.424271121,233.977222333,4.83426,8.61278878717
 12/25  01:00:00,154.584976749,36.8833309414,0.0,0.0,43.513341876,52.539744,219.994975359,215.140715359,4.83426,0.02
 12/25  02:00:00,168.555621307,50.8164535119,0.0,0.0,43.513341876,52.539744,234.69041908,229.83615908,4.83426,0.02
 12/25  03:00:00,153.481943061,35.7745568626,0.0,0.0,43.513341876,52.539744,217.388929113,212.534669113,4.83426,0.02
 12/25  04:00:00,168.565398883,50.8164535119,0.0,0.0,43.513341876,52.539744,236.466060103,231.611800103,4.83426,0.02
 12/25  05:00:00,153.910298454,35.7745568626,0.0,0.0,43.513341876,52.539744,224.674443071,211.22677426,4.83426,8.61340881079
 12/25  06:00:00,167.854634616,49.7076794331,0.0,0.0,43.513341876,52.539744,234.461862224,229.607602224,4.83426,0.02
 12/25  07:00:00,153.916252673,35.7745568626,0.0,0.0,43.513341876,52.539744,218.149073929,213.294813929,4.83426,0.02
 12/25  08:00:00,140.943304937,34.9196081044,0.0,0.0,43.513341876,52.539744,194.452303582,189.598043582,4.83426,0.02
 12/25  09:00:00,128.960011195,28.988409067,0.0,0.0,43.513341876,52.539744,146.859206771,142.004946771,4.83426,0.02
 12/25  10:00:00,120.946189194,20.9475439902,0.0,0.0,43.513341876,52.539744,155.52222738,142.066566427,4.83426,8.62140095311
 12/25  11:00:00,116.095142312,16.2005810068,0.0,0.0,43.513341876,52.539744,107.989146133,103.134886133,4.83426,0.02
 12/25  12:00:00,109.936564538,9.1100946908,0.0,0.0,43.513341876,52.539744,98.9280141609,94.0737541609,4.83426,0.02
 12/25  13:00:00,114.79630257,15.0157049209,0.0,0.0,43.513341876,52.539744,87.4815628579,74.0268150892,4.83426,8.62048776862
 12/25  14:00:00,104.892553014,5.05895593892,0.0,0.0,43.513341876,52.539744,66.9163637361,62.0621037361,4.83426,0.02
 12/25  15:00:00,111.282690237,11.4610766632,0.0,0.0,43.513341876,52.539744,50.0663556831,45.2120956831,4.83426,0.02
 12/25  16:00:00,107.63950831,7.82366680598,0.0,0.0,43.513341876,52.539744,65.0758493231,60.2215893231,4.83426,0.02
 12/25  17:00:00,124.970088784,16.3726724047,0.0,0.0,43.513341876,52.539744,87.7450835619,74.2974059705,4.83426,8.61341759143
 12/25  18:00:00,134.331076073,16.7181114004,0.0,0.0,43.513341876,52.539744,116.728163739,111.873903739,4.83426,0.02
 12/25  19:00:00,148.321043389,30.6884963388,0.0,0.0,43.513341876,52.539744,139.045142559,134.190882559,4.83426,0.02
 12/25  20:00:00,143.580743554,25.4448514488,0.0,0.0,43.513341876,52.539744,184.207632509,179.353372509,4.83426,0.02
 12/25  21:00:00,147.455260173,29.3392172788,0.0,0.0,43.513341876,52.539744,185.339366718,180.485106718,4.83426,0.02
 12/25  22:00:00,171.232550242,53.1667499988,0.0,0.0,43.513341876,52.539744,319.439076293,305.991535247,4.83426,8.61328104622
 12/25  23:00:00,163.207416538,45.4247749961,0.0,0.0,43.513341876,52.539744,310.824988013,305.970728013,4.83426,0.02
 12/25  24:00:00,173.957888779,55.1035744945,0.0,0.0,43.513341876,52.539744,339.974129744,335.119869744,4.83426,0.02
 12/26  01:00:00,165.795625108,47.9371673849,0.0,0.0,43.513341876,52.539744,336.47477675,331.62051675,4.83426,0.02
 12/26  02:00:00,173.606378289,55.6650218185,0.0,0.0,43.513341876,52.539744,364.132388121,350.677743167,4.83426,8.6203849541
 12/26  03:00:00,166.156373568,48.2178910469,0.0,0.0,43.513341876,52.539744,367.595121043,362.740861043,4.83426,0.02
 12/26  04:00:00,173.977811003,55.9457454805,0.0,0.0,43.513341876,52.539744,381.129141731,376.274881731,4.83426,0.02
 12/26  05:00:00,167.79996076,47.6564437229,0.0,0.0,43.513341876,52.539744,393.949706578,380.494012011,4.83426,8.62143456647
 12/26  06:00:00,174.846224489,54.9632126635,0.0,0.0,43.513341876,52.539744,398.710607685,393.856347685,4.83426,0.02
 12/26  07:00:00,197.740166461,72.6688003453,0.0,0.0,43.513341876,53.238744,3783.74419262,3778.88993262,4.83426,0.02
 12/26  08:00:00,362.578117245,72.6688003453,0.0,0.0,220.879908,53.238744,3400.97771768,3369.7216347,4.83426,26.421822979
 12/26  09:00:00,447.728297604,72.6688003453,0.0,0.0,220.879908,145.652643033,3055.12332279,2983.36387586,36.25695,35.5024969338
 12/26  10:00:00,446.889156953,72.6688003453,0.0,0.0,220.879908,145.652643033,2792.82081657,2702.85648888,36.25695,53.7073776831
 12/26  11:00:00,452.5729674,72.6688003453,0.0,0.0,220.879908,151.653867033,2552.50422875,2458.96395158,48.3426,45.1976771722
 12/26  12:00:00,453.448477518,72.6688003453,0.0,0.0,220.879908,151.653867033,2338.04482476,2235.48040212,48.3426,54.2218226456
 12/26  13:00:00,452.315135065,72.6688003453,0.0,0.0,220.879908,151.653867033,2192.9295536,2090.1745076,48.3426,54.4124460018
 12/26  14:00:00,446.298316089,72.6688003453,0.0,0.0,220.879908,145.652643033,2114.71166149,2026.93098742,24.1713,63.6093740726
 12/26  15:00:00,446.258309608,72.6688003453,0.0,0.0,220.879908,145.652643033,2057.25664924,1988.13160291,24.1713,44.9537463316
 12/26  16:00:00,438.381053807,72.6688003453,0.0,0.0,220.879908,137.835547516,1981.84610431,1922.97609675,4.83426,54.0357475623
 12/26  17:00:00,442.411427226,72.6688003453,0.0,0.0,220.879908,133.019064,1936.088383,1895.53699612,4.83426,35.717126878
 12/26  18:00:00,371.707475671,72.6688003453,0.0,0.0,220.879908,53.238744,2135.66476161,2086.19620899,4.83426,44.6342926193
 12/26  19:00:00,371.765107717,72.6688003453,0.0,0.0,220.879908,53.238744,2231.53341388,2181.87040325,4.83426,44.8287506263
 12/26  20:00:00,371.777181829,72.6688003453,0.0,0.0,220.879908,53.238744,2272.96807985,2259.43219024,4.83426,8.70162961258
 12/26  21:00:00,371.79865558,72.6688003453,0.0,0.0,220.879908,53.238744,2319.54903332,2297.35610457,4.83426,17.3586687501
 12/26  22:00:00,120.069062087,2.79832299457,0.0,0.0,43.513341876,52.539744,24.2185195831,10.6956717807,4.83426,8.68858780231
 12/26  23:00:00,121.475080846,4.04716475114,0.0,0.0,43.513341876,52.539744,30.102961189,16.6206996803,4.83426,8.64800150871
 12/26  24:00:00,128.445934033,9.79846028246,0.0,0.0,43.513341876,52.539744,49.9005067405,45.0462467405,4.83426,0.02
 12/27  01:00:00,133.228746996,15.6656994931,0.0,0.0,43.513341876,52.539744,55.5061829593,50.6519229593,4.83426,0.02
 12/27  02:00:00,138.036619596,20.3720417569,0.0,0.0,43.513341876,52.539744,110.348784824,96.8930403314,4.83426,8.62148449299
 12/27  03:00:00,151.018253599,33.4235053825,0.0,0.0,43.513341876,52.539744,93.9861348028,89.1318748028,4.83426,0.02
 12/27  04:00:00,153.489538758,35.7790433142,0.0,0.0,43.513341876,52.539744,149.521331806,144.667071806,4.83426,0.02
 12/27  05:00:00,155.05621077,37.0102088479,0.0,0.0,43.513341876,52.539744,130.011072275,116.555311841,4.83426,8.62150043458
 12/27  06:00:00,155.56907269,37.4155369348,0.0,0.0,43.513341876,52.539744,188.756202696,183.901942696,4.83426,0.02
 12/27  07:00:00,196.837331064,72.6688003453,0.0,0.0,43.513341876,53.238744,3272.31502961,3267.46076961,4.83426,0.02
 12/27  08:00:00,361.461520224,72.6688003453,0.0,0.0,220.879908,53.238744,2752.41150573,2721.15359647,4.83426,26.4236492644
 12/27  09:00:00,446.515968861,72.6688003453,0.0,0.0,220.879908,145.652643033,2344.77610107,2273.01219209,36.25695,35.5069589798
 12/27  10:00:00,446.414054185,72.6688003453,0.0,0.0,220.879908,145.652643033,2168.00190036,2077.83055296,36.25695,53.9143973952
 12/27  11:00:00,452.35324155,72.6688003453,0.0,0.0,220.879908,151.653867033,2012.18907588,1918.83936619,48.3426,45.0071096971
 12/27  12:00:00,453.32566558,72.6688003453,0.0,0.0,220.879908,151.653867033,1862.58462167,1760.00793966,48.3426,54.2340820111
 12/27  13:00:00,452.25882608,72.6688003453,0.0,0.0,220.879908,151.653867033,1788.20783632,1685.43847889,48.3426,54.42675743
 12/27  14:00:00,446.265820701,72.6688003453,0.0,0.0,220.879908,145.652643033,1756.64887873,1668.86942832,24.1713,63.6081504135
 12/27  15:00:00,446.241180129,72.6688003453,0.0,0.0,220.879908,145.652643033,1717.94639718,1648.82199616,24.1713,44.9531010239
 12/27  16:00:00,438.367673105,72.6688003453,0.0,0.0,220.879908,137.835547516,1643.81929435,1584.93840243,4.83426,54.0466319222
 12/27  17:00:00,442.346214164,72.6688003453,0.0,0.0,220.879908,133.019064,1558.01992157,1517.46639945,4.83426,35.7192621173
 12/27  18:00:00,371.588539589,72.6688003453,0.0,0.0,220.879908,53.238744,1696.13994855,1646.66162815,4.83426,44.6440604033
 12/27  19:00:00,371.609446453,72.6688003453,0.0,0.0,220.879908,53.238744,1734.09898446,1684.42992207,4.83426,44.8348023893
 12/27  20:00:00,372.002859294,72.6688003453,0.0,0.0,220.879908,53.238744,1686.54836082,1664.33088177,4.83426,17.3832190479
 12/27  21:00:00,371.966890877,72.6688003453,0.0,0.0,220.879908,53.238744,1649.70452943,1636.18038789,4.83426,8.68988153733
 12/27  22:00:00,119.134786168,1.53544106031,0.0,0.0,43.513341876,52.539744,16.1927422567,2.66804474659,4.83426,8.69043751015
 12/27  23:00:00,118.823412381,1.39585550937,0.0,0.0,43.513341876,52.539744,17.0524848786,3.5685747631,4.83426,8.64965011552
 12/27  24:00:00,122.291379072,3.73330131804,0.0,0.0,43.513341876,52.539744,12.0918162448,7.23755624479,4.83426,0.02
 12/28  01:00:00,121.54319489,4.04716475114,0.0,0.0,43.513341876,52.539744,20.2037420744,6.74794392324,4.83426,8.62153815112
 12/28  02:00:00,122.567573344,5.05895593892,0.0,0.0,43.513341876,52.539744,17.1169896391,12.2627296391,4.83426,0.02
 12/28  03:00:00,121.542092572,4.04716475114,0.0,0.0,43.513341876,52.539744,17.0407457453,12.1864857453,4.83426,0.02
 12/28  04:00:00,122.57328775,5.05895593892,0.0,0.0,43.513341876,52.539744,34.5115752036,21.0557648869,4.83426,8.62155031671
 12/28  05:00:00,125.527422913,7.60179300879,0.0,0.0,43.513341876,52.539744,26.555792073,21.701532073,4.83426,0.02
 12/28  06:00:00,127.716709866,9.79846028246,0.0,0.0,43.513341876,52.539744,38.5155138594,33.6612538594,4.83426,0.02
 12/28  07:00:00,195.959070517,72.6688003453,0.0,0.0,43.513341876,53.238744,2445.07073473,2431.61497651,4.83426,8.62149821414
 12/28  08:00:00,360.184959336,72.6688003453,0.0,0.0,220.879908,53.238744,1933.60160775,1902.34672953,4.83426,26.4206182183
 12/28  09:00:00,446.232516618,72.6688003453,0.0,0.0,220.879908,145.652643033,1654.1258988,1582.36372027,36.25695,35.5052285323
 12/28  10:00:00,446.237362913,72.6688003453,0.00174475700446,0.0,220.879908,145.652643033,1542.84574272,1461.64893335,36.25695,44.9398593672
 12/28  11:00:00,452.226508937,72.6688003453,0.00120847328565,0.0,220.879908,151.653867033,1496.6366407,1403.29663003,48.3426,44.9974106738
 12/28  12:00:00,453.238467464,72.6688003453,0.0,0.0,220.879908,151.653867033,1442.01846916,1339.42012947,48.3426,54.2557396977
 12/28  13:00:00,452.196271888,72.6688003453,0.0,0.0,220.879908,151.653867033,1403.06962523,1291.23372872,48.3426,63.4932965035
 12/28  14:00:00,446.221337335,72.6688003453,0.0,0.0,220.879908,145.652643033,1345.56000777,1266.85772071,24.1713,54.5309870616
 12/28  15:00:00,446.206994932,72.6688003453,0.0,0.0,220.879908,145.652643033,1323.29127724,1245.17635247,24.1713,53.943624764
 12/28  16:00:00,438.328633338,72.6688003453,0.0,0.0,220.879908,137.835547516,1222.81437296,1172.92332697,4.83426,45.0567859945
 12/28  17:00:00,442.202421021,72.6688003453,0.0,0.0,220.879908,133.019064,1108.96237318,1059.47953906,4.83426,44.648574117
 12/28  18:00:00,371.079133264,72.6688003453,0.0,0.0,220.879908,53.238744,1171.78487771,1131.22936654,4.83426,35.7212511688
 12/28  19:00:00,370.669473568,72.6688003453,0.0,0.0,220.879908,53.238744,1163.31748296,1104.67975044,4.83426,53.8034725223
 12/28  20:00:00,370.750197568,72.6688003453,0.0,0.0,220.879908,53.238744,1079.80407769,1066.26701498,4.83426,8.70280270335
 12/28  21:00:00,370.481650479,72.6688003453,0.0,0.0,220.879908,53.238744,1047.25069098,1033.72655212,4.83426,8.68987885988
 12/28  22:00:00,117.700275881,0.0,0.0,0.0,43.513341876,52.539744,22.1940567001,0.0,4.83426,17.3597967001
 12/28  23:00:00,118.533926498,1.04689163203,0.0,0.0,43.513341876,52.539744,5.21826055817,0.36400055817,4.83426,0.02
 12/28  24:00:00,119.616213713,1.04689163203,0.0,0.0,43.513341876,52.539744,13.9282187532,0.456767292747,4.83426,8.63719146043
 12/29  01:00:00,119.129516908,1.57033744805,0.0,0.0,43.513341876,52.539744,5.65855529595,0.804295295954,4.83426,0.02
 12/29  02:00:00,118.764821484,1.2213735707,0.0,0.0,43.513341876,52.539744,5.56061457212,0.706354572124,4.83426,0.02
 12/29  03:00:00,118.76187007,1.2213735707,0.0,0.0,43.513341876,52.539744,14.3376110947,0.881773324612,4.83426,8.62157777006
 12/29  04:00:00,118.943715766,1.39585550937,0.0,0.0,43.513341876,52.539744,5.88752477061,1.03326477061,4.83426,0.02
 12/29  05:00:00,121.076229447,1.39585550937,0.0,0.0,43.513341876,52.539744,5.94747262952,1.09321262952,4.83426,0.02
 12/29  06:00:00,120.399470702,1.04689163203,0.0,0.0,43.513341876,52.539744,14.3310964895,0.87527758535,4.83426,8.62155890413
 12/29  07:00:00,193.433342101,72.6688003453,0.0,0.0,43.513341876,53.238744,1429.27699414,1424.42273414,4.83426,0.02
 12/29  08:00:00,357.930853532,72.6688003453,0.0,0.0,220.879908,53.238744,1270.9727822,1239.7167253,4.83426,26.4217968939
 12/29  09:00:00,444.239751141,72.6688003453,0.00190023653258,0.0,220.879908,145.652643033,1099.73376749,1027.96381715,36.25695,35.5130003478
 12/29  10:00:00,444.226543696,72.6688003453,0.00252042345972,0.0,220.879908,145.652643033,1026.01428713,944.817772777,36.25695,44.9395643563
 12/29  11:00:00,450.331727877,72.6688003453,0.00167049924949,0.0,220.879908,151.653867033,1068.8131189,966.461413678,48.3426,54.0091052249
 12/29  12:00:00,451.486628205,72.6688003453,0.0,0.0,220.879908,151.653867033,1082.78368911,980.204983583,48.3426,54.2361055308
 12/29  13:00:00,450.914453918,72.6688003453,0.0,0.0,220.879908,151.653867033,1176.34068481,1073.56890219,48.3426,54.4291826168
 12/29  14:00:00,446.029258917,72.6688003453,0.0,0.0,220.879908,145.652643033,1328.83005838,1241.02468736,24.1713,63.6340710113
 12/29  15:00:00,446.204896725,72.6688003453,0.0,0.0,220.879908,145.652643033,1368.46203418,1299.32288425,24.1713,44.9678499279
 12/29  16:00:00,438.326963655,72.6688003453,0.0,0.0,220.879908,137.835547516,1374.73086797,1315.84154061,4.83426,54.0550673618
 12/29  17:00:00,442.264215547,72.6688003453,0.0,0.0,220.879908,133.019064,1384.21162067,1343.6534662,4.83426,35.7238944658
 12/29  18:00:00,371.508248143,72.6688003453,0.0,0.0,220.879908,53.238744,1639.232842,1589.74794056,4.83426,44.6506414353
 12/29  19:00:00,371.540142422,72.6688003453,0.0,0.0,220.879908,53.238744,1725.95256109,1676.27386122,4.83426,44.8444398732
 12/29  20:00:00,371.535241417,72.6688003453,0.0,0.0,220.879908,53.238744,1769.34371424,1754.9558142,4.83426,9.553640034
 12/29  21:00:00,371.563109436,72.6688003453,0.0,0.0,220.879908,53.238744,1877.07192208,1855.72853438,4.83426,16.509127703
 12/29  22:00:00,118.748405564,1.46564828484,0.0,0.0,43.513341876,52.539744,14.7365141287,1.21134164137,4.83426,8.69091248736
 12/29  23:00:00,119.478113167,2.05868281981,0.0,0.0,43.513341876,52.539744,15.6714840054,2.18773491756,4.83426,8.6494890878
 12/29  24:00:00,123.618973782,5.05895593892,0.0,0.0,43.513341876,52.539744,12.1546954966,7.30043549655,4.83426,0.02
 12/30  01:00:00,123.769734148,6.25893344479,0.0,0.0,43.513341876,52.539744,23.5752495165,10.1274474477,4.83426,8.61354206883
 12/30  02:00:00,128.918464919,11.3782950636,0.0,0.0,43.513341876,52.539744,26.8759842827,22.0217242827,4.83426,0.02
 12/30  03:00:00,127.269980823,9.73456996338,0.0,0.0,43.513341876,52.539744,35.7833594682,30.9290994682,4.83426,0.02
 12/30  04:00:00,137.948235891,20.3720417569,0.0,0.0,43.513341876,52.539744,59.0657960592,54.2115360592,4.83426,0.02
 12/30  05:00:00,142.061069138,24.0590519575,0.0,0.0,43.513341876,52.539744,72.4751192948,67.6208592948,4.83426,0.02
 12/30  06:00:00,145.481255373,27.452195363,0.0,0.0,43.513341876,52.539744,112.158626306,98.7108130872,4.83426,8.61355321889
 12/30  07:00:00,154.940174919,36.8833309414,0.0,0.0,43.513341876,52.539744,119.756774339,114.902514339,4.83426,0.02
 12/30  08:00:00,134.953045387,28.9884785747,0.0,0.0,43.513341876,52.539744,109.577844817,104.723584817,4.83426,0.02
 12/30  09:00:00,117.731738487,17.7804157879,0.0,0.0,43.513341876,52.539744,99.7478426531,94.8935826531,4.83426,0.02
 12/30  10:00:00,120.386734967,20.3720417569,0.0,0.0,43.513341876,52.539744,120.515447173,115.661187173,4.83426,0.02
 12/30  11:00:00,117.749259812,17.7804157879,0.0,0.0,43.513341876,52.539744,124.473158402,102.175947112,4.83426,17.4629512901
 12/30  12:00:00,120.993905619,20.0560748007,0.0,0.0,43.513341876,52.539744,132.658680226,119.16123445,4.83426,8.66318577621
 12/30  13:00:00,116.223224374,16.3382541251,0.0,0.0,43.513341876,52.539744,107.418635297,93.9225413864,4.83426,8.6618339111
 12/30  14:00:00,118.248712614,18.2979461816,0.0,0.0,43.513341876,52.539744,105.144081872,91.6554899209,4.83426,8.65433195081
 12/30  15:00:00,117.088122254,17.1484818755,0.0,0.0,43.513341876,52.539744,91.120457318,77.6329296453,4.83426,8.65326767265
 12/30  16:00:00,119.513389706,19.5618140065,0.0,0.0,43.513341876,52.539744,120.60469155,107.115367079,4.83426,8.6550644716
 12/30  17:00:00,142.514882526,33.797513686,0.0,0.0,43.513341876,52.539744,120.236826387,115.382566387,4.83426,0.02
 12/30  18:00:00,151.181668385,33.436825722,0.0,0.0,43.513341876,52.539744,167.581035047,162.726775047,4.83426,0.02
 12/30  19:00:00,144.654521194,26.9043642318,0.0,0.0,43.513341876,52.539744,164.526250893,159.671990893,4.83426,0.02
 12/30  20:00:00,153.399014345,35.1556961416,0.0,0.0,43.513341876,52.539744,208.087989338,203.233729338,4.83426,0.02
 12/30  21:00:00,154.972906998,36.7630784509,0.0,0.0,43.513341876,52.539744,208.251825066,194.804016815,4.83426,8.61354825093
 12/30  22:00:00,167.633915934,49.4539236201,0.0,0.0,43.513341876,52.539744,317.499726822,286.138413006,4.83426,26.527053816
 12/30  23:00:00,161.63245729,43.7897312275,0.0,0.0,43.513341876,52.539744,282.503382498,277.649122498,4.83426,0.02
 12/30  24:00:00,169.472615323,50.5626976989,0.0,0.0,43.513341876,52.539744,318.821468367,305.373679122,4.83426,8.61352924474
 12/31  01:00:00,162.79398546,44.8985053064,0.0,0.0,43.513341876,52.539744,294.995004144,290.140744144,4.83426,0.02
 12/31  02:00:00,168.548473716,50.5626976989,0.0,0.0,43.513341876,52.539744,328.160858489,323.306598489,4.83426,0.02
 12/31  03:00:00,162.86307894,44.8985053064,0.0,0.0,43.513341876,52.539744,315.696827083,310.842567083,4.83426,0.02
 12/31  04:00:00,170.296691654,52.2470396709,0.0,0.0,43.513341876,52.539744,360.337204275,355.482944275,4.83426,0.02
 12/31  05:00:00,165.03506362,46.5828472784,0.0,0.0,43.513341876,52.539744,357.997780187,344.549961503,4.83426,8.61355868396
 12/31  06:00:00,171.882950061,53.369934319,0.0,0.0,43.513341876,52.539744,390.314964576,385.460704576,4.83426,0.02
 12/31  07:00:00,167.604523191,49.1093602365,0.0,0.0,43.513341876,52.539744,386.395685066,381.541425066,4.83426,0.02
 12/31  08:00:00,154.640119321,48.3451495412,0.0,0.0,43.513341876,52.539744,280.981228489,276.126968489,4.83426,0.02
 12/31  09:00:00,135.102185138,34.9195385967,0.0,0.0,43.513341876,52.539744,213.396817399,208.542557399,4.83426,0.02
 12/31  10:00:00,135.550422301,35.3673864793,0.0,0.0,43.513341876,52.539744,201.077950964,187.622033697,4.83426,8.62165726662
 12/31  11:00:00,136.702632742,36.6660260521,0.0,0.0,43.513341876,52.539744,161.179016032,138.881190324,4.83426,17.4635657084
 12/31  12:00:00,115.888803301,14.9441718217,0.0,0.0,43.513341876,52.539744,135.728282774,122.230565471,4.83426,8.66345730359
 12/31  13:00:00,114.295046162,14.4266414281,0.0,0.0,43.513341876,52.539744,105.99858762,92.5008990119,4.83426,8.66342860846
 12/31  14:00:00,114.881062105,14.9441718217,0.0,0.0,43.513341876,52.539744,96.5219392888,91.6676792888,4.83426,0.02
 12/31  15:00:00,109.367358266,9.48403348667,0.0,0.0,43.513341876,52.539744,73.052636515,59.5631707812,4.83426,8.65520573387
 12/31  16:00:00,116.433981076,16.5804382821,0.0,0.0,43.513341876,52.539744,78.007186133,64.5182960358,4.83426,8.65463009717
 12/31  17:00:00,124.50132354,15.8846140505,0.0,0.0,43.513341876,52.539744,73.4638859867,68.6096259867,4.83426,0.02
 12/31  18:00:00,151.094681425,33.4641956097,0.0,0.0,43.513341876,52.539744,110.002594124,105.148334124,4.83426,0.02
 12/31  19:00:00,133.440316934,15.8033726114,0.0,0.0,43.513341876,52.539744,122.971841675,109.524024047,4.83426,8.61355762831
 12/31  20:00:00,153.893927717,35.7680009544,0.0,0.0,43.513341876,52.539744,155.153163787,150.298903787,4.83426,0.02
 12/31  21:00:00,151.273115467,33.1874173453,0.0,0.0,43.513341876,52.539744,150.612572152,145.758312152,4.83426,0.02
 12/31  22:00:00,158.373589757,40.3432260081,0.0,0.0,43.513341876,52.539744,267.54724281,227.345755018,4.83426,35.3672277923
 12/31  23:00:00,155.682589197,37.9921050203,0.0,0.0,43.513341876,52.539744,222.827314049,217.973054049,4.83426,0.02
 12/31  24:00:00,169.5459599,50.8164535119,0.0,0.0,43.513341876,52.539744,240.161612536,235.307352536,4.83426,0.02
